Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Tiverton 33 kV,31PL3_GZAK1,TIVM3_2L3,33,0.0117,0.0217,0,0.0212,0.1077,435,388,0.007,1.17,2.17,0,2.12,10.77
SWEST,Tiverton 33 kV,31PL3_GZAK1,TIVM3_6L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,31PL3_GZAM78,BURL3_6L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,31PL3_ZBB25,CLYH3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,31PL3_ZED16,HONI3T,33,1.7913,2.2647,0.0429,4.6654,8.057,322,289,0.964,179.13,226.47,4.29,466.54,805.7
SWEST,Exeter Main 33 kV,31PL3_ZEF54,CORH3T,33,0.0302,0.059,0.0001,0.0547,0.2801,398,355,0.018,3.02,5.9,0.01,5.47,28.01
SWEST,Exeter Main 33 kV,31PL3_ZEF57,CORH3T,33,0.4293,0.8395,0.0009,0.7776,3.9834,398,355,0.256,42.93,83.95,0.09,77.76,398.34
SWEST,Exmouth 33 kV,31PL3_ZEJ26,EBUD3_1L3,33,6.9487,9.7338,0.0099,10.732,43.2699,322,289,2.78,694.87,973.38,0.99,1073.2,4326.99
SWEST,Sowton 33 kV,31PL3_ZEM46,NEWP3_1L3,33,14.85,26.9348,0.0856,28.4702,132.8485,416,372,9.055,1485,2693.48,8.56,2847.02,13284.85
SWEST,Sowton 33 kV,31PL3_ZEN1,CLYH3_6L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,31PL3_ZEP7,BUDS3T,33,0.9449,1.4927,0.0297,2.9324,5.5972,398,355,0.668,94.49,149.27,2.97,293.24,559.72
SWEST,Exeter Main 33 kV,31PL3_ZER32,CORH3T,33,0.2297,0.4492,0.0005,0.4162,2.1317,398,355,0.137,22.97,44.92,0.05,41.62,213.17
SWEST,Sowton 33 kV,31PL3_ZET1,TOPS3_2L3,33,4.1813,7.7145,0.0981,9.8287,34.3287,398,355,2.837,418.13,771.45,9.81,982.87,3432.87
SWEST,Exeter Main 33 kV,31PL3_ZEW4,HONI3T,33,0.4598,0.9282,0.001,0.8463,4.4157,408,364,0.284,45.98,92.82,0.1,84.63,441.57
SWEST,Plympton 33 kV,33PL3_ZPA58,TOQY3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,33PL3_ZPA66,34PL3_ZPA80,33,2.5219,4.9319,0.0054,4.5686,23.4024,398,355,1.504,252.19,493.19,0.54,456.86,2340.24
SWEST,Plympton 33 kV,33PL3_ZPA66,TOQY3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,33PL3_ZPD15M,LNGE3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,33PL3_ZPD16M,HEMI3_#1L5,33,7.596,9.6262,0.1581,20.0153,36.4189,308,274,4.008,759.6,962.62,15.81,2001.53,3641.89
SWEST,Plympton 33 kV,33PL3_ZPD16M,LNGE3_5L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,33PL3_ZPR32,TOQY3_3L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,34PL3_DZPE2,MODB3_3L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,34PL3_ZPA80,MODB3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,34PL3_ZPA84,MODB3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,34PL3_ZSB1,PAVI3T,33,5.976,11.6869,0.0128,10.8262,55.4562,398,355,3.564,597.6,1168.69,1.28,1082.62,5545.62
SWEST,Totnes 33 kV,34PL3_ZSB37,ASHB3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,34PL3_ZSB38,ASHB3_2L9,33,0.1928,0.3771,0.0004,0.3493,1.7894,398,355,0.115,19.28,37.71,0.04,34.93,178.94
SWEST,Totnes 33 kV,34PL3_ZSB38,ASHB3_3L9,33,0.1559,0.305,0.0003,0.2825,1.4471,398,355,0.093,15.59,30.5,0.03,28.25,144.71
SWEST,Totnes 33 kV,34PL3_ZSB39,BUCK3_2L3,33,1.7086,3.3415,0.0037,3.0954,15.8557,398,355,1.019,170.86,334.15,0.37,309.54,1585.57
SWEST,Abham 132 kV,34PL3_ZTD31,CHKN3T,33,1.1989,2.3446,0.0026,2.1719,11.1255,398,355,0.715,119.89,234.46,0.26,217.19,1112.55
SWEST,Paignton 33 kV,34PL3_ZTF19,PAIG3T,33,1.2039,2.3544,0.0026,2.181,11.1722,398,355,0.718,120.39,235.44,0.26,218.1,1117.22
SWEST,Paignton 33 kV,34PL3_ZTF19,PAIG3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,34PL3_ZTR1,BLAK3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,34PL3_ZTR28,STOK3_8L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,34PL3_ZTR40,STOK3_7L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,34PL3_ZTR51,SLAD3T,33,3.6017,7.0436,0.0077,6.5249,33.4231,398,355,2.148,360.17,704.36,0.77,652.49,3342.31
SWEST,Paignton 33 kV,34PL3_ZTR68,SLAD3T,33,0.0436,0.0853,0.0001,0.079,0.4046,398,355,0.026,4.36,8.53,0.01,7.9,40.46
SWEST,Paignton 33 kV,34PL3_ZTR68,SLAD3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,34PL3_ZTX3,PAIG3T,33,0.114,0.223,0.0002,0.2066,1.0581,398,355,0.068,11.4,22.3,0.02,20.66,105.81
SWEST,Paignton 33 kV,34PL3_ZTX3,PAIG3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,45PL3_ZDU1,NEOT3T,33,0.0225,0.0305,0,0.0348,0.1411,308,274,0.009,2.25,3.05,0,3.48,14.11
SWEST,St Germans 33 kV,45PL3_ZDU1,ABSD3_454442,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,45PL3_ZV90,ABSD3_454440,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,45PL3_ZV92,NEOT3T,33,0.2926,0.3971,0.0004,0.4518,1.834,308,274,0.117,29.26,39.71,0.04,45.18,183.4
SWEST,St Germans 33 kV,45PL3_ZV92,ABSD3_454441,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_#280,ABHA1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&105,ABHA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&105,ABHA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&105,ABHA1_105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&180,ABHA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&180,ABHA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&180,ABHA1_#180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&205,ABHA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&205,ABHA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&305,ABHA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&305,ABHA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&350,ABHA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&350,ABHA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&350,ABHA1_#350,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&705,ABHA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&705,ABHA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&705,ABHA1_705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&805,ABHA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_&805,ABHA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_1005,EXET1_105,132,4.0437,10.2719,5.3549,10.3195,28.8893,492,439,45.727,404.37,1027.19,535.49,1031.95,2888.93
SWEST,Abham 132 kV,ABHA1_1005,ABHA1_&1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_105,PAIG1Q,132,0.2706,1.0024,0.4052,0.7271,3.2491,972,780,5.96,27.06,100.24,40.52,72.71,324.91
SWEST,Abham 132 kV,ABHA1_16&,ABHA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_16&,ABHA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_205,PAIG1_MAIN2,132,1.1029,3.1218,0.8604,2.7535,9.2093,492,439,15.138,110.29,312.18,86.04,275.35,920.93
SWEST,Abham 132 kV,ABHA1_205,ABHA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_305,TOTN1R,132,0.0633,0.1298,4.3088,0.7923,0.3842,600,468,2.249,6.33,12.98,430.88,79.23,38.42
SWEST,Abham 132 kV,ABHA1_305,ABHA1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_405,TORQ1_MAIN1,132,0.7368,2.5343,0.9386,2.5901,8.4489,486,390,14.333,73.68,253.43,93.86,259.01,844.89
SWEST,Abham 132 kV,ABHA1_405,ABHA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_605,TORQ1_MAIN2,132,0.7368,2.5343,0.9386,2.5901,8.4489,486,390,14.333,73.68,253.43,93.86,259.01,844.89
SWEST,Abham 132 kV,ABHA1_605,ABHA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_705,TOTN1Q,132,0.0648,0.1329,4.4084,0.8107,0.3931,600,468,2.301,6.48,13.29,440.84,81.07,39.31
SWEST,Abham 132 kV,ABHA1_805,EXET1_505,132,4.2464,10.8928,5.5054,11.0429,29.6674,486,390,48.121,424.64,1089.28,550.54,1104.29,2966.74
SWEST,Abham 132 kV,ABHA1_805,ABHA1_&805,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_C3,ABHA1_#350,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Abham 132 kV,ABHA1_MAIN2,ABHA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_MAIN2,ABHA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_MAIN2,ABHA1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_MAIN2,ABHA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_MAIN2,ABHA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_MAIN2,ABHA1_&1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_RES2,ABHA1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_RES2,ABHA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_RES2,ABHA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,ABHA1_RES2,ABHA1_&1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,ABSD3_454440,CONN3T,33,3.6982,5.0196,0.0051,5.7109,23.1832,308,274,1.479,369.82,501.96,0.51,571.09,2318.32
SWEST,Plymouth 33 kV,ADER5,ADER5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ADER5,ADER5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,ALDW3_#1L5,PAIG3_11L5,33,0.358,0.3405,0.0271,1.8025,0.191,571,509,0.306,35.8,34.05,2.71,180.25,19.1
SWEST,Paignton 33 kV,ALDW3_MAIN1,ALDW3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_21L5,MERR3_#6L5,33,3.2406,2.0476,0.1928,13.2116,2.3325,317,284,1.939,324.06,204.76,19.28,1321.16,233.25
SWEST,Ernesettle 33 kV,ALER3_21L5,ALER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_22L5,MERR3_#3L5,33,3.2389,2.0465,0.1927,13.2047,2.3313,317,284,1.938,323.89,204.65,19.27,1320.47,233.13
SWEST,Ernesettle 33 kV,ALER3_24L5,EGGB3T,33,0.5097,0.3221,0.0303,2.0781,0.3669,317,284,0.305,50.97,32.21,3.03,207.81,36.69
SWEST,Ernesettle 33 kV,ALER3_25L5,ALER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_MAIN1,ALER3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_MAIN1,ALER3_22L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_MAIN2,ALER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_MAIN2,ALER3_2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER3_MAIN2,ALER3_24L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER5,ALER5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER5,ALER5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ALER5G,ALER5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Milehouse 33 kV,ALMR5,ALMR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,ALMR5,ALMR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ARMA5,ARMA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ARMA5,ARMA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,ASHB3_1L9,34PL3_ZSB38,33,0.2062,0.4033,0.0004,0.3736,1.9139,398,355,0.123,20.62,40.33,0.04,37.36,191.39
SWEST,Totnes 33 kV,ASHB3_2L3,ASHB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,ASHB3_2L9,34PL3_ZSB39,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,ASHB3_3L9,34PL3_ZSB1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,ASHB5,ASHB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,ASHB5G,ASHB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Newton Abbot 33 kV,ASHC3_MAIN1,ASHC3_1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,ASHC3T,DAWL3_2L3,33,7.9007,15.2339,0.0664,15.5214,70.6782,398,355,4.902,790.07,1523.39,6.64,1552.14,7067.82
SWEST,Newton Abbot 33 kV,ASHC3T,ASHC3_1M0,33,0.4505,0.4285,0.0341,2.2678,0.2403,571,509,0.385,45.05,42.85,3.41,226.78,24.03
SWEST,Exeter City 33 kV,ATHL3J,EXEC3_#9L5,33,2.2527,1.8937,0.2028,10.502,2.1114,372,333,1.862,225.27,189.37,20.28,1050.2,211.14
SWEST,Exeter City 33 kV,ATHL3K,EXEC3_#12L5,33,2.2609,1.8766,0.2107,10.154,2.1787,372,333,1.874,226.09,187.66,21.07,1015.4,217.87
SWEST,Exeter City 33 kV,ATHL5,ATHL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,ATHL5,ATHL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,ATHL5G,ATHL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Tiverton 33 kV,AYSH3_#1M0,AYSH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,AYSH3T,TIVE3_#6L5,33,10.7105,15.0034,0.0152,16.5419,66.6947,322,289,4.285,1071.05,1500.34,1.52,1654.19,6669.47
SWEST,Tiverton 33 kV,AYSH3T,AYSH3_#1M0,33,0.048,0.0456,0.0036,0.2415,0.0256,571,509,0.041,4.8,4.56,0.36,24.15,2.56
SWEST,Tiverton 33 kV,AYSH3T,BURL3_4L3,33,6.2711,8.7668,0.023,11.0776,38.0797,322,289,2.631,627.11,876.68,2.3,1107.76,3807.97
SWEST,Torquay 33 kV,BAHW3_MAIN1,BAHW3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,BALL3_#1M0,PLPT3_8L5,33,3.3123,3.1506,0.2505,16.6758,1.7671,505,442,2.831,331.23,315.06,25.05,1667.58,176.71
SWEST,Plympton 33 kV,BALL3_#1M0,BALL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,BART3T,BART3_MAIN1,33,0.3025,0.3394,0.049,1.6872,0.3966,476,423,0.366,30.25,33.94,4.9,168.72,39.66
SWEST,Torquay 33 kV,BART5,BART5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,BART5,BART5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,BART5G,BART5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,BIDW3_#1M0,BIDW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BIDW3_MAIN1,BIDW3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BIDW3T,TOTL3_3L3,33,5.998,11.5632,0.0907,18.043,48.3596,408,364,4.146,599.8,1156.32,9.07,1804.3,4835.96
SWEST,Totnes 33 kV,BIDW3T,BIDW3_#1L5,33,0.0913,0.0868,0.0069,0.4595,0.0487,571,509,0.078,9.13,8.68,0.69,45.95,4.87
SWEST,Paignton 33 kV,BLAK3_1L3,BLAK3_MAIN1,33,0.0308,0.0634,0.0001,0.0566,0.2928,408,364,0.019,3.08,6.34,0.01,5.66,29.28
SWEST,Paignton 33 kV,BLAK3_2L3,BLAK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,BLAK3_MAIN1,BLAK3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,BLAK5,BLAK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,BOVT3_MAIN1,BOVT3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,BOVT5,BOVT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,BOVT5G,BOVT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Newton Abbot 33 kV,BRAL3_2L5,RYDO3_#1M0,33,3.8961,3.7059,0.2947,19.6151,2.0786,571,509,3.33,389.61,370.59,29.47,1961.51,207.86
SWEST,Newton Abbot 33 kV,BRAL3_2L5,BRAL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,BRAL5J,BRAL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,BRAL5J,BRAL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,BRAL5JG,BRAL5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Tiverton 33 kV,BRIM3_#1H0,BRIM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM3_#2H0,BRIM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM3_1L4,BRIM3_1L5B,33,0.0483,0.0612,0.0001,0.0742,0.2946,335,298,0.019,4.83,6.12,0.01,7.42,29.46
SWEST,Tiverton 33 kV,BRIM3_1L4,BRIM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM3_1L5B,31PL3_ZAC40,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM3_2L3,CMPV3T,33,7.4794,15.3431,0.0166,13.7667,71.3438,408,364,4.62,747.94,1534.31,1.66,1376.67,7134.38
SWEST,Tiverton 33 kV,BRIM3_2L3,BRIM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM3_3L3,BRIM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM3_MAIN2,BRIM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM5,BRIM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM5,BRIM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BRIM5G,BRIM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Tiverton 33 kV,BROD5,HEMY5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Ernesettle 33 kV,BRSH5,BRSH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,BRSH5G,BRSH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,BUCK3_1H4,BUCK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK3_1L3,BUCK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK3_1S&,BUCK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK3_1S&,BUCK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK3_2L3,BUCK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK3_MAIN2,BUCK3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK5,BUCK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK5,BUCK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,BUCK5G,BUCK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plymouth 33 kV,BUCS5,BUCS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,BUCS5,BUCS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,BUCS5G,BUCS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exmouth 33 kV,BUDS3_#1H0,BUDS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,BUDS3_2L9,31PL3_ZEP7,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,BUDS3T,BUDS3_#1H0,33,3.7394,6.0119,0.2666,13.0049,21.786,120,120,3.238,373.94,601.19,26.66,1300.49,2178.6
SWEST,Exmouth 33 kV,BUDS3T,LIVE3T,33,2.2821,3.1968,0.0032,3.5246,14.2106,322,289,0.913,228.21,319.68,0.32,352.46,1421.06
SWEST,Exmouth 33 kV,BUDS5,BUDS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL3_3L3,31PL3_GZAM78,33,0.0178,0.023,0,0.0273,0.1076,335,298,0.007,1.78,2.3,0,2.73,10.76
SWEST,Tiverton 33 kV,BURL3_4L3,BURL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL3_5L3,HEMY3_2L3,33,11.592,20.3001,0.0637,24.5195,100.7126,435,388,7.086,1159.2,2030.01,6.37,2451.95,10071.26
SWEST,Tiverton 33 kV,BURL3_5L3,BURL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL3_6L3,REDH3T,33,6.0222,8.4705,0.0086,9.3455,38.0704,318,284,2.442,602.22,847.05,0.86,934.55,3807.04
SWEST,Tiverton 33 kV,BURL3_MAIN1,BURL3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL3_MAIN1,BURL3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL3_MAIN2,BURL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL3_MAIN2,BURL3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL5,BURL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL5,BURL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,BURL5G,BURL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter Main 33 kV,BURR3_#1M0,EXET3_3L5,33,0.1638,0.1558,0.0124,0.8247,0.0874,571,509,0.14,16.38,15.58,1.24,82.47,8.74
SWEST,Exeter Main 33 kV,BURR3_MAIN1,BURR3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,BYST3_#1M0,BYST3T,33,2.0077,1.9097,0.1519,10.108,1.0711,571,509,1.716,200.77,190.97,15.19,1010.8,107.11
SWEST,Exmouth 33 kV,BYST3_#1M0,BYST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALG3_MAIN1,CALG3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALG3T,CALG3_#1M0,33,0.1401,0.1624,0.006,0.4918,0.449,318,284,0.093,14.01,16.24,0.6,49.18,44.9
SWEST,Landulph 33 kV,CALG3T,TREF3T,33,4.1279,11.9,0.0143,9.321,58.7641,533,475,3.816,412.79,1190,1.43,932.1,5876.41
SWEST,Landulph 33 kV,CALG3T,CALL3_4L5,33,0.7031,2.027,0.0024,1.5877,10.0096,400,400,0.65,70.31,202.7,0.24,158.77,1000.96
SWEST,Landulph 33 kV,CALL3_#1H0,CALL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_1L5,HOPV3T,33,12.8172,25.0659,0.0274,23.2198,118.9414,398,355,7.644,1281.72,2506.59,2.74,2321.98,11894.14
SWEST,Landulph 33 kV,CALL3_2L5,PENS3_1L3,33,12.2203,23.8985,0.0261,22.1384,113.402,398,355,7.288,1222.03,2389.85,2.61,2213.84,11340.2
SWEST,Landulph 33 kV,CALL3_5L5,GUNN3_1L3,33,11.772,22.6,0.0947,24.854,104.0696,398,355,7.343,1177.2,2260,9.47,2485.4,10406.96
SWEST,Landulph 33 kV,CALL3_MAIN1,CALL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN1,CALL3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN2,CALL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN2,CALL3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN3,CALL3_3S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN3,CALL3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN3,CALL3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN4,CALL3_3S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN4,CALL3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL3_MAIN4,CALL3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL5,CALL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL5,CALL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,CALL5G,CALL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plymouth 33 kV,CATT3_MAIN1,CATT3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,CCMB3_MAIN1,CCMB3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,CCMB3_MAIN1,CCMB3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,CHDN3_2L9,34PL3_ZTD31,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,CHEL3_#1M0,CHEL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,CHKN3_1L9,ASHC3T,33,2.0876,4.0826,0.0045,3.7819,19.3723,398,355,1.245,208.76,408.26,0.45,378.19,1937.23
SWEST,Abham 132 kV,CHKN3_1L9,34PL3_ZTD51,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,CHKN3_3L9,NEWA3_10L5,33,9.3906,24.8387,0.0344,22.907,83.6699,486,390,7.083,939.06,2483.87,3.44,2290.7,8366.99
SWEST,Abham 132 kV,CHKN3_3L9,34PL3_ZSF40,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHKN3T,34PL3_ZTD51,33,2.6007,5.086,0.0056,4.7114,24.1337,398,355,1.551,260.07,508.6,0.56,471.14,2413.37
SWEST,Newton Abbot 33 kV,CHKN3T,34PL3_ZSF40,33,0.1136,0.3346,0.0004,0.2565,1.6027,533,475,0.105,11.36,33.46,0.04,25.65,160.27
SWEST,Newton Abbot 33 kV,CHUK3_2H0,CHUK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK3_2L3,CHDN3_2L9,33,5.1024,9.9785,0.0109,9.2436,47.3494,398,355,3.043,510.24,997.85,1.09,924.36,4734.94
SWEST,Newton Abbot 33 kV,CHUK3_2L3,CHUK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK3_3L5,BOVT3_1L3,33,9.1205,17.6134,0.0672,18.0002,82.1937,398,355,5.648,912.05,1761.34,6.72,1800.02,8219.37
SWEST,Newton Abbot 33 kV,CHUK3_3L5,CHUK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK3_MAIN1,CHUK3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK3_MAIN1,CHUK3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK3_MAIN2,CHUK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK5,CHUK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK5,CHUK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,CHUK5G,CHUK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Paignton 33 kV,CHUS5,CHUS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,CHUS5,CHUS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,CHUS5G,CHUS5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Sowton 33 kV,CLYH3_1H4,CLYH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CLYH3_3L3,FRAN3T,33,13.4635,18.6937,0.0551,21.7896,82.6205,322,289,5.561,1346.35,1869.37,5.51,2178.96,8262.05
SWEST,Sowton 33 kV,CLYH3_3L3,CLYH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CLYH3_5L3,CLYH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CLYH3_MAIN2,31PL3_ZEN1,33,0.117,0.1113,0.0089,0.589,0.0624,571,509,0.1,11.7,11.13,0.89,58.9,6.24
SWEST,Sowton 33 kV,CLYH3_MAIN2,31PL3_ZBB25,33,0.0386,0.0367,0.0029,0.1944,0.0206,571,509,0.033,3.86,3.67,0.29,19.44,2.06
SWEST,Sowton 33 kV,CLYH3_MAIN2,CLYH3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CLYH5,CLYH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CLYH5,CLYH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CLYH51,CLYH5_1T0,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Sowton 33 kV,CLYH52,CLYH5_2T0,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Sowton 33 kV,CLYH5G,CLYH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exmouth 33 kV,CMBF3_MAIN1,CMBF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,CMBF3T,WOOY3_2L3,33,3.2319,4.5273,0.0046,4.9915,20.1252,322,289,1.293,323.19,452.73,0.46,499.15,2012.52
SWEST,Exmouth 33 kV,CMBF3T,CMBF3_#1L5,33,1.0809,1.0461,0.0806,5.3901,0.7221,408,364,0.92,108.09,104.61,8.06,539.01,72.21
SWEST,Exmouth 33 kV,CMBF3T,BYST3T,33,3.0544,4.2787,0.0043,4.7174,19.0201,322,289,1.222,305.44,427.87,0.43,471.74,1902.01
SWEST,Tiverton 33 kV,CMPV3_#1L5,CMPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CMPV3T,CMPV3_#1L5,33,1.1008,1.0803,0.0783,5.3117,0.9864,293,261,0.912,110.08,108.03,7.83,531.17,98.64
SWEST,Tiverton 33 kV,CMPV3T,CULL3_1L3,33,6.568,11.3693,0.1532,18.0865,45.7352,322,289,4.347,656.8,1136.93,15.32,1808.65,4573.52
SWEST,Paignton 33 kV,COLE5,COLE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,COLE5,COLE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,CONN3_#1L5,CONN3T,33,1.7555,2.4789,0.0151,3.9981,10.6572,318,284,0.845,175.55,247.89,1.51,399.81,1065.72
SWEST,St Germans 33 kV,CONN3_#1L5,CONN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,COOM3_#1M0,COOM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,COOM3T,KINB3_MAIN1,33,17.5164,44.4591,0.056,70.996,185.2661,492,439,12.155,1751.64,4445.91,5.6,7099.6,18526.61
SWEST,Totnes 33 kV,COOM3T,COOM3_#1M0,33,0.2803,0.354,0.0113,0.9615,1.1157,318,284,0.192,28.03,35.4,1.13,96.15,111.57
SWEST,Exeter Main 33 kV,CORH3_#2H0,CORH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_#6L5,SIDM3K,33,1.771,2.0239,0.2455,11.317,2.0115,400,400,2.046,177.1,202.39,24.55,1131.7,201.15
SWEST,Exeter Main 33 kV,CORH3_#6L5,CORH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_1H0,CORH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_1L3,CORH3_2L9,33,9.9198,19.3995,0.0212,17.9707,92.0536,165,165,5.916,991.98,1939.95,2.12,1797.07,9205.36
SWEST,Exeter Main 33 kV,CORH3_1L9,OFFW3_2L3,33,14.8428,29.0271,0.0317,26.8893,137.738,398,355,8.852,1484.28,2902.71,3.17,2688.93,13773.8
SWEST,Exeter Main 33 kV,CORH3_1L9,31PL3_ZEF57,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_2L3,CORH3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_2L9,31PL3_ZEF54,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_3L9,31PL3_ZER32,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_4L3,NEWP3_3L5,33,8.136,11.397,0.0116,12.5657,50.6631,322,289,3.255,813.6,1139.7,1.16,1256.57,5066.31
SWEST,Exeter Main 33 kV,CORH3_4L3,CORH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_MAIN1,CORH3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,CORH3_MAIN3,SIDM3J,33,1.8926,2.1316,0.2648,11.5127,2.1512,466,413,2.175,189.26,213.16,26.48,1151.27,215.12
SWEST,Exeter Main 33 kV,CORH5J,CORH5K,11,0,0.01,0,0,0,400,400,0.001,0,1,0,0,0
SWEST,Exeter Main 33 kV,CORH5J,CORH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,CORH5K,CORH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,COUW3,COUW3T,33,0.0372,0.0372,0.0054,0.1976,0.0447,466,413,0.04,3.72,3.72,0.54,19.76,4.47
SWEST,Sowton 33 kV,COUW3_1L3,COUW3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,COUW3_2L3,COUW3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,COUW3A,COUW3B,33,5.97,3.8795,0.3789,24.6871,4.417,317,284,3.708,597,387.95,37.89,2468.71,441.7
SWEST,Exeter City 33 kV,COUW3A,COUW3B,33,5.8298,3.7723,0.37,23.9408,4.3198,317,284,3.61,582.98,377.23,37,2394.08,431.98
SWEST,Exeter City 33 kV,COUW3A,EXEC3_#5L5,33,0.0234,0.0223,0.0038,0.1143,0.0266,440,426,0.025,2.34,2.23,0.38,11.43,2.66
SWEST,Exeter City 33 kV,COUW3B,COUW3_1L3,33,1.4686,1.4782,0.2397,7.6137,1.7649,466,413,1.637,146.86,147.82,23.97,761.37,176.49
SWEST,Sowton 33 kV,COUW5,COUW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,COWR5,COWR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,COWR5,COWR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED3_1H4,CRED3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED3_1L3,FOLB3_2L5,33,2.6291,4.8998,0.0506,7.9021,20.8016,398,355,1.83,262.91,489.98,5.06,790.21,2080.16
SWEST,Exeter City 33 kV,CRED3_MAIN1,CRED3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED3_MAIN1,CRED3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED3_MAIN2,CRED3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED3_MAIN2,CRED3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED5,CRED5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED5,CRED5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,CRED5G,CRED5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter 132 kV,CSTL1T,TIVE1_MAIN2,132,1.2017,3.0546,0.6579,2.9523,8.534,486,390,13.245,120.17,305.46,65.79,295.23,853.4
SWEST,Tiverton 33 kV,CULL3_1L3,CULL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL3_MAIN1,CULL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL3_MAIN1,CULL3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL3_MAIN2,CULL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL3_MAIN2,CULL3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL5,CULL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL5,CULL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,CULL5G,CULL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Paignton 33 kV,DART3_#1H0,DART3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART3_#2H0,DART3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART3_1L5,DART3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART3_1S&,DART3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART3_1S&,DART3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART3_2L5,PAIG3_1L5,33,14.428,25.7174,0.2298,45.1175,114.4246,398,355,10.113,1442.8,2571.74,22.98,4511.75,11442.46
SWEST,Paignton 33 kV,DART3_MAIN2,DART3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART3_MAIN2,DART3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART5,DART5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,DART5,DART5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL3_1H4,DAWL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL3_1L3,DAWL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL3_2H4,DAWL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL3_2L3,DAWL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL3_MAIN1,DAWL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL5,DAWL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,DAWL5,DAWL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,DEPO3,DOCN3_MAIN1,33,0.8312,1.6088,0.1277,10.9936,0.8848,805,710,1.46,83.12,160.88,12.77,1099.36,88.48
SWEST,Milehouse 33 kV,DOCC3_#1L5,DOCC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,DOCC3_MAIN1,DOCN3_MAIN1,33,0.8067,1.0572,0.1472,5.5348,1.1904,541,479,1.114,80.67,105.72,14.72,553.48,119.04
SWEST,Milehouse 33 kV,DOCC3_MAIN2,DOCN3_MAIN2,33,0.8067,1.0572,0.1472,5.5348,1.1904,541,479,1.114,80.67,105.72,14.72,553.48,119.04
SWEST,Milehouse 33 kV,DOCC3_MAIN2,DOCC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,DOCC3_MAIN2,DOCC3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,DOCN3_MAIN1,DOCN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,DOCN3_MAIN1,DOCN3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,DOCN3_MAIN2,DEPO3,33,0.8312,1.6088,0.1277,10.9936,0.8848,805,710,1.46,83.12,160.88,12.77,1099.36,88.48
SWEST,Milehouse 33 kV,DOCN3_MAIN2,DOCN3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,DUNK3_1L3,HONI3_3L9,33,14.2076,28.6812,0.0316,26.1507,136.451,400,364,8.776,1420.76,2868.12,3.16,2615.07,13645.1
SWEST,Exeter Main 33 kV,DUNK3_1L3,DUNK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,DUNK3_MAIN1,DUNK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,DUNK3_MAIN1,DUNK3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,DUNK3_MAIN2,DUNK3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,DUNK3_MAIN2,DUNK3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,DUNK5,DUNK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,DUNK5,DUNK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,DUNK5G,DUNK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exmouth 33 kV,EBUD3_1L3,EBUD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EBUD3_2H4,EBUD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EBUD3_2L3,EBUD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EBUD3_MAIN2,EBUD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EBUD5,EBUD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,EGGB3T,EGGB3J,33,1.6008,1.7965,0.2591,8.929,2.0989,476,423,1.937,160.08,179.65,25.91,892.9,209.89
SWEST,Plymouth 33 kV,EGGB3U,ALER3_25L5,33,0.5097,0.3221,0.0303,2.0781,0.3669,317,284,0.305,50.97,32.21,3.03,207.81,36.69
SWEST,Plymouth 33 kV,EGGB3U,EGGB3K,33,1.5965,1.7972,0.2558,9.0243,2.0757,476,423,1.928,159.65,179.72,25.58,902.43,207.57
SWEST,Plymouth 33 kV,EGGB5,EGGB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,EGGB5,EGGB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,EGGB5G,EGGB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plymouth 33 kV,ELIT3_#21L5,EGGB3T,33,4.4355,2.8027,0.264,18.0833,3.1926,317,284,2.654,443.55,280.27,26.4,1808.33,319.26
SWEST,Plymouth 33 kV,ELIT3_#21L5,ELIT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_#22L5,OLDL3U,33,3.0542,1.9701,0.1849,12.6803,2.217,317,284,1.863,305.42,197.01,18.49,1268.03,221.7
SWEST,Plymouth 33 kV,ELIT3_#22L5,ELIT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_#23L5,ELIT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_#24L5,OLDL3T,33,2.9447,1.9981,0.1818,12.887,2.1269,317,284,1.87,294.47,199.81,18.18,1288.7,212.69
SWEST,Plymouth 33 kV,ELIT3_#24L5,ELIT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_#25L5,EGGB3U,33,4.7497,3.0012,0.2826,19.3642,3.4188,317,284,2.842,474.97,300.12,28.26,1936.42,341.88
SWEST,Plymouth 33 kV,ELIT3_#25L5,ELIT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_MAIN1,ELIT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_MAIN1,ELIT3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT3_MAIN2,ELIT3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT5,ELIT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,ELIT5,ELIT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERLA3_#1L5,ERNE3_#12L5,33,0.2706,0.3238,0.029,1.7136,0.1767,664,591,0.302,27.06,32.38,2.9,171.36,17.67
SWEST,Ernesettle 33 kV,ERLA3_MAIN1,ERLA3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERLA3_MAIN1,ERLA3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,ERNE1_103,LAND1_205,132,0.2604,1.0262,0.3671,0.806,3.2302,1118,1032,5.728,26.04,102.62,36.71,80.6,323.02
SWEST,Landulph 132 kV,ERNE1_103,ERNE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,ERNE1_305,MILE1X,132,0.1846,0.3602,13.0298,0.6738,0.5409,650,506,6.472,18.46,36.02,1302.98,67.38,54.09
SWEST,Landulph 132 kV,ERNE1_MAIN1,ERNE1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,ERNE1_MAIN1,ERNE1_305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,ERNE1_MAIN2,ERNE1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,ERNE1R,PLYM1_105,132,0.6414,2.3088,0.4997,2.0736,6.0744,835,795,10.05,64.14,230.88,49.97,207.36,607.44
SWEST,Landulph 132 kV,ERNE1R,LAND1_605,132,0.2335,0.9261,0.3264,0.8502,2.9841,1118,1032,5.131,23.35,92.61,32.64,85.02,298.41
SWEST,Landulph 132 kV,ERNE1R,ERNE1_MAIN2,132,0.0272,0.1005,0.0406,0.1044,0.3468,1118,1032,0.597,2.72,10.05,4.06,10.44,34.68
SWEST,Ernesettle 33 kV,ERNE3_#10L5,WABA3T,33,0.79,0.9824,0.1104,4.0843,2.56,398,355,0.889,79,98.24,11.04,408.43,256
SWEST,Ernesettle 33 kV,ERNE3_#11L5,STWA3_MAIN4,33,5.3285,6.923,0.4311,50.0369,3.9938,571,509,5.8,532.85,692.3,43.11,5003.69,399.38
SWEST,Ernesettle 33 kV,ERNE3_#14L5,STWR3_3L3,33,5.3507,6.0309,0.6243,37.1697,5.6818,400,400,5.79,535.07,603.09,62.43,3716.97,568.18
SWEST,Ernesettle 33 kV,ERNE3_#1L5,MERR3_#5L5,33,3.0049,2.1671,0,8.5256,2.7696,400,400,2.878,300.49,216.71,0,852.56,276.96
SWEST,Ernesettle 33 kV,ERNE3_#21L5,WESM3_22L3,33,3.4065,2.5159,0.0095,9.813,3.1788,544,484,3.339,340.65,251.59,0.95,981.3,317.88
SWEST,Ernesettle 33 kV,ERNE3_#22L5,BRSH3,33,0.2569,0.266,0.0351,1.5428,0.3087,160,160,0.277,25.69,26.6,3.51,154.28,30.87
SWEST,Ernesettle 33 kV,ERNE3_#2L5,MERR3_#1L5,33,3.1052,2.2404,0,8.8125,2.8638,400,400,2.977,310.52,224.04,0,881.25,286.38
SWEST,Ernesettle 33 kV,ERNE3_#3L5,DOCN3_#2L5,33,5.2226,4.8783,0.2663,39.3822,6.7544,400,400,5.994,522.26,487.83,26.63,3938.22,675.44
SWEST,Ernesettle 33 kV,ERNE3_#4L5,WESM3_21L3,33,3.4045,2.5175,0.0103,9.8249,3.1768,400,400,3.339,340.45,251.75,1.03,982.49,317.68
SWEST,Ernesettle 33 kV,ERNE3_#6L5,DOCN3_#1L5,33,5.2226,4.8783,0.2663,39.3822,6.7544,400,400,5.994,522.26,487.83,26.63,3938.22,675.44
SWEST,Ernesettle 33 kV,ERNE3_#7L5,STWA3_2L3,33,8.9146,17.1062,0.1567,25.9616,124.1791,398,355,5.847,891.46,1710.62,15.67,2596.16,12417.91
SWEST,Ernesettle 33 kV,ERNE3_#8L5,MERR3_#4L5,33,3.0049,2.1671,0,8.5256,2.7696,400,400,2.878,300.49,216.71,0,852.56,276.96
SWEST,Ernesettle 33 kV,ERNE3_#9L5,TAVI3_2L3,33,26.2515,50.1859,0.3084,54.0719,231.2063,398,355,16.663,2625.15,5018.59,30.84,5407.19,23120.63
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#22L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXEC1_MAIN2,EXEC1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXEC1_MAIN2,EXEC1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXEC1_MAIN3,EXEC1_313,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXEC1Q,SOWT1Q,132,0.7152,1.8199,0.3913,1.7475,5.0176,486,390,7.883,71.52,181.99,39.13,174.75,501.76
SWEST,Exeter City 33 kV,EXEC3_#10L5,MARB3K,33,0.6826,0.7841,0.1071,3.9763,0.8282,465,415,0.821,68.26,78.41,10.71,397.63,82.82
SWEST,Exeter City 33 kV,EXEC3_#10L5,EXEC3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_#11L5,31PL3_ZAY96,33,18.6758,35.0602,0.3175,43.7803,157.3062,398,355,12.321,1867.58,3506.02,31.75,4378.03,15730.62
SWEST,Exeter City 33 kV,EXEC3_#13L5,COWR3K,33,2.9815,4.0682,0.6507,19.1599,4.7256,541,479,4.483,298.15,406.82,65.07,1915.99,472.56
SWEST,Exeter City 33 kV,EXEC3_#1H0,HAVE3J,33,0.0779,0.0808,0.0107,0.476,0.0929,330,330,0.084,7.79,8.08,1.07,47.6,9.29
SWEST,Exeter City 33 kV,EXEC3_#2H0,HAVE3K,33,0.0818,0.0939,0.0113,0.53,0.0583,405,405,0.089,8.18,9.39,1.13,53,5.83
SWEST,Exeter City 33 kV,EXEC3_#2L5,EXMI3_2L3,33,7.3327,11.8484,0.3728,36.4116,38.158,398,355,6.218,733.27,1184.84,37.28,3641.16,3815.8
SWEST,Exeter City 33 kV,EXEC3_#2L5,EXEC3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_#3H0,HAVE3L,33,0.0745,0.0881,0.0109,0.4798,0.0542,330,330,0.084,7.45,8.81,1.09,47.98,5.42
SWEST,Exeter City 33 kV,EXEC3_#3L5,COWR3J,33,2.8554,3.9521,0.6371,18.5143,4.5654,541,479,4.356,285.54,395.21,63.71,1851.43,456.54
SWEST,Exeter City 33 kV,EXEC3_#4L5,STHO3K,33,2.0591,2.3466,0.3322,11.568,2.5558,465,415,2.49,205.91,234.66,33.22,1156.8,255.58
SWEST,Exeter City 33 kV,EXEC3_#6L5,MAKR3T,33,0.7231,0.8231,0.117,4.0451,0.9009,400,400,0.875,72.31,82.31,11.7,404.51,90.09
SWEST,Exeter City 33 kV,EXEC3_#6L5,EXEC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_#7L5,NECY3_1L3,33,11.895,20.2959,0.5263,35.3438,82.6603,398,355,9.006,1189.5,2029.59,52.63,3534.38,8266.03
SWEST,Exeter City 33 kV,EXEC3_#8L5,STHO3J,33,2.1025,2.3987,0.3403,11.7664,2.5964,465,415,2.544,210.25,239.87,34.03,1176.64,259.64
SWEST,Exeter City 33 kV,EXEC3_#8L5,EXEC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_#7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_#9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_#3H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#13L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#180,EXET1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#205,EXET1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#205,EXET1_203A,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#205,EXET1_213B,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#605,EXET1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#605,EXET1_603,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_#605,EXET1_113B,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&1005,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&1005,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&1005,EXET1_1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&105,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&1205,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&1205,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&180,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&180,EXET1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&205,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&205,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&250,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&305,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&305,EXET1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&305,EXET1_305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&405,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&405,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&405,EXET1_405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&480,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&480,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&480,EXET1_#480,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&505,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&505,EXET1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&505,EXET1_505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&605,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&705,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&705,EXET1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&780,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&780,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&780,EXET1_#780,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&805,EXET1_805,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&905,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_&905,EXET1_905,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_1005,CSTL1T,132,0.4259,1.0822,0.2332,1.0476,3.0217,492,439,4.694,42.59,108.22,23.32,104.76,302.17
SWEST,Exeter 132 kV,EXET1_105,EXET1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_16&,EXET1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_16&,EXET1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_203A,EXEC1_203,132,1.3581,3.4852,0.9974,3.3098,9.7092,492,439,15.218,135.81,348.52,99.74,330.98,970.92
SWEST,Exeter 132 kV,EXET1_250,EXET1_&250,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_305,NEWA1_103,132,3.0412,7.755,1.6609,7.1552,21.5788,486,390,33.537,304.12,775.5,166.09,715.52,2157.88
SWEST,Exeter 132 kV,EXET1_405,EXMO1_MAIN2,132,1.6964,4.2667,2.8921,3.9195,11.6364,486,336,19.456,169.64,426.67,289.21,391.95,1163.64
SWEST,Exeter 132 kV,EXET1_603,EXMO1_MAIN1,132,1.7013,4.28,3.079,3.9527,11.661,486,336,19.571,170.13,428,307.9,395.27,1166.1
SWEST,Exeter 132 kV,EXET1_705,SOWT1Q,132,0.3037,1.3087,1.9898,1.0643,3.5305,694,619,6.657,30.37,130.87,198.98,106.43,353.05
SWEST,Exeter 132 kV,EXET1_705,EXET1_&705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_805,TLLN1T,132,0.8013,2.0393,0.4384,1.9558,5.7254,492,439,8.835,80.13,203.93,43.84,195.58,572.54
SWEST,Exeter 132 kV,EXET1_905,SOWT1R,132,0.3037,1.3087,1.9898,1.0643,3.5305,694,619,6.657,30.37,130.87,198.98,106.43,353.05
