Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Exeter 132 kV,EXET1_GT1,EXET1_113B,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Exeter 132 kV,EXET1_GT2,EXET1_213B,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Exeter 132 kV,EXET1_MAIN2,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_MAIN2,EXET1_&805,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES1,EXET1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES1,EXET1_&905,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES1,EXET1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES2,EXET1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES2,EXET1_&250,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES2,EXET1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXET1_RES2,EXET1_&805,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,EXET3_1L5,OTTS3_3L5,33,7.6816,32.6585,0.0415,27.0542,93.1966,660,598,9.127,768.16,3265.85,4.15,2705.42,9319.66
SWEST,Exeter Main 33 kV,EXET3_2L5,OTTS3_6L5,33,7.6743,32.6446,0.0393,26.9524,93.1897,660,598,9.113,767.43,3264.46,3.93,2695.24,9318.97
SWEST,Exeter Main 33 kV,EXET3_2L5,EXET3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,EXET3_3L5,TILL3_#1L5,33,0.7254,0.69,0.0549,3.6521,0.387,571,509,0.62,72.54,69,5.49,365.21,38.7
SWEST,Exeter Main 33 kV,EXET3_3L5,EXET3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,EXET3_MAIN1,EXET3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,EXET3_MAIN1,EXET3_MAIN2,33,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,EXET3_MAIN1,EXET3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,EXET3_MAIN2,EXET3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXGN1_MAIN1,EXGN1_190,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXGN1R,EXEC1_MAIN3,132,0.0694,0.1794,0.0374,0.1576,0.427,492,439,0.765,6.94,17.94,3.74,15.76,42.7
SWEST,Exeter 132 kV,EXGN1R,SOWT1R,132,0.6538,1.6611,0.3582,1.608,4.6397,492,439,7.206,65.38,166.11,35.82,160.8,463.97
SWEST,Exeter 132 kV,EXGN1R,EXGN1_MAIN1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Exeter City 33 kV,EXMI3_2H4,EXMI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXMI3_MAIN1,EXMI3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXMI3_MAIN2,EXMI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXMI3_MAIN2,EXMI3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXMI5,EXMI5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,EXMI5G,EXMI5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter 132 kV,EXMO1_113,EXMO1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,EXMO1_213,EXMO1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_1L5,WITR3K,33,0.6653,0.7476,0.1076,3.7527,0.8681,360,360,0.805,66.53,74.76,10.76,375.27,86.81
SWEST,Exmouth 33 kV,EXMO3_1L5,EXMO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_2L5,WITR3J,33,0.6438,0.7235,0.1041,3.6329,0.8399,360,360,0.779,64.38,72.35,10.41,363.29,83.99
SWEST,Exmouth 33 kV,EXMO3_3L5,EXMW3K,33,1.3141,1.4921,0.2052,7.7228,1.6673,360,360,1.579,131.41,149.21,20.52,772.28,166.73
SWEST,Exmouth 33 kV,EXMO3_3L5,EXMO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_4L5,EXMW3J,33,1.1159,1.2834,0.167,6.9205,1.3635,360,360,1.33,111.59,128.34,16.7,692.05,136.35
SWEST,Exmouth 33 kV,EXMO3_6L5,BYST3T,33,2.5355,2.9521,0.3148,12.2933,5.4763,322,289,2.582,253.55,295.21,31.48,1229.33,547.63
SWEST,Exmouth 33 kV,EXMO3_7L5,BUDS3_2L9,33,1.8188,2.3835,0.1788,7.9027,6.3427,322,289,1.68,181.88,238.35,17.88,790.27,634.27
SWEST,Exmouth 33 kV,EXMO3_7L5,EXMO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMO3_MAIN2,EXMO3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMW5,EXMW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,EXMW5,EXMW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,EXSC5,EXSC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,EXSC5,EXSC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,EXSC5G,EXSC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter City 33 kV,FOLB3_#1H0,FOLB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_1L5,31PL3_ZBW48,33,8.8785,17.3632,0.019,16.0844,82.3907,320,320,5.295,887.85,1736.32,1.9,1608.44,8239.07
SWEST,Exeter City 33 kV,FOLB3_1L5,FOLB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_1L9,FOLB3T,33,0.1123,0.2197,0.0002,0.2035,1.0425,398,355,0.067,11.23,21.97,0.02,20.35,104.25
SWEST,Exeter City 33 kV,FOLB3_1L9,31PL3_ZAY96,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_1S&,FOLB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_1S&,FOLB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_2L5,FOLB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_3L9,FOLB3T,33,0.1358,0.2656,0.0003,0.246,1.2604,398,355,0.081,13.58,26.56,0.03,24.6,126.04
SWEST,Exeter City 33 kV,FOLB3_3L9,31PL3_ZBW48,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_4L5,SHAR3T,33,29.6793,39.8708,0.0396,45.5201,180.3474,307,273,11.64,2967.93,3987.08,3.96,4552.01,18034.74
SWEST,Exeter City 33 kV,FOLB3_4L5,FOLB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_6L5,WITH3_1L3,33,27.3743,48.3943,0.0844,49.9291,245.9641,150,150,16.261,2737.43,4839.43,8.44,4992.91,24596.41
SWEST,Exeter City 33 kV,FOLB3_6L5,FOLB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_8L5,EXMI3_1L3,33,53.3045,83.3599,0.2443,94.8715,379.5714,307,273,25.857,5330.45,8335.99,24.43,9487.15,37957.14
SWEST,Exeter City 33 kV,FOLB3_8L5,FOLB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB3_MAIN2,FOLB3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB5,FOLB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB5,FOLB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,FOLB5G,FOLB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Germans 33 kV,FORD3_MAIN1,FORD3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,FORD3T,FORD3_#1M0,33,0.124,0.156,0.0034,0.3449,0.5555,318,284,0.071,12.4,15.6,0.34,34.49,55.55
SWEST,St Germans 33 kV,FORD3T,PENS3_2L3,33,9.0059,17.6124,0.0193,16.3152,83.5733,398,355,5.371,900.59,1761.24,1.93,1631.52,8357.33
SWEST,Sowton 33 kV,FRAN3_#1L5,FRAN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,FRAN3T,31PL3_ZAC40,33,11.1408,15.6037,0.0158,17.2062,69.3714,322,289,4.457,1114.08,1560.37,1.58,1720.62,6937.14
SWEST,Sowton 33 kV,FRAN3T,FRAN3_#1L5,33,0.0199,0.0189,0.0015,0.1001,0.0106,571,509,0.017,1.99,1.89,0.15,10.01,1.06
SWEST,Landulph 33 kV,GUNN3_1L3,GUNN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN3_2L3,TAMA3_1L5,33,3.9592,7.7658,0.0085,7.1831,36.8592,398,355,2.369,395.92,776.58,0.85,718.31,3685.92
SWEST,Landulph 33 kV,GUNN3_MAIN1,GUNN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN3_MAIN1,GUNN3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN3_MAIN2,GUNN3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN3_MAIN2,GUNN3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN5,GUNN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN5,GUNN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,GUNN5G,GUNN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,HATC3_#1M0,HATC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,HATC3_MAIN1,HATC3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,HATC3T,HATC3_#1L5,33,0.4109,0.4356,0.024,1.7398,0.7949,293,261,0.31,41.09,43.56,2.4,173.98,79.49
SWEST,Totnes 33 kV,HATC3T,PLAB3T,33,10.7552,27.4418,0.0231,43.0415,115.0687,398,355,7.421,1075.52,2744.18,2.31,4304.15,11506.87
SWEST,Exeter City 33 kV,HAVE5,HAVE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,HAVE5,HAVE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,HAVE5,HAVE5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,HAVE5_1T0,HAVE5J,11,1.7665,2.8822,0.0437,34.7108,1.0506,946,946,0.75,176.65,288.22,4.37,3471.08,105.06
SWEST,Exeter City 33 kV,HAVE5_2T0,HAVE5K,11,1.7665,2.8822,0.0437,34.7108,1.0506,946,946,0.75,176.65,288.22,4.37,3471.08,105.06
SWEST,Exeter City 33 kV,HAVE5_3T0,HAVE5L,11,1.7665,2.8822,0.0437,34.7108,1.0506,946,946,0.75,176.65,288.22,4.37,3471.08,105.06
SWEST,Exeter City 33 kV,HAVE5G,HAVE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,HAZF3_#1L5,HAZF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,HAZF3_#1M0,HAZF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,HAZF3T,HATC3T,33,1.8092,3.5382,0.0039,3.2776,16.7894,398,355,1.079,180.92,353.82,0.39,327.76,1678.94
SWEST,Totnes 33 kV,HAZF3T,HAZF3_#1L5,33,0.8321,0.8362,0.0559,3.8604,1.0196,318,284,0.67,83.21,83.62,5.59,386.04,101.96
SWEST,Sowton 33 kV,HBBP3_1H4,HBBP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,HBBP3_1L9,HBBP3T,33,0.3311,0.6078,0.0008,0.6005,3.0395,441,393,0.198,33.11,60.78,0.08,60.05,303.95
SWEST,Sowton 33 kV,HBBP3_1L9,31PL3_ZEM40,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,HBBP3_2L9,31PL3_ZEM46,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,HBBP3T,HBBP3_MAIN1,33,1.2344,2.4219,0.0076,2.4813,11.2608,408,364,0.778,123.44,242.19,0.76,248.13,1126.08
SWEST,Sowton 33 kV,HBBP3T,HBBP3_2L9,33,0.7073,1.2985,0.0016,1.283,6.4934,441,393,0.423,70.73,129.85,0.16,128.3,649.34
SWEST,Sowton 33 kV,HBBP5,HBBP5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,HBBP5G,HBBP5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Sowton 33 kV,HEAB5,HEAB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,HEAB5,HEAB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,HEAB5G,HEAB5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Plympton 33 kV,HEMI3_#2L5,TORY3_1L3,33,5.1463,7.0853,0.1616,23.2758,22.6103,318,284,3.463,514.63,708.53,16.16,2327.58,2261.03
SWEST,Plympton 33 kV,HEMI3_MAIN1,HEMI3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,HEMI3_MAIN1,HEMI3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,HEMY3_1L3,DUNK3_2L3,33,14.3873,29.044,0.032,26.4815,138.1769,408,364,8.887,1438.73,2904.4,3.2,2648.15,13817.69
SWEST,Tiverton 33 kV,HEMY3_1L3,HEMY3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,HEMY3_2H4,HEMY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,HEMY3_2L3,HEMY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,HEMY3_MAIN1,HEMY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,HEMY5,HEMY5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,HEMY5G,HEMY5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Newton Abbot 33 kV,HFLF3_1M0,HFLF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,HFLF3T,HFLF3_1M0,33,0.0294,0.0382,0.0024,0.2762,0.022,613,543,0.032,2.94,3.82,0.24,27.62,2.2
SWEST,Newton Abbot 33 kV,HFLF3T,CHUK3_1L3,33,3.5333,6.9211,0.0076,6.4061,32.8461,398,355,2.111,353.33,692.11,0.76,640.61,3284.61
SWEST,St Germans 33 kV,HITR3_#1M0,HITR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,HITR3T,HITR3_#1M0,33,0.8012,0.7935,0.0557,3.8038,0.8305,318,284,0.656,80.12,79.35,5.57,380.38,83.05
SWEST,St Germans 33 kV,HITR3T,LISK3_3L5,33,2.5487,4.9843,0.0054,4.6172,23.6514,398,355,1.52,254.87,498.43,0.54,461.72,2365.14
SWEST,St Germans 33 kV,HITR3T,FORD3T,33,7.1665,14.0151,0.0153,12.9829,66.5039,398,355,4.274,716.65,1401.51,1.53,1298.29,6650.39
SWEST,Paignton 33 kV,HOLL5,HOLL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,HOLL5,HOLL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_1H4,HONI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_1L3,31PL3_ZED9,33,0.9288,0.9306,0.107,4.9942,0.9181,466,413,0.928,92.88,93.06,10.7,499.42,91.81
SWEST,Exeter Main 33 kV,HONI3_1L9,HONI3T,33,0.0097,0.02,0,0.0179,0.0924,408,364,0.006,0.97,2,0,1.79,9.24
SWEST,Exeter Main 33 kV,HONI3_1L9,31PL3_ZED9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_2H4,HONI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_2L3,OFFW3_1L3,33,8.1825,13.2573,0.0958,16.2834,61.8343,322,289,4.604,818.25,1325.73,9.58,1628.34,6183.43
SWEST,Exeter Main 33 kV,HONI3_2L3,HONI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_2L9,OTTS3_5L5,33,15.9908,24.899,0.0805,29.2959,110.7145,322,289,7.742,1599.08,2489.9,8.05,2929.59,11071.45
SWEST,Exeter Main 33 kV,HONI3_2L9,31PL3_ZED16,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_3L9,31PL3_ZEW4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_MAIN1,HONI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI3_MAIN1,HONI3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI5,HONI5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI5,HONI5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HONI5G,HONI5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Landulph 33 kV,HOPV3_#1L5,HOPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,HOPV3T,HOPV3_#1L5,33,0.048,0.0456,0.0036,0.2415,0.0256,571,509,0.041,4.8,4.56,0.36,24.15,2.56
SWEST,Exeter Main 33 kV,HOU23_#1M0,HOU23T,33,1.7295,1.6898,0.1238,8.3783,1.4984,293,261,1.437,172.95,168.98,12.38,837.83,149.84
SWEST,Exeter Main 33 kV,HOU23_#1M0,HOU23_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,HOU23T,OTTS3_7L5,33,10.5457,14.7258,0.0773,21.0635,63.5996,308,274,4.762,1054.57,1472.58,7.73,2106.35,6359.96
SWEST,Plympton 33 kV,IVYB3_1H4,IVYB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB3_2L3,34PL3_ZPA84,33,2.3513,4.5437,0.0254,4.8071,20.9286,398,355,1.489,235.13,454.37,2.54,480.71,2092.86
SWEST,Plympton 33 kV,IVYB3_MAIN1,IVYB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB3_MAIN1,IVYB3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB3_MAIN2,IVYB3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB3_MAIN2,IVYB3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB5,IVYB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB5,IVYB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,IVYB5G,IVYB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,KINB3_4L3,KINB3_3L3,33,0.0351,0.0334,0.0027,0.1767,0.0187,571,509,0.03,3.51,3.34,0.27,17.67,1.87
SWEST,Totnes 33 kV,KINB3_4L3,KINB3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB3_5L3,SALC3T,33,1.053,1.0906,0.1074,6.216,0.9057,466,413,1.035,105.3,109.06,10.74,621.6,90.57
SWEST,Totnes 33 kV,KINB3_5L3,KINB3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB3_6L3,KINB3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB3_MAIN1,KINB3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB3_MAIN1,KINB3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB3_MAIN2,KINB3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB5,KINB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB5,KINB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,KINB5G,KINB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plympton 33 kV,LAGG3_1L3,PLPT3_4L5,33,2.458,4.891,0.0281,5.1527,22.0019,408,364,1.596,245.8,489.1,2.81,515.27,2200.19
SWEST,Plympton 33 kV,LAGG3_1L3,LAGG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LAGG3_2L3,LAGG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LAGG3_2L9,LAGG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LAGG5,LAGG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LAGG5,LAGG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_#280,LAND1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_#380,LAND1_&380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&105,LAND1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&105,LAND1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&105,LAND1_105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&150,LAND1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&150,LAND1_#150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&180,LAND1_#180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&205,LAND1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&205,LAND1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&205,LAND1_205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&210,LAND1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&210,LAND1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&210,LAND1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&280,LAND1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&380,LAND1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&605,LAND1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&605,LAND1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_&605,LAND1_605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_105,SGER1_203,132,0.9632,2.4991,0.5164,2.4788,6.4842,492,439,10.635,96.32,249.91,51.64,247.88,648.42
SWEST,Landulph 132 kV,LAND1_16&,LAND1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_16&,LAND1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_210,LAND1_GT2,132,0.0077,0.0099,0.2115,0.0223,0.0071,455,323,0.138,0.77,0.99,21.15,2.23,0.71
SWEST,Landulph 132 kV,LAND1_C1,LAND1_#150,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Landulph 132 kV,LAND1_MAIN1,LAND1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_MAIN1,LAND1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_MAIN1,LAND1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_RES1,LAND1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_RES1,LAND1_&150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_RES1,LAND1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_RES1,LAND1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_RES2,LAND1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,LAND1_RES2,LAND1_&380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_10L5,HOPV3T,33,7.0424,13.7725,0.0151,12.7581,65.3524,398,355,4.2,704.24,1377.25,1.51,1275.81,6535.24
SWEST,Landulph 33 kV,LAND3_2T0,LAND3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_3L5,SALT3_#2L5,33,5.1883,13.8635,0.1388,14.446,63.0618,400,400,5.004,518.83,1386.35,13.88,1444.6,6306.18
SWEST,Landulph 33 kV,LAND3_3L5,LAND3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_5L5,LAND3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_8L5,NOWA3_#1M0,33,0.75,0.7134,0.0567,3.7758,0.4001,571,509,0.641,75,71.34,5.67,377.58,40.01
SWEST,Landulph 33 kV,LAND3_8L5,NEBA3_#1M0,33,8.2135,7.8124,0.6213,41.3508,4.3818,571,509,7.02,821.35,781.24,62.13,4135.08,438.18
SWEST,Landulph 33 kV,LAND3_MAIN1,LAND3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_MAIN1,LAND3_10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_MAIN1,LAND3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LAND3_MAIN2,LAND3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANG3_MAIN1,LANG3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANG3T,LANG3_#1M0,33,1.9618,1.8963,0.1436,9.6551,1.4352,318,284,1.649,196.18,189.63,14.36,965.51,143.52
SWEST,Plympton 33 kV,LANG5G,LAGG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Germans 33 kV,LANR3_1H4,LANR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR3_1L3,LOOE3_2L5,33,22.1691,30.0907,0.0306,34.2346,138.9737,220,220,8.866,2216.91,3009.07,3.06,3423.46,13897.37
SWEST,St Germans 33 kV,LANR3_1L3,LANR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR3_2H4,LANR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR3_2L3,LANG3T,33,3.932,7.6896,0.0084,7.1233,36.4884,220,220,2.345,393.2,768.96,0.84,712.33,3648.84
SWEST,St Germans 33 kV,LANR3_2L3,LANR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR3_MAIN2,LANR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR5,LANR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR5,LANR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LANR5G,LANR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter City 33 kV,LAPF5,LAPF5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,LAPF5,LAPF5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,LAPF5G,LAPF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Torquay 33 kV,LAWB3_MAIN1,LAWB3T,33,0.0223,0.0285,0.0034,0.2658,0.0151,519,454,0.027,2.23,2.85,0.34,26.58,1.51
SWEST,Torquay 33 kV,LAWB3_MAIN2,LAWB3U,33,0.0124,0.0158,0.0019,0.1477,0.0084,519,454,0.015,1.24,1.58,0.19,14.77,0.84
SWEST,Torquay 33 kV,LAWB5,LAWB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,LAWB5,LAWB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,LAWB5G,LAWB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Paignton 33 kV,LAYW3_#1H0,LAYW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW3_#2H0,LAYW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW3_1L5,LAYW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW3_1S&,LAYW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW3_1S&,LAYW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW3_2L5,DART3_1L5,33,11.8035,21.797,0.2552,31.3834,111.2151,398,355,8.181,1180.35,2179.7,25.52,3138.34,11121.51
SWEST,Paignton 33 kV,LAYW3_2L5,LAYW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW3_4L5,LAYW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW5,LAYW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,LAYW5,LAYW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT3_1H4,LIFT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT3_1L3,LIFT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT3_2H4,LIFT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT3_2L3,LAUN3_3L5,33,18.23,24.5597,0.1079,30.7756,111.1007,308,274,7.712,1823,2455.97,10.79,3077.56,11110.07
SWEST,Landulph 33 kV,LIFT3_2L3,LIFT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT3_MAIN1,LIFT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT5,LIFT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT5,LIFT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,LIFT5G,LIFT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plympton 33 kV,LINL3_1L3,LINL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LINL3_3L3,LINL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LINL5,LINL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LINL5,LINL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LINL5G,LINL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Germans 33 kV,LISK3_#1H0,LISK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_#2H0,LISK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_1L5,SGER3_7L5,33,11.6279,22.7192,0.0377,21.3367,107.5341,398,355,6.991,1162.79,2271.92,3.77,2133.67,10753.41
SWEST,St Germans 33 kV,LISK3_1L5,LISK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_1S&,LISK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_1S&,LISK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_2L5,SGER3_6L5,33,8.3401,24.5672,0.0283,18.8325,117.6816,440,440,7.71,834.01,2456.72,2.83,1883.25,11768.16
SWEST,St Germans 33 kV,LISK3_2L5,LISK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_3L5,LISK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK3_4L5,ABSD3_454441,33,17.4057,23.6252,0.0241,26.8788,109.113,308,274,6.961,1740.57,2362.52,2.41,2687.88,10911.3
SWEST,St Germans 33 kV,LISK3_4L5,LISK3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK5,LISK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK5,LISK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LISK5G,LISK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exmouth 33 kV,LIVE3_#1M0,LIVE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,LIVE3_1L9,31PL3_ZEJ26,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,LIVE3T,LIVE3_#1M0,33,0.0316,0.03,0.0024,0.159,0.0169,571,509,0.027,3.16,3,0.24,15.9,1.69
SWEST,Exmouth 33 kV,LIVE3T,LIVE3_1L9,33,1.3223,1.8522,0.0019,2.0422,8.2337,322,289,0.529,132.23,185.22,0.19,204.22,823.37
SWEST,Plympton 33 kV,LNGE3_#1M0,LNGE3T,33,0.3425,0.4453,0.0277,3.2197,0.2569,613,543,0.373,34.25,44.53,2.77,321.97,25.69
SWEST,Plympton 33 kV,LNGE3_#1M0,LNGE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,LNGE3_5L3,LNGE3T,33,0.075,0.1018,0.0001,0.1158,0.4702,308,274,0.03,7.5,10.18,0.01,11.58,47.02
SWEST,Plympton 33 kV,LNGE3T,33PL3_ZPD15M,33,0.025,0.0339,0,0.0386,0.1567,308,274,0.01,2.5,3.39,0,3.86,15.67
SWEST,Plymouth 33 kV,LONG31,LONG32,33,0.7594,0.4932,0.0472,3.1452,0.5466,317,284,0.467,75.94,49.32,4.72,314.52,54.66
SWEST,Plymouth 33 kV,LONG31,LONG32,33,0.7724,0.4948,0.0469,3.172,0.5536,313,281,0.468,77.24,49.48,4.69,317.2,55.36
SWEST,Plymouth 33 kV,LONG32,LONG3T,33,0.1363,0.1404,0.0187,0.7586,0.1687,466,413,0.147,13.63,14.04,1.87,75.86,16.87
SWEST,Plymouth 33 kV,LONG33,LONG34,33,3.946,2.701,0.2677,16.996,3.0257,317,284,2.589,394.6,270.1,26.77,1699.6,302.57
SWEST,Plymouth 33 kV,LONG33,LONG34,33,3.9981,2.6818,0.2688,16.8013,3.0586,317,284,2.581,399.81,268.18,26.88,1680.13,305.86
SWEST,Plymouth 33 kV,LONG34,LONG3K,33,0.0152,0.0204,0.0029,0.1427,0.0171,519,454,0.021,1.52,2.04,0.29,14.27,1.71
SWEST,Plymouth 33 kV,LONG3J,LINL3_3L3,33,1.395,1.5663,0.2257,7.8126,1.8259,476,423,1.688,139.5,156.63,22.57,781.26,182.59
SWEST,Plymouth 33 kV,LONG3T,LONG33,33,0.5289,0.6876,0.0428,4.9719,0.3967,613,543,0.576,52.89,68.76,4.28,497.19,39.67
SWEST,Plymouth 33 kV,LONG3T,CHEL3_#1M0,33,0.09,0.117,0.0073,0.8459,0.0675,613,543,0.098,9,11.7,0.73,84.59,6.75
SWEST,Plymouth 33 kV,LONG5,LONG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,LONG5,LONG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,LONG5G,LONG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Germans 33 kV,LOOE3_1H4,LOOE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE3_1L3,SGER3_5L5,33,23.6156,46.1837,0.0505,42.7823,219.1484,398,355,14.084,2361.56,4618.37,5.05,4278.23,21914.84
SWEST,St Germans 33 kV,LOOE3_2H4,LOOE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE3_2L5,LOOE3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE3_3L3,TREW3T,33,12.6512,24.7413,0.0271,22.9191,117.401,398,355,7.545,1265.12,2474.13,2.71,2291.91,11740.1
SWEST,St Germans 33 kV,LOOE3_3L3,LOOE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE3_MAIN1,LOOE3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE3_MAIN1,LOOE3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE3_MAIN3,LOOE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE5,LOOE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE5,LOOE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,LOOE5G,LOOE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter City 33 kV,MAKR3_#1M0,MAKR3T,33,2.3634,2.248,0.1788,11.8987,1.2609,505,442,2.02,236.34,224.8,17.88,1189.87,126.09
SWEST,Exeter City 33 kV,MAKR3_MAIN1,MAKR3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,MAKR3T,MARB3J,33,0.0041,0.0052,0.0007,0.0236,0.0032,465,415,0.005,0.41,0.52,0.07,2.36,0.32
SWEST,Exeter City 33 kV,MARB5,MARB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,MARB5,MARB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,MARB5G,MARB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter Main 33 kV,MARG3_#2H0,MARG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,MARG3_1L3,HOU23T,33,1.1096,1.5121,0.0016,1.7097,6.928,322,289,0.441,110.96,151.21,0.16,170.97,692.8
SWEST,Exeter Main 33 kV,MARG3_6L3,CLYH3_6L3,33,15.874,22.1002,0.0618,25.6771,97.4166,322,289,6.545,1587.4,2210.02,6.18,2567.71,9741.66
SWEST,Exeter Main 33 kV,MARG3_6L3,MARG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,MARG3_MAIN1,MARG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,MARG3_MAIN1,MARG3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,MARG3_MAIN1,MARG3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,MARG5J,MARG5K,11,0,0.01,0,0,0,1250,1250,0.001,0,1,0,0,0
SWEST,Exeter Main 33 kV,MARG5J,MARG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,MARG5JG,MARG5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Sowton 33 kV,MARG5K,MARG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,MARL3_1L3,MARL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,MARL3_2L3,MARL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,MARL3_MAIN1,MARL3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,MARL5,MARL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_#2L5,YELV3_1L3,33,20.3935,34.8752,0.6796,68.9991,128.937,398,355,14.928,2039.35,3487.52,67.96,6899.91,12893.7
SWEST,Ernesettle 33 kV,MERR3_MAIN1,MERR3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN1,MERR3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN1,MERR3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN2,MERR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR5,MERR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,MERR5,MERR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_103,PLYM1_305,132,0.1375,0.283,9.0932,1.6692,0.8011,600,468,4.838,13.75,28.3,909.32,166.92,80.11
SWEST,Landulph 132 kV,MILE1_103,MILE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_113,MILE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_203,PLYM1_605,132,0.1357,0.2792,8.9687,1.6463,0.79,600,468,4.773,13.57,27.92,896.87,164.63,79
SWEST,Landulph 132 kV,MILE1_303,MILE1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_MAIN2,MILE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_MAIN3,MILE1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_MAIN3,MILE1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1_MAIN3,MILE1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,MILE1Y,MILE1_303,132,0.0038,0.0076,0.0623,0.0068,0.0051,680,545,0.086,0.38,0.76,6.23,0.68,0.51
SWEST,Milehouse 33 kV,MILE3_21L5,NEWS3K,33,1.5606,1.6927,0.0059,29.4888,1.978,360,360,2.274,156.06,169.27,0.59,2948.88,197.8
SWEST,Milehouse 33 kV,MILE3_21L5,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_22L5,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_23L5,SLEV3K,33,1.1504,1.298,0.1861,6.4697,1.4798,440,415,1.392,115.04,129.8,18.61,646.97,147.98
SWEST,Milehouse 33 kV,MILE3_23L5,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_24L5,WESM3_MAIN2,33,3.3674,2.0327,0.0133,9.1646,2.5368,487,436,2.587,336.74,203.27,1.33,916.46,253.68
SWEST,Milehouse 33 kV,MILE3_24L5,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_25L5,ALMR3K,33,0.211,0.311,0.0155,4.6208,0.3166,400,400,0.417,21.1,31.1,1.55,462.08,31.66
SWEST,Milehouse 33 kV,MILE3_25L5,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_26L5,DOCC3_#2L5,33,1.4848,2.3367,0.2902,12.6234,1.6358,460,460,2.394,148.48,233.67,29.02,1262.34,163.58
SWEST,Milehouse 33 kV,MILE3_26L5,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_27L5,DOCC3_#1L5,33,1.4931,2.3475,0.2919,12.6752,1.6495,460,460,2.406,149.31,234.75,29.19,1267.52,164.95
SWEST,Milehouse 33 kV,MILE3_27L5,MILE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_28L5,ALMR3J,33,0.2076,0.3035,0.0142,4.5536,0.3116,400,400,0.408,20.76,30.35,1.42,455.36,31.16
SWEST,Milehouse 33 kV,MILE3_28L5,MILE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_29L5,WESM3_MAIN1,33,3.3674,2.0327,0.0133,9.1646,2.5368,480,436,2.587,336.74,203.27,1.33,916.46,253.68
SWEST,Milehouse 33 kV,MILE3_29L5,MILE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_30L5,SLEV3J,33,1.1587,1.3091,0.1875,6.5023,1.4832,360,360,1.402,115.87,130.91,18.75,650.23,148.32
SWEST,Milehouse 33 kV,MILE3_30L5,MILE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_31L5,MILE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_32L5,NEWS3J,33,1.5788,1.7156,0.007,29.8672,2.0012,320,320,2.305,157.88,171.56,0.7,2986.72,200.12
SWEST,Milehouse 33 kV,MILE3_32L5,MILE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_MAIN1,MILE3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_MAIN1,MILE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,MILE3_MAIN2,MILE3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,MODB3_1L3,34PL3_DZPE2,33,7.9183,14.7547,0.018,14.3839,73.1017,435,388,4.751,791.83,1475.47,1.8,1438.39,7310.17
SWEST,Plympton 33 kV,MODB3_1L3,MODB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,MODB3_1L9,MODB3T,33,0.4225,0.8263,0.0009,0.7655,3.9211,398,355,0.252,42.25,82.63,0.09,76.55,392.11
SWEST,Plympton 33 kV,MODB3_2L9,MODB3T,33,0.2985,0.5837,0.0006,0.5407,2.7697,398,355,0.178,29.85,58.37,0.06,54.07,276.97
SWEST,Plympton 33 kV,MODB3_3L9,MODB3T,33,0.305,0.5683,0.0007,0.554,2.8157,435,388,0.183,30.5,56.83,0.07,55.4,281.57
SWEST,Plympton 33 kV,MODB3_MAIN1,MODB3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,MODB5,MODB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,MODB5G,MODB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plympton 33 kV,MRLF3_MAIN1,CCMB3_#1M0,33,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plympton 33 kV,MRLF3T,33PL3_ZPA58,33,7.2705,14.2184,0.0155,13.1713,67.4686,398,355,4.336,727.05,1421.84,1.55,1317.13,6746.86
SWEST,Plympton 33 kV,MRLF3T,CCMB3_#1L5,33,1.5565,1.5496,0.113,7.6295,1.4178,408,364,1.315,155.65,154.96,11.3,762.95,141.78
SWEST,Totnes 33 kV,MRLY3_MAIN1,MRLY3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,MRLY3_MAIN1,MRLY3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,MRLY3T,SOUB3_1L3,33,3.7945,7.4207,0.0081,6.8742,35.2125,398,355,2.263,379.45,742.07,0.81,687.42,3521.25
SWEST,Totnes 33 kV,MRLY3T,MRLY3_#1L5,33,0.1113,0.1507,0.0014,0.2319,0.6351,318,284,0.054,11.13,15.07,0.14,23.19,63.51
SWEST,Totnes 33 kV,MRLY3T,SOUB3T,33,2.0104,3.9317,0.0043,3.6421,18.6566,398,355,1.199,201.04,393.17,0.43,364.21,1865.66
SWEST,Newton Abbot 33 kV,NEAB3_MAIN1,NEWA3_1H0,33,1.5352,0.7688,0.0242,17.572,0.7651,260,260,0.83,153.52,76.88,2.42,1757.2,76.51
SWEST,Newton Abbot 33 kV,NEAB3_MAIN2,NEWA3_2H0,33,1.6034,0.8424,0.0331,18.1876,0.8066,260,260,0.899,160.34,84.24,3.31,1818.76,80.66
SWEST,Newton Abbot 33 kV,NEAB5,NEAB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEAB5,NEAB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEAB5,NEAB5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEAB52,NEAB5_3T0,11,0.9488,2.0595,0.0393,19.2066,0.7081,1808,1566,0.56,94.88,205.95,3.93,1920.66,70.81
SWEST,Newton Abbot 33 kV,NEAB5G,NEAB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Landulph 33 kV,NEBA3_MAIN1,NEBA3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,NECY3_2L3,CRED3_2L3,33,14.5116,28.2145,0.0686,27.2077,132.6593,398,355,8.799,1451.16,2821.45,6.86,2720.77,13265.93
SWEST,Exeter City 33 kV,NECY3_MAIN1,NECY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,NECY3_MAIN1,NECY3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,NECY3_MAIN1,NECY3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,NECY3_MAIN2,NECY3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,NECY5,NECY5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEDO3_MAIN1,NEDO3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,NEOT3_1H0,NEOT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,NEOT3_1L3,ABSD3_454442,33,12.9774,17.6094,0.0251,20.7473,80.8559,175,175,5.252,1297.74,1760.94,2.51,2074.73,8085.59
SWEST,St Germans 33 kV,NEOT3_1L3,NEOT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,NEOT3T,45PL3_ZV90,33,0.3451,0.4684,0.0005,0.5329,2.1631,308,274,0.138,34.51,46.84,0.05,53.29,216.31
SWEST,St Germans 33 kV,NEOT5,NEOT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,NEOT5G,NEOT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Abham 132 kV,NEWA1_#210,NEWA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,NEWA1_203,PAIG1Q,132,0.7833,2.0324,0.4199,2.0159,5.2733,492,439,8.649,78.33,203.24,41.99,201.59,527.33
SWEST,Abham 132 kV,NEWA1_203,NEWA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,NEWA1_MAIN1,NEWA1_#110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,NEWA1_MAIN1,NEWA1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,NEWA1_MAIN2,NEWA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&10L5,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1H0,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1H0,NEWA3_RES1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1H0,NEWA3_1H0,33,0,0.0001,0,0,0,330,330,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1L5,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1L5,NEWA3_RES2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1L5,NEWA3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1T0,NEWA3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&1T0,NEWA3_MAIN1,33,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2H0,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2H0,NEWA3_RES2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2H0,NEWA3_2H0,33,0,0.0001,0,0,0,330,330,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2L5,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2L5,NEWA3_RES1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2L5,NEWA3_2L5,33,0,0.0001,0,0,0,300,300,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2T0,NEWA3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2T0,NEWA3_MAIN2,33,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&2T0,NEWA3_RES2,33,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&3H0,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&3H0,NEWA3_RES1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&3H0,NEWA3_3H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&3L5,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&3L5,NEWA3_RES1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&3L5,NEWA3_3L5,33,0,0.0001,0,0,0,440,440,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&4L5,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&4L5,NEWA3_RES2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&4L5,NEWA3_4L5,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&5L5,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&5L5,NEWA3_RES1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&5L5,NEWA3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&7L5,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&7L5,NEWA3_RES1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&7L5,NEWA3_7L5,33,0,0.0001,0,0,0,300,300,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&8L5,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&9L5,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_&9L5,NEWA3_9L5,33,0,0.0001,0,0,0,440,440,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_10L5,NEWA3_&10L5,33,0,0.0001,0,0,0,440,440,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_1L5,BRAL3_MAIN2,33,1.8532,2.1249,0.3104,10.4814,2.4322,465,415,2.29,185.32,212.49,31.04,1048.14,243.22
SWEST,Newton Abbot 33 kV,NEWA3_2L5,BART3T,33,8.8289,7.0889,0.7702,38.4089,8.1845,372,333,7.018,882.89,708.89,77.02,3840.89,818.45
SWEST,Newton Abbot 33 kV,NEWA3_3L5,TNVF3T,33,10.3654,19.9983,0.2667,34.9852,81.9692,408,364,7.804,1036.54,1999.83,26.67,3498.52,8196.92
SWEST,Newton Abbot 33 kV,NEWA3_5L5,BRAL3_MAIN1,33,1.9334,2.2252,0.3233,10.939,2.495,465,415,2.387,193.34,222.52,32.33,1093.9,249.5
SWEST,Newton Abbot 33 kV,NEWA3_6L5,LAWB3U,33,12.483,6.8811,0.1549,141.6002,6.7079,300,281,7.199,1248.3,688.11,15.49,14160.02,670.79
SWEST,Newton Abbot 33 kV,NEWA3_6L5,NEWA3_&6L5,33,0,0.0001,0,0,0,300,300,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_7L5,LAWB3T,33,10.6166,6.0594,0.1414,121.5693,5.8482,300,300,6.307,1061.66,605.94,14.14,12156.93,584.82
SWEST,Newton Abbot 33 kV,NEWA3_8L5,TEIG3_1L3,33,10.7054,18.909,0.341,28.7753,79.6814,398,355,7.603,1070.54,1890.9,34.1,2877.53,7968.14
SWEST,Newton Abbot 33 kV,NEWA3_8L5,NEWA3_&8L5,33,0,0.0001,0,0,0,425,425,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_9L5,HFLF3T,33,8.8769,15.8247,0.3304,35.914,59.9501,398,355,7.086,887.69,1582.47,33.04,3591.4,5995.01
SWEST,Newton Abbot 33 kV,NEWA3_MAIN1,NEWA3_MAIN2,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_MAIN2,NEWA3_&6L5,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES1,NEWA3_RES2,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES1,NEWA3_MAIN1,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES1,NEWA3_&1T0,33,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&9L5,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&8L5,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&10L5,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&6L5,33,0,0.0001,0,0,0,400,400,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF3_1H4,NEWF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF3_2H4,NEWF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF3_2L3,MRLF3T,33,4.2758,8.3619,0.0091,7.746,39.6783,398,355,2.55,427.58,836.19,0.91,774.6,3967.83
SWEST,Plympton 33 kV,NEWF3_2L3,NEWF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF3_4L5,NEDO3_#1L5,33,0.4282,0.4073,0.0324,2.1559,0.2285,505,442,0.366,42.82,40.73,3.24,215.59,22.85
SWEST,Plympton 33 kV,NEWF3_4L5,NEWF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF3_MAIN1,NEWF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF3_MAIN1,NEWF3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF5,NEWF5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF5,NEWF5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,NEWF5G,NEWF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plympton 33 kV,NEWN3_#1M0,LAGG3_2L9,33,5.8512,5.5655,0.4426,29.458,3.1216,571,509,5.001,585.12,556.55,44.26,2945.8,312.16
SWEST,Plympton 33 kV,NEWN3_MAIN1,NEWN3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,NEWP3_1H4,NEWP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,NEWP3_1L3,NEWP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,NEWP3_2H4,NEWP3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,NEWP3_2L3,EBUD3_2L3,33,14.8512,20.5818,0.0843,25.161,89.2593,322,289,6.285,1485.12,2058.18,8.43,2516.1,8925.93
SWEST,Sowton 33 kV,NEWP3_3L5,NEWP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,NEWP3_MAIN2,NEWP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,NEWP3_MAIN2,NEWP3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,NEWP5,NEWP5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,NEWP5,NEWP5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,NEWS5,NEWS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,NEWS5,NEWS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,NOWA3_MAIN1,NOWA3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW3_MAIN1,OFFW3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW3_MAIN1,OFFW3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW3_MAIN2,OFFW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW3_MAIN2,OFFW3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW3_MAIN2,OFFW3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW5,OFFW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW5,OFFW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OFFW5G,OFFW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plymouth 33 kV,OLDL3T,OLDL3J,33,0.4957,0.5356,0.05,3.0575,0.3897,465,415,0.499,49.57,53.56,5,305.75,38.97
SWEST,Plymouth 33 kV,OLDL3U,OLDL3K,33,0.5126,0.5369,0.0521,3.0077,0.4144,465,413,0.506,51.26,53.69,5.21,300.77,41.44
SWEST,Plymouth 33 kV,OLDL5,OLDL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,OLDL5,OLDL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
