Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Paignton 33 kV,OSFA3_#1L5,OSFA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,OSFA3_#1M0,OSFA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,OSFA3T,BLAK3_2L3,33,3.9632,5.1684,0.0057,6.1202,25.2682,308,274,1.585,396.32,516.84,0.57,612.02,2526.82
SWEST,Paignton 33 kV,OSFA3T,OSFA3_#1L5,33,0.3209,0.3587,0.0163,1.246,0.8128,293,261,0.228,32.09,35.87,1.63,124.6,81.28
SWEST,Exeter Main 33 kV,OTTS3_2L5,CORH3_3L9,33,5.8134,11.3689,0.0124,10.5315,53.9469,398,355,3.467,581.34,1136.89,1.24,1053.15,5394.69
SWEST,Exeter Main 33 kV,OTTS3_4L5,CORH3_2L3,33,15.3981,21.8991,0.0296,24.2558,97.9817,308,274,6.362,1539.81,2189.91,2.96,2425.58,9798.17
SWEST,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS5,OTTS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,OTTS5,OTTS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PAIG1_MAIN1,PAIG1_#110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PAIG1_MAIN2,PAIG1_#210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PAIG1Q,PAIG1_MAIN1,132,0.8324,2.1194,0.4552,2.0264,5.9602,492,439,9.178,83.24,211.94,45.52,202.64,596.02
SWEST,Paignton 33 kV,PAIG3_#8L5,PAIG3_8L3A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_#8L5,PAIG3_8L3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_#9L5,PAIG3_9L3A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_#9L5,PAIG3_9L3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_1H0,PAIP3_MAIN1,33,0.1102,0.1433,0.0089,1.0358,0.0826,613,543,0.12,11.02,14.33,0.89,103.58,8.26
SWEST,Paignton 33 kV,PAIG3_2H0,PAIP3_MAIN2,33,0.0551,0.0716,0.0045,0.5179,0.0413,613,543,0.06,5.51,7.16,0.45,51.79,4.13
SWEST,Paignton 33 kV,PAIG3_2L5,COLE3_MAIN1,33,3.567,3.1412,0.3279,17.8698,3.3483,372,333,3.057,356.7,314.12,32.79,1786.98,334.83
SWEST,Paignton 33 kV,PAIG3_2L9,MARL3_1L3,33,7.2677,10.7916,0.1497,18.5433,40.8667,267,239,4.246,726.77,1079.16,14.97,1854.33,4086.67
SWEST,Paignton 33 kV,PAIG3_4L5,PAIG3T,33,1.3196,1.7677,0.1051,11.5451,1.7058,398,355,1.403,131.96,176.77,10.51,1154.51,170.58
SWEST,Paignton 33 kV,PAIG3_4L5,PAIG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_5L5,COLE3_MAIN2,33,3.5149,3.0609,0.3243,17.2862,3.3277,372,333,2.994,351.49,306.09,32.43,1728.62,332.77
SWEST,Paignton 33 kV,PAIG3_6L5,LAYW3_1L5,33,12.4257,23.059,0.2585,35.5385,110.4642,398,355,8.495,1242.57,2305.9,25.85,3553.85,11046.42
SWEST,Paignton 33 kV,PAIG3_7L5,LAYW3_4L5,33,5.742,6.5378,0.8739,34.0445,7.0182,440,413,6.826,574.2,653.78,87.39,3404.45,701.82
SWEST,Paignton 33 kV,PAIG3_7L5,PAIG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_8L3A,CHUS3_MAIN1,33,2.3812,2.6572,0.3809,13.3316,3.1038,406,406,2.858,238.12,265.72,38.09,1333.16,310.38
SWEST,Paignton 33 kV,PAIG3_8L3B,HOLL3_MAIN1,33,4.1479,4.6568,0.6712,23.2148,5.4305,476,423,5.019,414.79,465.68,67.12,2321.48,543.05
SWEST,Paignton 33 kV,PAIG3_9L3A,CHUS3_MAIN2,33,2.5626,2.9,0.3513,16.107,2.9363,367,367,2.933,256.26,290,35.13,1610.7,293.63
SWEST,Paignton 33 kV,PAIG3_9L3B,HOLL3_MAIN2,33,4.1554,4.6652,0.6724,23.2562,5.4403,476,423,5.028,415.54,466.52,67.24,2325.62,544.03
SWEST,Paignton 33 kV,PAIG3_MAIN1,PAIG3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN1,PAIG3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN1,PAIG3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN1,PAIG3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN1,PAIG3_#8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_#9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG3_MAIN2,PAIG3_11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG5,PAIG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG5,PAIG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,PAIG5G,PAIG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,PAVI3_#1M0,PAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,PAVI3_1L9,ASHB3_2L3,33,2.9914,5.85,0.0064,5.4192,27.7592,398,355,1.784,299.14,585,0.64,541.92,2775.92
SWEST,Totnes 33 kV,PAVI3_1L9,PAVI3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,PAVI3T,PAVI3_#1M0,33,0.2048,0.1948,0.0155,1.0308,0.1092,571,509,0.175,20.48,19.48,1.55,103.08,10.92
SWEST,St Germans 33 kV,PENS3_2H4,PENS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS3_MAIN1,PENS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS3_MAIN1,PENS3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS3_MAIN1,PENS3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS3_MAIN2,PENS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS5,PENS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS5,PENS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,PENS5G,PENS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Sowton 33 kV,PINH5,PINH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,PINH5,PINH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,PLAB3_#1L5,PLAB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,PLAB3_#1M0,PLAB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,PLAB3T,PLAB3_#1L5,33,0.5051,0.9224,0.0602,5.3523,1.1615,293,261,0.735,50.51,92.24,6.02,535.23,116.15
SWEST,Totnes 33 kV,PLAB3T,KINB3_2L3,33,13.1935,33.4128,0.0453,53.4734,139.0952,492,439,9.16,1319.35,3341.28,4.53,5347.34,13909.52
SWEST,Abham 132 kV,PLPT1_103,PLYM1_405,132,0.6759,1.7211,0.3696,1.6455,4.84,492,439,7.453,67.59,172.11,36.96,164.55,484
SWEST,Abham 132 kV,PLPT1_203,TOTN1R,132,2.1495,5.4731,1.1754,5.2329,15.3914,492,439,23.701,214.95,547.31,117.54,523.29,1539.14
SWEST,Abham 132 kV,PLPT1_MAIN1,PLPT1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PLPT1_MAIN1,PLPT1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PLPT1_MAIN2,PLPT1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PLPT1_MAIN2,PLPT1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,PLPT1_MAIN2,PLPT1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_11L5,IVYB3_1L3,33,15.5502,21.6034,0.0627,25.4224,98.8346,308,274,6.601,1555.02,2160.34,6.27,2542.24,9883.46
SWEST,Plympton 33 kV,PLPT3_12L5,PLPT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_1L5,LINL3_MAIN2,33,7.5475,13.6732,0.2518,19.0311,59.427,400,364,5.355,754.75,1367.32,25.18,1903.11,5942.7
SWEST,Plympton 33 kV,PLPT3_2L5,LINL3_1L3,33,8.4522,15.6774,0.206,19.6983,69.9417,398,355,5.73,845.22,1567.74,20.6,1969.83,6994.17
SWEST,Plympton 33 kV,PLPT3_3L5,33PL3_ZPR32,33,5.8826,11.8294,0.0193,11.0002,56.1087,408,364,3.655,588.26,1182.94,1.93,1100.02,5610.87
SWEST,Plympton 33 kV,PLPT3_5L5,LAGG3_MAIN2,33,2.4531,4.7962,0.0392,5.4723,21.2701,408,364,1.631,245.31,479.62,3.92,547.23,2127.01
SWEST,Plympton 33 kV,PLPT3_6L5,LNGE3_3L3,33,5.72,7.7289,0.031,9.5843,34.9199,308,274,2.404,572,772.89,3.1,958.43,3491.99
SWEST,Plympton 33 kV,PLPT3_7L5,TORY3_2L3,33,19.6209,26.3722,0.2825,37.1277,115.2611,308,274,9.171,1962.09,2637.22,28.25,3712.77,11526.11
SWEST,Plympton 33 kV,PLPT3_MAIN1,PLPT3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN1,PLPT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN1,PLPT3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN1,PLPT3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN1,PLPT3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN1,PLPT3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN2,PLPT3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN2,PLPT3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN2,PLPT3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN2,PLPT3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN2,PLPT3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PLPT3_MAIN2,PLPT3_11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLRA3,APCM3T,33,1.0691,1.2284,0.1599,6.5807,1.311,440,423,1.274,106.91,122.84,15.99,658.07,131.1
SWEST,Plymouth 33 kV,PLRB3,STEN3_2L5,33,2.608,2.9107,0.4105,15.139,3.2675,400,400,3.099,260.8,291.07,41.05,1513.9,326.75
SWEST,Landulph 132 kV,PLYM1_105,PLYM1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_205,TOTN1Q,132,2.8167,7.172,1.5403,6.8572,20.169,492,439,31.058,281.67,717.2,154.03,685.72,2016.9
SWEST,Landulph 132 kV,PLYM1_205,PLYM1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_210,PLYM1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_305,PLYM1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_313,PLYM1_GT3,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Landulph 132 kV,PLYM1_605,PLYM1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_BANK2,PLYM1_205,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Landulph 132 kV,PLYM1_BANK2,PLYM1_313,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_MAIN1,PLYM1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_MAIN1,PLYM1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 132 kV,PLYM1_MAIN2,PLYM1_405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#10L5,BUCS3J,33,2.2222,2.8889,0.1798,20.8889,1.6667,415,415,2.42,222.22,288.89,17.98,2088.89,166.67
SWEST,Plymouth 33 kV,PLYM3_#12L5,PLYM3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#14L5,PLYM3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#16L5,OLDL3U,33,3.8384,2.6327,0.2351,17.301,2.7722,317,284,2.449,383.84,263.27,23.51,1730.1,277.22
SWEST,Plymouth 33 kV,PLYM3_#16L5,PLYM3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#18L5,CATT3_#1L5,33,0.227,0.2159,0.0172,1.1427,0.1211,505,442,0.194,22.7,21.59,1.72,114.27,12.11
SWEST,Plymouth 33 kV,PLYM3_#1L5,PLYM3_1L3A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#1L5,PLYM3_1L3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#2L5,PLYM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#3L5,OLDL3T,33,3.7825,2.6103,0.2321,17.1757,2.7325,317,284,2.425,378.25,261.03,23.21,1717.57,273.25
SWEST,Plymouth 33 kV,PLYM3_#4L5,PLYM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#5L5,PLYM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#6L5,ELIT3_#23L5,33,2.5005,4.8397,0.3841,33.0711,2.6618,720,669,4.392,250.05,483.97,38.41,3307.11,266.18
SWEST,Plymouth 33 kV,PLYM3_#6L5,PLYM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#7L5,ADER3J,33,4.2932,3.2839,0.3477,19.7648,3.7137,317,284,3.207,429.32,328.39,34.77,1976.48,371.37
SWEST,Plymouth 33 kV,PLYM3_#7L5,PLYM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#8L5,PLYM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#8L5,PLYM3_8L3A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_#8L5,PLYM3_8L3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_14L3A,ARMA3J,33,2.8087,2.2476,0.0044,8.7047,2.924,400,400,3.121,280.87,224.76,0.44,870.47,292.4
SWEST,Plymouth 33 kV,PLYM3_14L3A,PLYM3_#14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_14L3B,PRIR3J,33,0.0386,0.0498,0.0038,0.332,0.0291,465,415,0.043,3.86,4.98,0.38,33.2,2.91
SWEST,Plymouth 33 kV,PLYM3_14L3B,PLYM3_#14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_1L3A,ARMA3K,33,2.7786,2.2147,0.0023,8.5236,2.8977,400,400,3.087,277.86,221.47,0.23,852.36,289.77
SWEST,Plymouth 33 kV,PLYM3_1L3B,PRIR3K,33,0.0733,0.0952,0.0061,0.6827,0.055,465,415,0.08,7.33,9.52,0.61,68.27,5.5
SWEST,Plymouth 33 kV,PLYM3_2L3A,ADER3K,33,3.4415,2.5425,0.0165,54.4377,2.9085,345,345,3.201,344.15,254.25,1.65,5443.77,290.85
SWEST,Plymouth 33 kV,PLYM3_2L3A,PLYM3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_2L3B,BUCS3K,33,2.1947,2.8531,0.1776,20.6299,1.646,613,543,2.39,219.47,285.31,17.76,2062.99,164.6
SWEST,Plymouth 33 kV,PLYM3_2L3B,PLYM3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_5L3A,PLYM3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_5L3B,LONG3J,33,2.7138,3.7342,0.5896,17.8686,4.2756,541,479,4.087,271.38,373.42,58.96,1786.86,427.56
SWEST,Plymouth 33 kV,PLYM3_5L3B,PLYM3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_8L3A,LONG31,33,0.9941,0.7436,0.0609,4.5114,0.4744,313,281,0.634,99.41,74.36,6.09,451.14,47.44
SWEST,Plymouth 33 kV,PLYM3_MAIN1,PLYM3_#1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN1,PLYM3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN1,PLYM3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN2,PLYM3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN2,PLYM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN2,PLYM3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN3,PLYM3_#3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN3,PLYM3_#10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYM3_MAIN3,PLYM3_#18L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PLYS5,PLYS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,PORT3_#1L5,TORY3_4L5,33,0.7921,0.7534,0.0599,3.9878,0.4226,505,442,0.677,79.21,75.34,5.99,398.78,42.26
SWEST,Plympton 33 kV,PORT3_#1L5,PORT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PRIN3_#1M0,PLYM3_#18L5,33,0.0304,0.0289,0.0023,0.1532,0.0162,571,509,0.026,3.04,2.89,0.23,15.32,1.62
SWEST,Plymouth 33 kV,PRIN3_MAIN1,PRIN3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PRIR5,PRIR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,PRIR5,PRIR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,RYDO3_#1M0,RYDO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SALC3_#2H0,SALC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SALC3_3L9,SALC3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SALC3_4L9,SLAD3_6L5,33,2.8677,3.8367,0.0033,5.7642,16.0823,267,239,1.012,286.77,383.67,0.33,576.42,1608.23
SWEST,Totnes 33 kV,SALC3_4L9,SALC3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SALC3_MAIN1,KINB3_6L3,33,12.2148,22.8726,0.1959,26.8149,104.0915,398,355,7.884,1221.48,2287.26,19.59,2681.49,10409.15
SWEST,Totnes 33 kV,SALC5,SALC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT3_#1L5,SAWX3_6L5,33,6.9515,12.9475,0.103,19.137,56.5933,398,355,4.628,695.15,1294.75,10.3,1913.7,5659.33
SWEST,Landulph 33 kV,SALT3_#2H0,SALT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT3_MAIN1,SALT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT3_MAIN1,SALT3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT3_MAIN1,SALT3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT3_MAIN2,SALT3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT5,SALT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SALT5,SALT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_#2H0,SAWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_1L5,TORT3_1L3,33,8.9831,15.7854,0.2923,30.018,63.6769,300,300,6.636,898.31,1578.54,29.23,3001.8,6367.69
SWEST,Landulph 33 kV,SAWX3_1L5,SAWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_2L5,TORA3_2L3,33,20.3012,27.5554,0.0281,31.3502,127.2645,308,274,8.119,2030.12,2755.54,2.81,3135.02,12726.45
SWEST,Landulph 33 kV,SAWX3_3L5,SGER3_2L5,33,16.1758,31.6341,0.0346,29.3042,150.1083,398,355,9.647,1617.58,3163.41,3.46,2930.42,15010.83
SWEST,Landulph 33 kV,SAWX3_4S&,SAWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_4S&,SAWX3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_5L5,LAND3_5L5,33,4.7553,9.2997,0.0102,8.6148,44.1284,398,355,2.836,475.53,929.97,1.02,861.48,4412.84
SWEST,Landulph 33 kV,SAWX3_5L5,SAWX3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_6L5,SAWX3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_MAIN1,SAWX3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_MAIN2,SAWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_MAIN2,SAWX3_2S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_MAIN2,SAWX3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_MAIN3,SAWX3_2S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX3_MAIN3,SAWX3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX5,SAWX5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX5,SAWX5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,SAWX5G,SAWX5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Germans 33 kV,SGER3_&1L5,SGER3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&1T0,SGER3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&1T0,SGER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&1T0,SGER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&2L5,SGER3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&4L5,SGER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&4L5,SGER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&5L5,SGER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&5L5,SGER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&5L5,SGER3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&6L5,SGER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&6L5,SGER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&6L5,SGER3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&7L5,SGER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&8L5,SGER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&8L5,SGER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_&8L5,SGER3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_1P&,SGER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_1P&,SGER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_2T0,SGER3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_3L5,TRER3T,33,3.1307,5.9883,0.0228,7.2256,27.306,398,355,1.968,313.07,598.83,2.28,722.56,2730.6
SWEST,St Germans 33 kV,SGER3_3L5,SGER3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_4L5,SGER3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_7L5,SGER3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_8L5,SGER3_DBJ1,33,0.0442,0.0762,0.0089,0.4171,0.0391,863,765,0.077,4.42,7.62,0.89,41.71,3.91
SWEST,St Germans 33 kV,SGER3_DBJ1,SGER3_DBJ2,33,2.7484,2.6142,0.2079,13.8366,1.4662,571,509,2.349,274.84,261.42,20.79,1383.66,146.62
SWEST,St Germans 33 kV,SGER3_DBJ2,WILF3_#1L5,33,0,0,0,0,0,9999,9999,0,0,0,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN1,SGER3_MAIN2,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN1,SGER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN1,SGER3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN1,SGER3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN2,SGER3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN2,SGER3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_MAIN2,SGER3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_RES1,SGER3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_RES2,SGER3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_RES2,SGER3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,SGER3_RES2,SGER3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,SHAR3_#1M0,SHAR3T,33,1.3454,1.3153,0.0965,6.5267,1.1454,293,261,1.119,134.54,131.53,9.65,652.67,114.54
SWEST,Exeter City 33 kV,SHAR3_MAIN1,SHAR3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,SHAR3T,LAPF3_2L3,33,6.2728,8.4247,0.0084,9.6192,38.0884,307,273,2.459,627.28,842.47,0.84,961.92,3808.84
SWEST,Plympton 33 kV,SHER3_#2L5,PLPT3_12L5,33,4.7802,9.408,0.0685,11.5422,42.3245,408,364,3.242,478.02,940.8,6.85,1154.22,4232.45
SWEST,Plympton 33 kV,SHER3_MAIN1,SHER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,SHER3_MAIN1,SHER3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,SHER3_MAIN2,SHER3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,SIDM5J,SIDM5K,11,0,0.01,0,0,0,1250,1250,0.001,0,1,0,0,0
SWEST,Exeter Main 33 kV,SIDM5J,SIDM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SIDM5K,SIDM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,SLAD3_#1L5,SLAD3T,33,0.365,0.3472,0.0276,1.8378,0.1947,571,509,0.312,36.5,34.72,2.76,183.78,19.47
SWEST,Paignton 33 kV,SLAD3_#1M0,SLAD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,SLAD3_7L5,34PL3_ZTR40,33,2.6342,5.1516,0.0056,4.7721,24.4449,398,355,1.571,263.42,515.16,0.56,477.21,2444.49
SWEST,Paignton 33 kV,SLAD3_7L5,34PL3_ZTR51,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,SLAD3_MAIN1,SLAD3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,SLEV5,SLEV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,SLEV5,SLEV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SMET5,SMET5G,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Sowton 33 kV,SMET5,SMET5_4T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SOUB3_1L3,SOUB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SOUB3_2L9,COOM3T,33,5.8575,14.9859,0.0126,23.59,62.7654,398,355,4.048,585.75,1498.59,1.26,2359,6276.54
SWEST,Totnes 33 kV,SOUB3_2L9,34PL3_ZTW5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SOUB3T,34PL3_ZTW5,33,0.7579,1.4822,0.0016,1.373,7.0332,398,355,0.452,75.79,148.22,0.16,137.3,703.32
SWEST,Totnes 33 kV,SOUB5,SOUB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,SOUB5G,SOUB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter 132 kV,SOWT1_MAIN1,SOWT1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,SOWT1_MAIN3,SOWT1_313,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,SOWT1Q,SOWT1_MAIN1,132,0.0717,0.1827,0.0392,0.1746,0.5137,486,390,0.791,7.17,18.27,3.92,17.46,51.37
SWEST,Exeter 132 kV,SOWT1R,SOWT1_MAIN3,132,0.0665,0.1693,0.0364,0.1618,0.476,486,390,0.733,6.65,16.93,3.64,16.18,47.6
SWEST,Sowton 33 kV,SOWT3_11L5,SOWT3A,33,0.2202,0.211,0.0356,1.1033,0.2468,483,426,0.236,22.02,21.1,3.56,110.33,24.68
SWEST,Sowton 33 kV,SOWT3_12L5,CLYH3_5L3,33,5.3988,7.3408,0.0835,10.7176,30.8456,322,289,2.545,539.88,734.08,8.35,1071.76,3084.56
SWEST,Sowton 33 kV,SOWT3_12L5,SOWT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_1L5,PINH3J,33,1.8503,2.1874,0.2143,13.8784,1.7803,400,400,2.048,185.03,218.74,21.43,1387.84,178.03
SWEST,Sowton 33 kV,SOWT3_1L5,SOWT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_2H0,SOWT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_2L5,PINH3K,33,1.8582,2.1896,0.2166,13.793,1.803,400,400,2.057,185.82,218.96,21.66,1379.3,180.3
SWEST,Sowton 33 kV,SOWT3_3L5,HEAB3J,33,1.2491,1.7885,0.2866,8.4287,1.9747,440,413,1.993,124.91,178.85,28.66,842.87,197.47
SWEST,Sowton 33 kV,SOWT3_3L5,SOWT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_4L5,HEAB3K,33,1.2695,1.8082,0.2899,8.5294,1.9982,440,413,2.015,126.95,180.82,28.99,852.94,199.82
SWEST,Sowton 33 kV,SOWT3_5L5,31PL3_ZEL40,33,9.2162,12.481,0.1704,19.4788,50.9403,322,289,4.524,921.62,1248.1,17.04,1947.88,5094.03
SWEST,Sowton 33 kV,SOWT3_5L5,SOWT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_6L5,31PL3_ZEM40,33,7.0096,12.3595,0.129,15.9277,58.6399,440,393,4.63,700.96,1235.95,12.9,1592.77,5863.99
SWEST,Sowton 33 kV,SOWT3_7L5,CLYH3_4L3,33,5.3589,7.311,0.0788,10.5318,30.8892,322,289,2.505,535.89,731.1,7.88,1053.18,3088.92
SWEST,Sowton 33 kV,SOWT3_7L5,SOWT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_8L5,EXSC3J,33,1.1247,1.3456,0.1206,7.1212,0.7344,664,591,1.255,112.47,134.56,12.06,712.12,73.44
SWEST,Sowton 33 kV,SOWT3_9L5,EXSC3K,33,1.1247,1.3456,0.1206,7.1212,0.7344,664,591,1.255,112.47,134.56,12.06,712.12,73.44
SWEST,Sowton 33 kV,SOWT3_9L5,SOWT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN1,SOWT3_4H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN2,SOWT3_3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN2,SOWT3_11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3_MAIN2,SOWT3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT3A,SOWT3B,33,2.3588,1.5246,0.1697,9.5086,1.773,317,284,1.511,235.88,152.46,16.97,950.86,177.3
SWEST,Sowton 33 kV,SOWT3A,SOWT3B,33,2.379,1.5422,0.1689,9.668,1.7744,317,284,1.52,237.9,154.22,16.89,966.8,177.44
SWEST,Sowton 33 kV,SOWT3B,COUW3_2L3,33,2.0623,1.9776,0.3272,10.2111,2.3663,466,413,2.204,206.23,197.76,32.72,1021.11,236.63
SWEST,Sowton 33 kV,SOWT5,SOWT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT5,SOWT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,SOWT5G,SOWT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Plymouth 33 kV,STEN3_1H0,STEN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_2H0,STEN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_2L5,STEN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_3L5,NEWF3_1L3,33,10.6241,18.9004,0.3728,28.7537,79.766,398,355,7.699,1062.41,1890.04,37.28,2875.37,7976.6
SWEST,Plymouth 33 kV,STEN3_3L5,SHER3_#1L5,33,6.5475,9.9056,0.0652,13.7203,43.9513,308,274,3.341,654.75,990.56,6.52,1372.03,4395.13
SWEST,Plymouth 33 kV,STEN3_3L5,STEN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_4L4,STEN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_5L5,PLYS3,33,1.239,1.9914,0.3469,8.49,2.3214,440,438,2.301,123.9,199.14,34.69,849,232.14
SWEST,Plymouth 33 kV,STEN3_6L5,APCM3T,33,1.7989,1.9778,0.292,9.9847,2.3041,440,423,2.142,179.89,197.78,29.2,998.47,230.41
SWEST,Plymouth 33 kV,STEN3_6L5,STEN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_MAIN1,STEN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_MAIN1,STEN3_1L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN3_MAIN1,STEN3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN5,PLYS5,11,11.2292,17.874,0.0397,77.0692,20.9087,400,400,2.312,1122.92,1787.4,3.97,7706.92,2090.87
SWEST,Plymouth 33 kV,STEN5,STEN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plymouth 33 kV,STEN5,STEN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,STFA3_#1L5,STFA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,STFA3T,STFA3_#1L5,33,1.273,1.2108,0.0963,6.4088,0.6791,505,442,1.088,127.3,121.08,9.63,640.88,67.91
SWEST,Tiverton 33 kV,STFA3T,CULL3_2L3,33,5.7364,8.0357,0.0082,8.8597,35.721,322,289,2.295,573.64,803.57,0.82,885.97,3572.1
SWEST,Exeter City 33 kV,STHO5,STHO5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,STHO5,STHO5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,STHO5G,STHO5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Paignton 33 kV,STOK3_1L3,STOK3T,33,11.6902,24.0899,0.0254,21.5171,111.2922,400,364,7.221,1169.02,2408.99,2.54,2151.71,11129.22
SWEST,Paignton 33 kV,STOK3_7L9,STOK3T,33,1.4923,2.9185,0.0032,2.7035,13.8485,398,355,0.89,149.23,291.85,0.32,270.35,1384.85
SWEST,Paignton 33 kV,STOK3_8L9,34PL3_ZTR1,33,5.4747,10.7065,0.0117,9.9179,50.8037,398,355,3.265,547.47,1070.65,1.17,991.79,5080.37
SWEST,Paignton 33 kV,STOK3_MAIN1,STOK3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,STOK3T,34PL3_ZTR28,33,6.1185,11.9657,0.0131,11.0844,56.7788,398,355,3.649,611.85,1196.57,1.31,1108.44,5677.88
SWEST,Paignton 33 kV,STOK5,STOK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,STOK5G,STOK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Ernesettle 33 kV,STWA3_1L3,STWA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWA3_2L3,STWA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWA5,STWA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWA5,STWA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWA5G,STWA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Ernesettle 33 kV,STWB5,STWB5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWB5,STWB5_4T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWB5G,STWB5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Ernesettle 33 kV,STWR3,STWR3_1H5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWR3,STWR3_3H5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,STWR3_1H5,STWA3_MAIN1,33,0.0138,0.0179,0.0011,0.1295,0.0103,613,543,0.015,1.38,1.79,0.11,12.95,1.03
SWEST,Ernesettle 33 kV,STWR3_3H5,STWA3_MAIN3,33,0.0138,0.0179,0.0011,0.1295,0.0103,613,543,0.015,1.38,1.79,0.11,12.95,1.03
SWEST,Ernesettle 33 kV,STWR3_3L3,STWR3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TAMA3_#2H0,TAMA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TAMA3_1S&,TAMA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TAMA3_1S&,TAMA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TAMA3_2L5,TAMA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TAMA3_MAIN1,TAMA3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TAMA3_MAIN1,TAMA3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_1H0,TAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_1L3,YELV3_2L3,33,16.7935,34.4862,0.1239,32.799,147.1263,398,355,10.381,1679.35,3448.62,12.39,3279.9,14712.63
SWEST,Ernesettle 33 kV,TAVI3_1L3,TAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_2H3,TAVI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_3L5,LIFT3_1L3,33,23.402,45.6174,0.0763,43.6457,215.3001,398,355,14.078,2340.2,4561.74,7.63,4364.57,21530.01
SWEST,Ernesettle 33 kV,TAVI3_3L5,TAVI3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_4L5,TAMA3_2L5,33,7.41,14.4635,0.0192,13.7445,68.4028,398,355,4.44,741,1446.35,1.92,1374.45,6840.28
SWEST,Ernesettle 33 kV,TAVI3_MAIN2,TAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_MAIN2,TAVI3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_MAIN2,TAVI3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI3_MAIN3,TAVI3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI5,TAVI5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI5,TAVI5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TAVI5G,TAVI5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Newton Abbot 33 kV,TEIG3_2H4,TEIG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG3_MAIN1,TEIG3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG3_MAIN1,TEIG3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG3_MAIN2,TEIG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG3_MAIN2,TEIG3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG5,TEIG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG5,TEIG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIG5G,TEIG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_2L5,DAWL3_1L3,33,3.7025,7.352,0.0338,7.4355,34.1424,400,364,2.382,370.25,735.2,3.38,743.55,3414.24
SWEST,Newton Abbot 33 kV,TEIH3_4L5,TEIG3_2L3,33,7.0478,11.5609,0.2384,18.3097,52.6435,435,388,5.028,704.78,1156.09,23.84,1830.97,5264.35
SWEST,Newton Abbot 33 kV,TEIH3_MAIN1,TEIH3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_MAIN1,TEIH3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_MAIN1,TEIH3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH51,TEIH5,11,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Newton Abbot 33 kV,TEIH51,TEIH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TEIH52,TEIH5,11,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Newton Abbot 33 kV,TEIH52,TEIH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,THWK3_#1M0,SGER3_DBJ1,33,2.3903,2.2736,0.1808,12.0342,1.2752,571,509,2.043,239.03,227.36,18.08,1203.42,127.52
SWEST,St Germans 33 kV,THWK3_#1M0,THWK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter Main 33 kV,TILL3_#1L5,TILL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,TIVE1_MAIN1,TIVE1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter 132 kV,TIVE1_MAIN2,TIVE1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_#1H0,TIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_#1L5,TIVS3_1L3,33,13.1224,25.6627,0.0281,23.7727,121.7733,398,355,7.826,1312.24,2566.27,2.81,2377.27,12177.33
SWEST,Tiverton 33 kV,TIVE3_#2H0,TIVE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_#2L5,BRIM3_3L3,33,26.9285,52.6005,0.0717,49.1287,249.1383,395,355,16.114,2692.85,5260.05,7.17,4912.87,24913.83
SWEST,Tiverton 33 kV,TIVE3_#2L5,TIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_#3L5,STFA3T,33,5.5198,7.7282,0.0207,8.9473,33.9341,322,289,2.28,551.98,772.82,2.07,894.73,3393.41
SWEST,Tiverton 33 kV,TIVE3_#4L5,TIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_#6L5,TIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_MAIN1,TIVE3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_MAIN1,TIVE3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_MAIN1,TIVE3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_MAIN2,TIVE3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE3_MAIN2,TIVE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE5,TIVE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE5,TIVE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVE5G,TIVE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Tiverton 33 kV,TIVM3_1L3,TIVE3_#4L5,33,8.6146,25.257,0.0632,21.6028,119.3648,440,440,8.166,861.46,2525.7,6.32,2160.28,11936.48
SWEST,Tiverton 33 kV,TIVM3_1L3,TIVM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM3_4L3,TIVS3_2L3,33,2.0293,2.2788,0.3277,11.5691,2.6373,400,400,2.452,202.93,227.88,32.77,1156.91,263.73
SWEST,Tiverton 33 kV,TIVM3_MAIN1,TIVM3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM5,TIVM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM5,TIVM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVM5G,TIVM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Tiverton 33 kV,TIVS3_1H4,TIVS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS3_2H4,TIVS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS3_2L3,TIVS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS3_MAIN1,TIVS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS3_MAIN1,TIVS3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS5,TIVS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS5,TIVS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Tiverton 33 kV,TIVS5G,TIVS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exeter 132 kV,TLLN1T,TIVE1_MAIN1,132,0.9265,2.3555,0.5071,2.2734,6.5866,486,390,10.212,92.65,235.55,50.71,227.34,658.66
SWEST,Ernesettle 33 kV,TMBG3_#1L5,ERNE3_#5L5,33,0.4025,0.3828,0.0304,2.0263,0.2147,505,442,0.344,40.25,38.28,3.04,202.63,21.47
SWEST,Ernesettle 33 kV,TMBG3_#1M0,TMBG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,TMBG3_MAIN1,TMBG3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Newton Abbot 33 kV,TNVF3T,TEIH3_1L5,33,3.2253,4.9294,0.2,10.5356,19.7657,400,388,2.654,322.53,492.94,20,1053.56,1976.57
SWEST,Sowton 33 kV,TOPS3_1L9,TOPS3T,33,0.5324,0.7458,0.0008,0.8223,3.3153,322,289,0.213,53.24,74.58,0.08,82.23,331.53
SWEST,Sowton 33 kV,TOPS3_1L9,31PL3_ZEL40,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,TOPS3_2L9,31PL3_ZEL43,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,TOPS3_3L9,TOPS3T,33,0.0654,0.1305,0.0001,0.1185,0.6015,398,355,0.039,6.54,13.05,0.01,11.85,60.15
SWEST,Sowton 33 kV,TOPS3_3L9,31PL3_ZET1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,TOPS3_MAIN1,TOPS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,TOPS3T,TOPS3_2L9,33,0.2025,0.2836,0.0003,0.3127,1.2607,322,289,0.081,20.25,28.36,0.03,31.27,126.07
SWEST,Sowton 33 kV,TOPS5,TOPS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TOQY3_1L9,TOQY3T,33,0.2716,0.5312,0.0006,0.4921,2.5207,398,355,0.162,27.16,53.12,0.06,49.21,252.07
SWEST,Plympton 33 kV,TOQY3_2L9,TOQY3T,33,1.0944,2.2552,0.0024,2.0143,10.4187,408,364,0.676,109.44,225.52,0.24,201.43,1041.87
SWEST,Plympton 33 kV,TOQY3_3L9,TOQY3T,33,0.5634,1.1373,0.0013,1.037,5.4108,408,364,0.348,56.34,113.73,0.13,103.7,541.08
SWEST,Landulph 33 kV,TORA3_2H4,TORA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA3_MAIN1,TORA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA3_MAIN1,TORA3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA3_MAIN1,TORA3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA3_MAIN2,TORA3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA5,TORA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA5,TORA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORA5G,TORA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Abham 132 kV,TORQ1_113,TORQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,TORQ1_MAIN2,TORQ1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&1T0,TORQ3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&21L5,TORQ3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&22L5,TORQ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&22L5,TORQ3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&22L5,TORQ3_22L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&23L5,TORQ3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&24L5,TORQ3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&25L5,TORQ3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&26L5,TORQ3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&26L5,TORQ3_26L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&27L5,TORQ3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&27L5,TORQ3_27L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&28L5,TORQ3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&28L5,TORQ3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&2T0,TORQ3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_&2T0,TORQ3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_1T0,TORQ3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_21L5,TORW3_MAIN1,33,5.4463,6.456,0.5774,34.4545,3.5261,273,242,6.014,544.63,645.6,57.74,3445.45,352.61
SWEST,Torquay 33 kV,TORQ3_21L5,TORQ3_&21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_22L5,UPTV3_MAIN1,33,2.3893,2.6836,0.3865,13.4209,3.1232,476,423,2.891,238.93,268.36,38.65,1342.09,312.32
SWEST,Torquay 33 kV,TORQ3_23L5,BART3T,33,0.6529,0.7362,0.1055,3.783,0.8419,320,320,0.79,65.29,73.62,10.55,378.3,84.19
SWEST,Torquay 33 kV,TORQ3_23L5,TORQ3_&23L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_24L5,LAWB3T,33,1.1637,1.294,0.1809,6.6144,1.444,440,413,1.37,116.37,129.4,18.09,661.44,144.4
SWEST,Torquay 33 kV,TORQ3_24L5,TORQ3_&24L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_25L5,LAWB3U,33,1.1762,1.3078,0.183,6.6532,1.4612,440,413,1.385,117.62,130.78,18.3,665.32,146.12
SWEST,Torquay 33 kV,TORQ3_25L5,TORQ3_&25L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_26L5,NEWA3_4L5,33,9.0902,7.9763,0.8526,47.7739,8.2897,372,333,7.774,909.02,797.63,85.26,4777.39,828.97
SWEST,Torquay 33 kV,TORQ3_27L5,UPTV3_MAIN2,33,2.3807,2.6707,0.3845,13.3415,3.1107,372,333,2.877,238.07,267.07,38.45,1334.15,311.07
SWEST,Torquay 33 kV,TORQ3_27L5,BART3_MAIN2,33,1.1532,1.1506,0.1482,6.0479,1.3034,372,333,1.194,115.32,115.06,14.82,604.79,130.34
SWEST,Torquay 33 kV,TORQ3_28L5,TORW3_MAIN2,33,5.4481,6.4581,0.5776,34.4659,3.5273,273,242,6.016,544.81,645.81,57.76,3446.59,352.73
SWEST,Torquay 33 kV,TORQ3_28L5,BAHW3_1L5,33,0.0304,0.0289,0.0023,0.1532,0.0162,505,442,0.026,3.04,2.89,0.23,15.32,1.62
SWEST,Torquay 33 kV,TORQ3_28L5,TORQ3_&28L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN1,TORQ3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN1,TORQ3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&24L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&23L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&25L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&26L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&27L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORQ3_RES2,TORQ3_RES1,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Landulph 33 kV,TORT3_1H0,TORT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORT3_1L3,TORT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TORT5,TORT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORW5,TORW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,TORW5,TORW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY3_1H4,TORY3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY3_MAIN1,TORY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY3_MAIN1,TORY3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY3_MAIN2,TORY3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY3_MAIN2,TORY3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY3_MAIN2,TORY3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY5,TORY5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY5,TORY5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Plympton 33 kV,TORY5G,TORY5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Totnes 33 kV,TOTL3_1L3,PAIG3_1L9,33,10.2103,20.0582,0.0714,23.3949,90.5475,398,355,6.5,1021.03,2005.82,7.14,2339.49,9054.75
SWEST,Totnes 33 kV,TOTL3_1L3,TOTL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_1S&,TOTL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_1S&,TOTL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_2H4,TOTL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_3L3,TOTL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_MAIN1,TOTL3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_MAIN2,TOTL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL3_MAIN2,TOTL3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL5,TOTL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL5,TOTL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTL5G,TOTL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Abham 132 kV,TOTN1_MAIN1,TOTN1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,TOTN1_MAIN2,TOTN1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Abham 132 kV,TOTN1Q,TOTN1_103,132,0.0927,0.3436,0.1389,0.2492,1.1137,972,780,2.043,9.27,34.36,13.89,24.92,111.37
SWEST,Abham 132 kV,TOTN1R,TOTN1_MAIN2,132,0.0927,0.3436,0.1389,0.2492,1.1137,972,780,2.043,9.27,34.36,13.89,24.92,111.37
SWEST,Totnes 33 kV,TOTN3_1L5,HAZF3T,33,5.9379,11.5116,0.0356,11.4543,53.8691,398,355,3.63,593.79,1151.16,3.56,1145.43,5386.91
SWEST,Totnes 33 kV,TOTN3_2L5,SALC3_3L9,33,44.4518,70.4983,0.1093,87.69,223.3897,335,298,19.432,4445.18,7049.83,10.93,8769,22338.97
