Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Totnes 33 kV,TOTN3_3L5,TOTL3_4L3,33,5.2775,9.9841,0.0822,11.2977,45.236,398,355,3.419,527.75,998.41,8.22,1129.77,4523.6
SWEST,Totnes 33 kV,TOTN3_3L5,TOTN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_4L5,SOUB3T,33,7.6113,14.784,0.0392,14.4449,69.3987,398,355,4.628,761.13,1478.4,3.92,1444.49,6939.87
SWEST,Totnes 33 kV,TOTN3_4L5,TOTN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_5L5,34PL3_ZSB37,33,7.5747,14.7695,0.0262,13.9674,69.7574,270,270,4.556,757.47,1476.95,2.62,1396.74,6975.74
SWEST,Totnes 33 kV,TOTN3_6L5,BIDW3T,33,0.3448,0.459,0.0506,1.8437,0.5478,408,364,0.398,34.48,45.9,5.06,184.37,54.78
SWEST,Totnes 33 kV,TOTN3_8L5,BUCK3_1L3,33,10.3292,19.0725,0.0325,18.955,94.4622,270,270,6.21,1032.92,1907.25,3.25,1895.5,9446.22
SWEST,Totnes 33 kV,TOTN3_MAIN1,TOTN3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN1,TOTN3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN1,TOTN3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN2,TOTN3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN2,TOTN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN2,TOTN3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN2,TOTN3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Totnes 33 kV,TOTN3_MAIN2,TOTN3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Landulph 33 kV,TREF3_#1L5,TREF3T,33,1.6915,1.6358,0.1237,8.3186,1.2478,318,284,1.421,169.15,163.58,12.37,831.86,124.78
SWEST,Landulph 33 kV,TREF3_MAIN1,TREF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,TREQ3_MAIN1,TREQ3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,TREQ3T,SGER3_1L5,33,1.7505,3.4234,0.0037,3.1713,16.2447,398,355,1.044,175.05,342.34,0.37,317.13,1624.47
SWEST,St Germans 33 kV,TREQ3T,TREQ3_#1M0,33,1.0119,0.9961,0.0713,4.8479,0.9716,318,284,0.834,101.19,99.61,7.13,484.79,97.16
SWEST,St Germans 33 kV,TREQ3T,CALL3_3L5,33,17.3998,34.0278,0.0372,31.5217,161.4672,398,355,10.377,1739.98,3402.78,3.72,3152.17,16146.72
SWEST,St Germans 33 kV,TRER3_#1M0,TRER3T,33,1.0601,1.051,0.0735,5.0251,1.1125,293,261,0.867,106.01,105.1,7.35,502.51,111.25
SWEST,St Germans 33 kV,TRER3_#1M0,TRER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,TRER3T,TORA3_1L3,33,16.4394,32.4508,0.0356,29.9202,154.1032,398,355,9.906,1643.94,3245.08,3.56,2992.02,15410.32
SWEST,St Germans 33 kV,TREW3_#1M0,TREW3T,33,0.9883,0.9681,0.0704,4.7704,0.8871,318,284,0.819,98.83,96.81,7.04,477.04,88.71
SWEST,St Germans 33 kV,TREW3_#1M0,TREW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,TREW3T,SGER3_4L5,33,9.9298,19.4192,0.0212,17.989,92.1469,398,355,5.922,992.98,1941.92,2.12,1798.9,9214.69
SWEST,Torquay 33 kV,UPTV5,UPTV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Torquay 33 kV,UPTV5,UPTV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,WABA3_MAIN1,WABA3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,WABA3_MAIN1,WABA3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,WABA3T,WABA3_#1L5,33,0.4207,0.4214,0.0285,1.9618,0.4979,318,284,0.34,42.07,42.14,2.85,196.18,49.79
SWEST,Ernesettle 33 kV,WABA3T,STWA3_1L3,33,8.1363,16.1498,0.045,21.9671,121.7902,398,355,4.963,813.63,1614.98,4.5,2196.71,12179.02
SWEST,Exeter City 33 kV,WATB3_#1M0,EXEC3_#1L5,33,0.7769,0.739,0.0588,3.9112,0.4145,505,442,0.664,77.69,73.9,5.88,391.12,41.45
SWEST,Exeter City 33 kV,WATB3_MAIN1,WATB3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM3_1H4,WESM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM3_21L3,WESM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM3_2H4,WESM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM3_MAIN1,WESM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM3_MAIN2,WESM3_22L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM5,WESM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM5,WESM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Milehouse 33 kV,WESM5G,WESM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Germans 33 kV,WILF3_MAIN1,WILF3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,WILF3_MAIN1,WILF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Germans 33 kV,WILT3_#1M0,SGER3_DBJ2,33,0.5604,0.5331,0.0424,2.8215,0.299,571,509,0.479,56.04,53.31,4.24,282.15,29.9
SWEST,St Germans 33 kV,WILT3_MAIN1,WILT3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,WINF3,FOLB3T,33,0.1844,0.3607,0.0004,0.3341,1.7116,398,355,0.11,18.44,36.07,0.04,33.41,171.16
SWEST,Exeter City 33 kV,WINF3_2L5,MORH3_1L9,33,28.9857,40.2203,0.0389,44.7773,180.2063,308,274,11.604,2898.57,4022.03,3.89,4477.73,18020.63
SWEST,Exeter City 33 kV,WINF3_2L5,WINF3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,WITH3_MAIN1,WITH3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,WITH5,WITH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exeter City 33 kV,WITH5G,WITH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Exmouth 33 kV,WITR5,WITR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,WITR5,WITR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,WITR5G,WITR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Sowton 33 kV,WOOY3_1L3,31PL3_ZEL43,33,8.4609,11.8522,0.012,13.0675,52.6865,322,289,3.385,846.09,1185.22,1.2,1306.75,5268.65
SWEST,Sowton 33 kV,WOOY3_MAIN1,WOOY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,WOOY3_MAIN1,WOOY3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,WOOY3_MAIN1,WOOY3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,WOOY3_MAIN2,WOOY3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Sowton 33 kV,WOOY3_MAIN2,WOOY3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,WOOY5,WOOY5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,WOOY5,WOOY5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Exmouth 33 kV,WOOY5G,WOOY5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Tiverton 33 kV,WSHC3T,TIVM3_6L3,33,20.3677,37.4007,0.0465,36.9445,186.9957,435,388,12.181,2036.77,3740.07,4.65,3694.45,18699.57
SWEST,Ernesettle 33 kV,YELV3_1L3,YELV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV3_MAIN1,YELV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV3_MAIN1,YELV3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV3_MAIN2,YELV3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV3_MAIN2,YELV3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV5,YELV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV5,YELV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Ernesettle 33 kV,YELV5G,YELV5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Paignton 33 kV,YOPA3_#1M0,YOPA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Paignton 33 kV,YOPA3T,DART3_4L5,33,6.3117,8.23,0.0281,11.6369,38.8879,308,274,2.69,631.17,823,2.81,1163.69,3888.79
SWEST,Paignton 33 kV,YOPA3T,OSFA3T,33,3.4506,4.4999,0.0049,5.3286,22.0001,308,274,1.38,345.06,449.99,0.49,532.86,2200.01
SWEST,Paignton 33 kV,YOPA3T,YOPA3_#1M0,33,1.436,1.4377,0.1039,7.0228,1.348,375,335,1.212,143.6,143.77,10.39,702.28,134.8
SWEST,East Yelland 33 kV,26PL3_ZAB21,FREM3_1L3,33,0.1408,0.2754,0.0003,0.2552,1.307,398,355,0.084,14.08,27.54,0.03,25.52,130.7
SWEST,East Yelland 33 kV,26PL3_ZAF29,PEHL3T,33,0.6959,1.3609,0.0015,1.2606,6.4574,398,355,0.415,69.59,136.09,0.15,126.06,645.74
SWEST,East Yelland 33 kV,26PL3_ZAH29,GEOR3T,33,0.2247,0.4394,0.0005,0.407,2.0851,398,355,0.134,22.47,43.94,0.05,40.7,208.51
SWEST,East Yelland 33 kV,26PL3_ZAJ87,ILFR3_2L5,33,7.0633,9.9655,0.0023,13.5838,29.7102,308,274,2.883,706.33,996.55,0.23,1358.38,2971.02
SWEST,East Yelland 33 kV,26PL3_ZAJ87,ILFR3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,26PL3_ZAM4,GEOR3T,33,0.612,1.2217,0.0013,1.1087,5.6298,398,355,0.365,61.2,122.17,0.13,110.87,562.98
SWEST,Pyworthy 33 kV,35PL3_ZWH0A,35PL3_ZWH1,33,0.055,0.1111,0.0001,0.1013,0.5286,408,364,0.034,5.5,11.11,0.01,10.13,52.86
SWEST,Pyworthy 33 kV,35PL3_ZWH1,ECUR3_1L3,33,16.0383,31.3652,0.0343,29.0551,148.8324,398,355,9.565,1603.83,3136.52,3.43,2905.51,14883.24
SWEST,Pyworthy 33 kV,35PL3_ZWJ178,MORW3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,35PL3_ZXA1,35PL3_ZXA1M,33,0.0117,0.023,0,0.0213,0.1089,398,355,0.007,1.17,2.3,0,2.13,10.89
SWEST,Pyworthy 33 kV,35PL3_ZXA1M,EAST3T,33,10.6425,20.8128,0.0228,19.28,98.76,398,355,6.347,1064.25,2081.28,2.28,1928,9876
SWEST,Pyworthy 33 kV,35PL3_ZXA1M,ABSD3_355L2,33,0.0113,0.0229,0,0.0209,0.1088,408,364,0.007,1.13,2.29,0,2.09,10.88
SWEST,Pyworthy 33 kV,35PL3_ZXA1MA,ABSD3_352L2,33,0.0081,0.0163,0,0.0149,0.0777,408,364,0.005,0.81,1.63,0,1.49,7.77
SWEST,Pyworthy 33 kV,35PL3_ZYA168,SHEB3T,33,18.6296,36.7463,0.0399,33.836,173.596,398,355,11.174,1862.96,3674.63,3.99,3383.6,17359.6
SWEST,Pyworthy 33 kV,35PL3_ZYB23,DERR3_3L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,35PL3_ZYE1,DERR3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZA2,PENH3_#3L5,33,0.096,0.1309,0.0146,0.7397,0.078,462,410,0.124,9.6,13.09,1.46,73.97,7.8
SWEST,Hayle 33 kV,41PL3_ZAH31,HAYL3_5L5,33,5.7188,10.121,0.249,16.4814,40.886,398,355,4.339,571.88,1012.1,24.9,1648.14,4088.6
SWEST,Hayle 33 kV,41PL3_ZAH31,ABSD3_411475,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZAH49,ABSD3_411475,33,3.7828,7.3978,0.0081,6.8529,35.1036,398,355,2.256,378.28,739.78,0.81,685.29,3510.36
SWEST,Hayle 33 kV,41PL3_ZAH49A,41PL3_ZAH49,33,0.2465,0.482,0.0005,0.4465,2.2873,398,355,0.147,24.65,48.2,0.05,44.65,228.73
SWEST,Hayle 33 kV,41PL3_ZAH49A,ABSD3_411471,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZAH60,MARA3_2L3,33,0.0503,0.0984,0.0001,0.0911,0.4668,398,355,0.03,5.03,9.84,0.01,9.11,46.68
SWEST,Hayle 33 kV,41PL3_ZAH60,ABSD3_411554,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZAV36,PENH3_#5L5,33,0.0165,0.038,0.0035,0.2512,0.0202,600,600,0.036,1.65,3.8,0.35,25.12,2.02
SWEST,Hayle 33 kV,41PL3_ZAV36,41PL3_ZAV37,33,0.0043,0.0125,0,0.0098,0.0616,533,475,0.004,0.43,1.25,0,0.98,6.16
SWEST,Hayle 33 kV,41PL3_ZAV37,ABSD3_416003,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZAX112,PENH3_#2L5,33,0.0546,0.1203,0.0084,0.6275,0.1882,398,355,0.095,5.46,12.03,0.84,62.75,18.82
SWEST,Hayle 33 kV,41PL3_ZAX112,ABSD3_416003,33,0.053,0.0945,0.003,0.3819,0.2585,533,475,0.055,5.3,9.45,0.3,38.19,25.85
SWEST,Hayle 33 kV,41PL3_ZB49,MOUS3T,33,0.194,0.3561,0.0004,0.3518,1.7807,441,393,0.116,19.4,35.61,0.04,35.18,178.07
SWEST,Hayle 33 kV,41PL3_ZB52,STBU3_2L3,33,6.1369,11.2661,0.014,11.1313,56.3374,441,393,3.67,613.69,1126.61,1.4,1113.13,5633.74
SWEST,Fraddon 33 kV,41PL3_ZBD1,ABSD3_411900,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,41PL3_ZBD10,ABSD3_412239,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,41PL3_ZBF53,STMA3T,33,0.6577,1.896,0.0023,1.4851,9.3628,649,606,0.608,65.77,189.6,0.23,148.51,936.28
SWEST,Fraddon 33 kV,41PL3_ZBF53,ABSD3_411899,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,41PL3_ZBF59,STMA3T,33,0.1525,0.4397,0.0005,0.3444,2.1713,649,606,0.141,15.25,43.97,0.05,34.44,217.13
SWEST,Fraddon 33 kV,41PL3_ZBF59,ABSD3_411876,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,41PL3_ZBG1,ABSD3_412353,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,41PL3_ZBS32,FBUR3T,33,1.5453,2.2435,0.0022,2.4312,10.1057,318,284,0.651,154.53,224.35,0.22,243.12,1010.57
SWEST,Truro 33 kV,41PL3_ZBS32,ABSD3_410366,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,41PL3_ZBS46,ABSD3_410971,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,41PL3_ZBX84,CARL3T,33,0.0268,0.0525,0.0001,0.0486,0.249,398,355,0.016,2.68,5.25,0.01,4.86,24.9
SWEST,Truro 33 kV,41PL3_ZBX84,ABSD3_410205,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,41PL3_ZBX86,CARL3T,33,0.2683,0.5247,0.0006,0.486,2.4896,398,355,0.16,26.83,52.47,0.06,48.6,248.96
SWEST,Truro 33 kV,41PL3_ZBX86,ABSD3_414524,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,41PL3_ZBY2,CAMT3_1L3,33,10.5,27.0356,0.0313,22.0267,131.0555,479,427,8.47,1050,2703.56,3.13,2202.67,13105.55
SWEST,Rame 33 kV,41PL3_ZC1M,ABSD3_411624,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,41PL3_ZCE92,ABSD3_412353,33,0.0151,0.0295,0,0.0273,0.14,398,355,0.009,1.51,2.95,0,2.73,14
SWEST,Fraddon 33 kV,41PL3_ZCE92,ABSD3_411813,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,41PL3_ZD109,41PL3_ZD110,33,0.1075,0.1459,0.0001,0.166,0.674,308,274,0.043,10.75,14.59,0.01,16.6,67.4
SWEST,Rame 33 kV,41PL3_ZD109,ABSD3_410995,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,Rame 33 kV,41PL3_ZD109,ABSD3_410997,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZD110,ABSD3_410996,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,41PL3_ZD54,HGRT3T,33,1.4878,2.0644,0.002,2.6685,6.5396,308,274,0.595,148.78,206.44,0.2,266.85,653.96
SWEST,Hayle 33 kV,41PL3_ZD54,ABSD3_411470,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,41PL3_ZF2,HOPE3T,33,5.7012,14.8673,0.0167,14.8273,92.8586,440,427,4.599,570.12,1486.73,1.67,1482.73,9285.86
SWEST,Camborne 33 kV,41PL3_ZF2,ABSD3_411510,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,41PL3_ZG112,STDA3T,33,1.2777,2.4987,0.0027,2.3147,11.8568,398,355,0.762,127.77,249.87,0.27,231.47,1185.68
SWEST,Camborne 33 kV,41PL3_ZG112,ABSD3_410605,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,41PL3_ZG75A,ABSD3_410390,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,41PL3_ZG95,STDA3T,33,1.6986,3.3218,0.0036,3.0771,15.7624,398,355,1.013,169.86,332.18,0.36,307.71,1576.24
SWEST,Camborne 33 kV,41PL3_ZG95,ABSD3_410015,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,43PL3_ZAR56,ABSD3_432243,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,43PL3_ZBC73,ABSD3_433184,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,43PL3_ZBC76,43PL3_ZBC73,33,0.7177,1.4035,0.0015,1.3001,6.6597,398,355,0.428,71.77,140.35,0.15,130.01,665.97
SWEST,St Tudy 33 kV,43PL3_ZBC76,ABSD3_433189,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,43PL3_ZBE51,WIPE3T,33,1.9669,3.8465,0.0042,3.5632,18.252,398,355,1.173,196.69,384.65,0.42,356.32,1825.2
SWEST,Fraddon 33 kV,43PL3_ZBE52,ABSD3_434140,33,0.1576,0.3082,0.0003,0.2855,1.4626,398,355,0.094,15.76,30.82,0.03,28.55,146.26
SWEST,Fraddon 33 kV,43PL3_ZBE52,ABSD3_430017,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,43PL3_ZBE52A,43PL3_ZBE52,33,0.1441,0.2969,0.0003,0.2652,1.3717,408,364,0.089,14.41,29.69,0.03,26.52,137.17
SWEST,St Austell 33 kV,43PL3_ZCB3,ABSD3_430033,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,43PL3_ZEK36,SAUS3_24L5,33,4.3325,12.741,0.0215,10.2049,60.7122,649,606,4.046,433.25,1274.1,2.15,1020.49,6071.22
SWEST,St Austell 33 kV,43PL3_ZEK36,ABSD3_413242,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,43PL3_ZEK38,43PL3_ZAR56,33,0.0162,0.0327,0,0.0298,0.1555,408,364,0.01,1.62,3.27,0,2.98,15.55
SWEST,St Austell 33 kV,43PL3_ZEK38,ABSD3_413242,33,0.1514,0.4461,0.0005,0.342,2.1369,649,606,0.14,15.14,44.61,0.05,34.2,213.69
SWEST,St Tudy 33 kV,43PL3_ZR108,LANE3T,33,1.8003,2.4436,0.0025,2.7802,11.2859,308,274,0.72,180.03,244.36,0.25,278.02,1128.59
SWEST,St Tudy 33 kV,43PL3_ZR134,ABSD3_434392,33,7.6214,10.3447,0.0105,11.7694,47.7771,308,274,3.048,762.14,1034.47,1.05,1176.94,4777.71
SWEST,St Tudy 33 kV,43PL3_ZR92,LAUN3_2L5,33,25.2313,34.1654,0.0887,41.179,155.5292,308,274,10.425,2523.13,3416.54,8.87,4117.9,15552.92
SWEST,Barnstaple 33 kV,AARO3_MAIN1,AARO3T,33,1.0167,1.9359,0.0023,1.8468,9.3029,435,388,0.61,101.67,193.59,0.23,184.68,930.29
SWEST,Barnstaple 33 kV,AARO3_MAIN1,AARO3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,AARO3T,HEDX3_2L3,33,12.8024,17.377,0.0177,19.7701,80.2555,308,274,5.12,1280.24,1737.7,1.77,1977.01,8025.55
SWEST,Barnstaple 33 kV,AARO3T,SMOL3_1L3,33,7.565,10.2615,0.0651,17.0925,43.5595,308,274,3.5,756.5,1026.15,6.51,1709.25,4355.95
SWEST,Pyworthy 33 kV,ABSD3_352L2,35PL3_ZWH0A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ABSD3_355L2,35PL3_ZXA1MA,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,ABSD3_410390,LANN3_2L3,33,0.03,0.0407,0,0.0463,0.1881,308,274,0.012,3,4.07,0,4.63,18.81
SWEST,Truro 33 kV,ABSD3_410971,FBUR3T,33,2.2242,3.2292,0.0032,3.4993,14.5454,318,284,0.937,222.42,322.92,0.32,349.93,1454.54
SWEST,Hayle 33 kV,ABSD3_410978,41PL3_ZB49,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ABSD3_410995,MARA3V,33,15.6279,21.344,0.0215,25.2206,89.8003,308,274,6.25,1562.79,2134.4,2.15,2522.06,8980.03
SWEST,Hayle 33 kV,ABSD3_410996,HELS3_2L5,33,12.6959,17.0131,0.1185,22.6812,75.7418,308,274,5.584,1269.59,1701.31,11.85,2268.12,7574.18
SWEST,Hayle 33 kV,ABSD3_411470,MARA3V,33,0.025,0.0339,0,0.0386,0.1567,308,274,0.01,2.5,3.39,0,3.86,15.67
SWEST,Hayle 33 kV,ABSD3_411510,41PL3_ZBY2,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Hayle 33 kV,ABSD3_411554,41PL3_ZAH49,33,2.2519,4.4039,0.0048,4.0796,20.8972,398,355,1.343,225.19,440.39,0.48,407.96,2089.72
SWEST,Fraddon 33 kV,ABSD3_411900,STMA3T,33,0.0497,0.0362,0,0.0633,0.157,203,180,0.01,4.97,3.62,0,6.33,15.7
SWEST,Fraddon 33 kV,ABSD3_412239,41PL3_ZBD1,33,3.9842,2.9068,0.0026,5.0757,12.5927,203,180,0.802,398.42,290.68,0.26,507.57,1259.27
SWEST,Hayle 33 kV,ABSD3_414108,41PL3_ZA2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ABSD3_414685,41PL3_ZB52,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ABSD3_414686,MOUS3T,33,0.3421,0.6689,0.0007,0.6197,3.1743,441,393,0.204,34.21,66.89,0.07,61.97,317.43
SWEST,Hayle 33 kV,ABSD3_414686,41PL3_ZAW4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ABSD3_414831,HYLL3J_ZF1,33,0.0372,0.0958,0.0001,0.078,0.4642,479,427,0.03,3.72,9.58,0.01,7.8,46.42
SWEST,Hayle 33 kV,ABSD3_414831,41PL3_ZF2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ABSD3_414833,41PL3_ZBY2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ABSD3_417323,VTNG3_#1M0,33,0.2473,0.3053,0.0138,1.0286,0.7131,398,355,0.194,24.73,30.53,1.38,102.86,71.31
SWEST,Fraddon 33 kV,ABSD3_430225,BEDO3_1M0,33,1.2696,1.7355,0.0939,11.0903,1.9319,408,364,1.33,126.96,173.55,9.39,1109.03,193.19
SWEST,Fraddon 33 kV,ABSD3_430225,43PL3_ZBE52A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,ABSD3_433925,DAVI3_2L3,33,16.288,22.1081,0.0225,25.1528,102.1063,308,274,6.514,1628.8,2210.81,2.25,2515.28,10210.63
SWEST,St Tudy 33 kV,ABSD3_433925,43PL3_ZR134,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,ABSD3_433952,43PL3_ZR92,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ABSD3_434140,43PL3_ZBE51,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,ABSD3_434392,43PL3_ZR108,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_#180,ALVE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_105,EYEL1_403,132,0.4086,1.7423,0.3993,1.4175,4.9785,791,730,7.742,40.86,174.23,39.93,141.75,497.85
SWEST,Alverdiscott 132 kV,ALVE1_105,ALVE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_205,GALS1_303,132,1.3289,3.4432,3.0889,3.2588,9.4234,599,559,16.082,132.89,344.32,308.89,325.88,942.34
SWEST,Alverdiscott 132 kV,ALVE1_205,ALVE1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_305,NOMO1_503,132,3.3703,8.6408,4.1868,8.2286,24.0421,599,559,38.581,337.03,864.08,418.68,822.86,2404.21
SWEST,Alverdiscott 132 kV,ALVE1_405,EYEL1_203,132,0.4089,1.7434,0.3996,1.4184,4.9817,791,730,7.747,40.89,174.34,39.96,141.84,498.17
SWEST,Alverdiscott 132 kV,ALVE1_505,CDHR1T,132,1.3824,3.846,0.9053,2.8408,15.3763,530,472,17.39,138.24,384.6,90.53,284.08,1537.63
SWEST,Alverdiscott 132 kV,ALVE1_505,ALVE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_605,EYEL1T,132,0.4833,1.3429,0.3381,0.9917,5.5285,530,472,6.08,48.33,134.29,33.81,99.17,552.85
SWEST,Alverdiscott 132 kV,ALVE1_605,ALVE1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_MAIN1,ALVE1_#150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_MAIN1,ALVE1_305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_MAIN2,ALVE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_MAIN2,ALVE1_#280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,ALVE1_MAIN2,ALVE1_405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ASHW3_MAIN1,ROAD3_1L5,33,13.8494,27.826,0.0299,25.2944,130.216,398,355,8.41,1384.94,2782.6,2.99,2529.44,13021.6
SWEST,Pyworthy 33 kV,ASHW3_MAIN1,ASWR3T,33,3.4106,6.6698,0.0073,6.1786,31.6492,398,355,2.034,341.06,666.98,0.73,617.86,3164.92
SWEST,Pyworthy 33 kV,ASHW3_MAIN1,ASHW3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ASHW5,ASHW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ASHW5G,ASHW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,ASWR3_#1M0,ASWR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ASWR3T,ASWR3_#1M0,33,0.4429,0.4751,0.0299,2.0745,0.6727,375,335,0.367,44.29,47.51,2.99,207.45,67.27
SWEST,East Yelland 33 kV,BARQ3_#1L5,BRAF3R,33,25.0894,33.6449,0.2709,44.6585,149.786,308,274,11.192,2508.94,3364.49,27.09,4465.85,14978.6
SWEST,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ3_MAIN2,BARQ3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ3_MAIN2,BARQ3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ5,BARQ5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ5,BARQ5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BARQ5G,BARQ5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Alverdiscott 132 kV,BAST1_MAIN1,EYEL1T,132,0.5114,1.3105,0.2782,0.9444,3.4522,486,390,5.644,51.14,131.05,27.82,94.44,345.22
SWEST,Alverdiscott 132 kV,BAST1_MAIN1,BAST1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,BAST1_MAIN2,EYEL1_303,132,0.8953,2.2886,0.4883,1.6542,6.0507,599,559,9.882,89.53,228.86,48.83,165.42,605.07
SWEST,Alverdiscott 132 kV,BAST1_MAIN2,BAST1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,BAST1_MAIN2,BAST1_290,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_10L5,BARQ3_#1L5,33,2.0677,3.0692,0.1162,8.9232,11.3972,398,355,1.747,206.77,306.92,11.62,892.32,1139.72
SWEST,Barnstaple 33 kV,BAST3_10L5,BAST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_1L5,ROCP3_MAIN1,33,0.0733,0.0776,0.0119,0.3867,0.0472,440,424,0.079,7.33,7.76,1.19,38.67,4.72
SWEST,Barnstaple 33 kV,BAST3_1L5,BAST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_1T0,BAST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_2L5,BAST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_2T0,BAST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_5L5,KNOK3T,33,20.5529,37.5359,0.1106,42.2127,183.9547,398,355,12.688,2055.29,3753.59,11.06,4221.27,18395.47
SWEST,Barnstaple 33 kV,BAST3_5L5,BAST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_6L5,ROUN3_1L3,33,3.1781,6.0888,0.0534,10.2852,28.2759,320,320,2.236,317.81,608.88,5.34,1028.52,2827.59
SWEST,Barnstaple 33 kV,BAST3_6L5,BAST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_7L5,HEDX3_1L3,33,23.9584,32.5116,0.1062,44.1262,144.9586,308,274,10.189,2395.84,3251.16,10.62,4412.62,14495.86
SWEST,Barnstaple 33 kV,BAST3_7L5,BAST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_8L5,ZBH13,33,6.1601,11.5735,0.0564,14.1643,53.3927,435,388,3.952,616.01,1157.35,5.64,1416.43,5339.27
SWEST,Barnstaple 33 kV,BAST3_8L5,BAST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_9L5,ROUN3_2L3,33,4.2141,6.798,0.1058,14.6899,27.0489,320,289,2.813,421.41,679.8,10.58,1468.99,2704.89
SWEST,Barnstaple 33 kV,BAST3_MAIN2,BAST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BAST3_MAIN2,BAST3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BATS3_#1M0,BATS3R,33,14.2063,13.5126,1.0746,71.5216,7.5789,505,442,12.142,1420.63,1351.26,107.46,7152.16,757.89
SWEST,Barnstaple 33 kV,BATS3_MAIN1,BATS3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BDWN3_#1M0,BDWN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BDWN3T,BDWN3_#1M0,33,2.5799,2.4539,0.1951,12.9884,1.3763,505,442,2.205,257.99,245.39,19.51,1298.84,137.63
SWEST,St Austell 33 kV,BDWN3T,LUXU3T,33,4.0084,8.2602,0.0087,7.378,38.1609,408,364,2.476,400.84,826.02,0.87,737.8,3816.09
SWEST,Barnstaple 33 kV,BEAF3_MAIN1,BEAF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BEAF3T,BEAF3_#1L5,33,0.1495,0.1713,0.0067,0.5389,0.454,318,284,0.101,14.95,17.13,0.67,53.89,45.4
SWEST,Fraddon 33 kV,BEDO3_MAIN1,BEDO3_1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK3_1L5,PENR3_2L3,33,2.8981,3.7675,0.2345,27.2419,2.1736,613,543,3.156,289.81,376.75,23.45,2724.19,217.36
SWEST,Rame 33 kV,BICK3_2L3,NANC3T,33,10.3128,21.1964,0.0344,37.2471,95.5674,408,364,6.409,1031.28,2119.64,3.44,3724.71,9556.74
SWEST,Rame 33 kV,BICK3_3L3,FALD3_2L3,33,3.9333,3.7188,0.4808,20.0242,4.3267,425,378,3.894,393.33,371.88,48.08,2002.42,432.67
SWEST,Rame 33 kV,BICK3_MAIN1,BICK3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK3_MAIN1,BICK3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK3_MAIN1,BICK3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK3_MAIN2,BICK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK3_MAIN2,BICK3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK3_MAIN2,BICK3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK5,BICK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK5,BICK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,BICK5G,BICK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,BIDE3_#1H0,BIDE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_#2H0,BIDE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_1L5,CLEA3T,33,8.7884,12.0978,0.0127,13.5732,55.152,322,289,3.516,878.84,1209.78,1.27,1357.32,5515.2
SWEST,East Yelland 33 kV,BIDE3_1L5,BIDE3_MAIN1,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_1S&,BIDE3_MAIN1,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_1S&,BIDE3_MAIN2,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_3L5,PARL3_1L3,33,1.8721,2.1648,0.2967,11.2756,2.402,440,423,2.292,187.21,216.48,29.67,1127.56,240.2
SWEST,East Yelland 33 kV,BIDE3_3L5,BIDE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_4L5,WALL3T,33,19.4204,37.9792,0.0415,35.1821,180.2171,398,355,11.582,1942.04,3797.92,4.15,3518.21,18021.71
SWEST,East Yelland 33 kV,BIDE3_4L5,BIDE3_MAIN2,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_5L5,BIDE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE3_MAIN2,BIDE3_2L5,33,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE5,BIDE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE5,BIDE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BIDE5G,BIDE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,BLAC3_1H4,BLAC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3_1L3,BLAC3T,33,0.3119,0.6099,0.0007,0.565,2.8942,398,355,0.186,31.19,60.99,0.07,56.5,289.42
SWEST,St Austell 33 kV,BLAC3_1L3,BLAC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3_2H4,BLAC3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3_2L5,MANR3T,33,1.9983,3.5246,0.045,5.8809,14.5032,398,355,1.388,199.83,352.46,4.5,588.09,1450.32
SWEST,St Austell 33 kV,BLAC3_3L3,GARL3T,33,7.7953,15.2448,0.0167,14.122,72.3389,398,355,4.649,779.53,1524.48,1.67,1412.2,7233.89
SWEST,St Austell 33 kV,BLAC3_3L3,BLAC3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3_MAIN2,BLAC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3_MAIN2,BLAC3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3_MAIN2,BLAC3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC3T,SAUS3_16L5,33,4.9901,9.7588,0.0107,9.04,46.3069,398,355,2.976,499.01,975.88,1.07,904,4630.69
SWEST,St Austell 33 kV,BLAC3T,43PL3_ZCB3,33,0.3367,0.6798,0.0007,0.6198,3.234,408,364,0.208,33.67,67.98,0.07,61.98,323.4
SWEST,St Austell 33 kV,BLAC5,BLAC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC5,BLAC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BLAC5G,BLAC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Tudy 33 kV,BLPP3_#1M0,BLPP3T,33,0.3395,0.375,0.0222,1.559,0.603,408,364,0.279,33.95,37.5,2.22,155.9,60.3
SWEST,St Tudy 33 kV,BLPP3_#1M0,BLPP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BLPP3T,STUD3_4L5,33,6.6797,19.6761,0.0226,15.0831,94.2521,440,440,6.175,667.97,1967.61,2.26,1508.31,9425.21
SWEST,St Tudy 33 kV,BODM3_1L5,BODM3_BANK1,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Tudy 33 kV,BODM3_2L5,OUTL3T,33,1.2346,3.2545,0.0742,4.1506,14.0852,533,475,1.36,123.46,325.45,7.42,415.06,1408.52
SWEST,St Tudy 33 kV,BODM3_BANK1,CALY3_1L3,33,3.8833,3.6936,0.2937,19.5503,2.0717,571,509,3.319,388.33,369.36,29.37,1955.03,207.17
SWEST,St Tudy 33 kV,BODM3_BANK1,BODM3_1L3A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM3_MAIN1,BODM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM3_MAIN1,BODM3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM3_MAIN1,BODM3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM3_MAIN2,BODM3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM3_MAIN2,BODM3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM5,BODM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM5,BODM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BODM5G,BODM5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Barnstaple 33 kV,BRAF3_MAIN1,BRAF3T,33,0.2275,0.3088,0.0003,0.3514,1.4264,308,274,0.091,22.75,30.88,0.03,35.14,142.64
SWEST,Barnstaple 33 kV,BRAF3_MAIN1,BRAF3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BRAF3T,BRAT3T,33,3.4781,4.7376,0.0047,5.3711,21.7719,308,274,1.391,347.81,473.76,0.47,537.11,2177.19
SWEST,Barnstaple 33 kV,BRAF5,BRAF5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BRAF5G,BRAF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,BRAT3_#1L5,BRAT3T,33,0.1519,0.177,0.0064,0.5265,0.4984,318,284,0.1,15.19,17.7,0.64,52.65,49.84
SWEST,Barnstaple 33 kV,BRAT3_MAIN1,BRAT3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,BRAT3T,CAPE3T,33,2.2629,3.0823,0.0031,3.4945,14.1651,308,274,0.905,226.29,308.23,0.31,349.45,1416.51
SWEST,East Yelland 33 kV,BRAU3_1L3,HEAN3_4L3,33,4.7647,9.2977,0.0102,8.631,44.1879,398,355,2.841,476.47,929.77,1.02,863.1,4418.79
SWEST,East Yelland 33 kV,BRAU3_2H3,BRAU3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_2L5,GEOR3_1L3T,33,4.5541,8.9062,0.0097,8.2503,42.2612,398,355,2.716,455.41,890.62,0.97,825.03,4226.12
SWEST,East Yelland 33 kV,BRAU3_3L5,WSTH3_#1M0,33,4.769,4.5361,0.3607,24.0094,2.5442,571,509,4.076,476.9,453.61,36.07,2400.94,254.42
SWEST,East Yelland 33 kV,BRAU3_3L5,BRAU3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_4L3,BRAU3_ZAE32,33,4.1244,8.0104,0.0268,9.0987,36.93,398,355,2.591,412.44,801.04,2.68,909.87,3693
SWEST,East Yelland 33 kV,BRAU3_MAIN1,BRAU3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_MAIN1,BRAU3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_MAIN2,BRAU3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_MAIN2,BRAU3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_MAIN2,BRAU3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU3_ZAE32,BRAU3_1L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU5,BRAU5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU5,BRAU5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,BRAU5G,BRAU5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Tudy 33 kV,BREO3_1L3,43PL3_ZBC73,33,7.4892,10.873,0.0107,11.7827,48.9763,318,284,3.155,748.92,1087.3,1.07,1178.27,4897.63
SWEST,St Tudy 33 kV,BREO3_1L3,BREO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,BREO3_MAIN1,BREO3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,BRPV3_#1L5,BRPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_1L5,BUGL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_2H4,BUGL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_2L5,SAUS3_5L5,33,4.1282,10.2953,0.4313,30.384,31.548,649,606,5.972,412.82,1029.53,43.13,3038.4,3154.8
SWEST,St Austell 33 kV,BUGL3_3L3,BDWN3T,33,0.4776,0.9841,0.001,0.879,4.5466,408,364,0.295,47.76,98.41,0.1,87.9,454.66
SWEST,St Austell 33 kV,BUGL3_3L3,BUGL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_3S&,BUGL3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN1,BUGL3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN2,BUGL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN2,BUGL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN3,BUGL3_3S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN3,BUGL3_3H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN3,BUGL3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL3_MAIN4,BUGL3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,BUGL3T,TREN3_1L5,33,15.8029,22.0126,0.0213,29.0465,64.1866,308,274,6.32,1580.29,2201.26,2.13,2904.65,6418.66
SWEST,Fraddon 33 kV,BUGL3T,WDBN3T,33,2.3744,4.6111,0.0156,5.2548,21.2472,398,355,1.493,237.44,461.11,1.56,525.48,2124.72
SWEST,St Austell 33 kV,BUGL5D,BUGL5J,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,St Austell 33 kV,BUGL5J,BUGL5K,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,St Austell 33 kV,BUGL5J,BUGL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL5J,BUGL5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL5J,BUGL5_1K0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,BUGL5JG,BUGL5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,BUGL5K,BUGL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,BURT3_#1M0,BURT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,BURT3T,BURT3_#1M0,33,0.4817,0.4879,0.032,2.2198,0.6134,318,284,0.386,48.17,48.79,3.2,221.98,61.34
SWEST,St Tudy 33 kV,CALY3_1H4,CALY3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY3_2L3,CALY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY3_MAIN1,CALY3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY3_MAIN2,CALY3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY3_MAIN2,CALY3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY5,CALY5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY5,CALY5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,CALY5G,CALY5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Camborne 33 kV,CAMH3_1H4,CAMH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMH3_1L3,CAMH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMH3_2H4,CAMH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMH3_2L3,CAMT3_2L3,33,4.2641,9.0025,0.1502,14.7932,37.6496,466,413,3.745,426.41,900.25,15.02,1479.32,3764.96
SWEST,Camborne 33 kV,CAMH3_2L3,CAMH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMH3_MAIN1,CAMH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMH5,CAMH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMH5,CAMH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMT3_2H4,CAMT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMT3_MAIN1,CAMT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMT3_MAIN1,CAMT3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMT3_MAIN2,CAMT3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMT5,CAMT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAMT5G,CAMT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Alverdiscott 132 kV,CANW1_110,CANW1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,CANW1_503,CANW1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,CANW1_MAIN1,CANW1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,CAOR1_103,HAYL1_103,132,1.083,2.847,2.5121,2.7704,7.3268,492,439,13.122,108.3,284.7,251.21,277.04,732.68
SWEST,Indian Queens 132 kV,CAOR1_103,CAOR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,CAOR1_113,CAOR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,CAOR1_203,FRAD1D,132,2.7584,7.154,1.4796,7.0895,18.6002,492,439,30.457,275.84,715.4,147.96,708.95,1860.02
SWEST,Indian Queens 132 kV,CAOR1_MAIN2,CAOR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,CAOR1_MAIN2,CAOR1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,CAOR1_MAIN2,CAOR1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_#1H0,CARN3_T1,33,0.1099,0.138,0.0178,0.6278,0.0843,465,415,0.133,10.99,13.8,1.78,62.78,8.43
SWEST,Camborne 33 kV,CAOR3_#1H0,CAOR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_#2H0,CARN3_T2,33,0.1066,0.1339,0.0173,0.6089,0.0817,465,415,0.129,10.66,13.39,1.73,60.89,8.17
SWEST,Camborne 33 kV,CAOR3_#2H0,CAOR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_1L5,CAMH3_1L3,33,2.7648,4.4614,0.2008,13.6277,10.2801,440,413,2.633,276.48,446.14,20.08,1362.77,1028.01
SWEST,Camborne 33 kV,CAOR3_1L5,CAOR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_1T0,CAOR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_2L5,CAOR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_2T0,CAOR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_3L5,CAOR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_4L5,CAOR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_5L5,CAOR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_6L5,REDR3_1L5,33,5.7229,12.6003,0.1198,15.5725,56.5124,398,355,4.555,572.29,1260.03,11.98,1557.25,5651.24
SWEST,Camborne 33 kV,CAOR3_6L5,CAOR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CAOR3_MAIN1,CAOR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,CAPE3_#1M0,CAPE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,CAPE3T,LYNT3_2L3,33,28.4724,39.7037,0.0388,44.1361,179.0278,308,274,11.51,2847.24,3970.37,3.88,4413.61,17902.78
SWEST,Barnstaple 33 kV,CAPE3T,CAPE3_#1M0,33,0.0456,0.0434,0.0035,0.2297,0.0243,571,509,0.039,4.56,4.34,0.35,22.97,2.43
SWEST,Truro 33 kV,CAPV3_#1M0,CAPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,CAPV3T,CAPV3_#1M0,33,0.2082,0.235,0.0099,0.7771,0.586,318,284,0.144,20.82,23.5,0.99,77.71,58.6
SWEST,Truro 33 kV,CAPV3T,ABSD3_410366,33,2.2289,3.2361,0.0032,3.5068,14.5765,318,284,0.939,222.89,323.61,0.32,350.68,1457.65
SWEST,Fraddon 33 kV,CARF3_MAIN1,CARF3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,CARF3T,PROB3_2L5,33,7.4059,14.9102,0.0209,14.0548,70.6308,408,364,4.601,740.59,1491.02,2.09,1405.48,7063.08
SWEST,Fraddon 33 kV,CARF3T,BURT3T,33,5.9528,12.017,0.0132,10.9567,57.1707,408,364,3.677,595.28,1201.7,1.32,1095.67,5717.07
SWEST,Fraddon 33 kV,CARF3T,CARF3_#1M0,33,2.1525,2.0958,0.1595,10.6921,1.5595,375,335,1.829,215.25,209.58,15.95,1069.21,155.95
SWEST,Fraddon 33 kV,CARL3_#1M0,CARL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,CARL3_1L3,CARL3T,33,0.0084,0.0164,0,0.0152,0.0778,484,452,0.005,0.84,1.64,0,1.52,7.78
SWEST,Fraddon 33 kV,CARL3_1L3,CARL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CARN5,CARN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CARN5,CARN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CARN5G,CARN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Alverdiscott 132 kV,CDHR1T,NTAW1_MAIN1,132,1.0397,2.8848,1.8154,2.2562,11.2822,530,472,13.731,103.97,288.48,181.54,225.62,1128.22
SWEST,Pyworthy 33 kV,CHAS3_1L9,35PL3_ZYA181,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CHAS3_2L9,35PL3_ZYA168,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CHAS3_3L9,HOLS3_2L3,33,1.3243,2.7289,0.0029,2.4375,12.6073,408,364,0.818,132.43,272.89,0.29,243.75,1260.73
SWEST,Pyworthy 33 kV,CHAS3_3L9,35PL3_ZYD1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CHAS3T,35PL3_ZYA181,33,2.5185,4.9253,0.0054,4.5626,23.3713,398,355,1.502,251.85,492.53,0.54,456.26,2337.13
SWEST,Pyworthy 33 kV,CHAS3T,CHAS3_2L9,33,0.1492,0.2918,0.0003,0.2704,1.3848,398,355,0.089,14.92,29.18,0.03,27.04,138.48
SWEST,Pyworthy 33 kV,CHAS3T,35PL3_ZYD1,33,0.1559,0.305,0.0003,0.2825,1.4471,398,355,0.093,15.59,30.5,0.03,28.25,144.71
SWEST,Camborne 33 kV,CHPV3_MAIN1,CHPV3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CHPV3T,CHPV3_#1L5,33,0.0468,0.0445,0.0035,0.2356,0.025,571,509,0.04,4.68,4.45,0.35,23.56,2.5
SWEST,Camborne 33 kV,CHPV3T,CAOR3_2L5,33,8.4632,21.7912,0.0252,17.754,105.6335,440,427,6.827,846.32,2179.12,2.52,1775.4,10563.35
SWEST,East Yelland 33 kV,CLEA3_MAIN1,CLEA3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,CLEA3T,CLEA3_#1L5,33,2.5411,2.4506,0.1869,12.5467,1.7874,318,284,2.141,254.11,245.06,18.69,1254.67,178.74
SWEST,East Yelland 33 kV,CLEA3T,WEEK3T,33,11.4079,15.7037,0.0165,17.619,71.5909,322,289,4.564,1140.79,1570.37,1.65,1761.9,7159.09
SWEST,St Austell 33 kV,CLOG3_MAIN1,CLOG3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,CLOG3T,SAUS3_7L5,33,10.2517,19.6572,0.0856,23.4858,89.5524,398,355,6.51,1025.17,1965.72,8.56,2348.58,8955.24
SWEST,St Austell 33 kV,CLOG3T,CLOG3_#1M0,33,1.7854,1.6983,0.1351,8.9888,0.9525,571,509,1.526,178.54,169.83,13.51,898.88,95.25
SWEST,Pyworthy 33 kV,CLOV3_1L3,WALL3T,33,7.1975,12.837,0.106,17.0134,56.0052,398,355,4.611,719.75,1283.7,10.6,1701.34,5600.52
SWEST,Pyworthy 33 kV,CLOV3_1L3,CLOV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV3_2L3,FORE3T,33,17.0011,31.2106,0.0388,30.8371,156.0716,441,393,10.167,1700.11,3121.06,3.88,3083.71,15607.16
SWEST,Pyworthy 33 kV,CLOV3_MAIN1,CLOV3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV3_MAIN2,CLOV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV3_MAIN2,CLOV3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV3_MAIN2,CLOV3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV5,CLOV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV5,CLOV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,CLOV5G,CLOV5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Tudy 33 kV,COLD3_1L3,43PL3_ZR134,33,0.5697,0.8108,0.0008,0.8963,3.7582,210,210,0.24,56.97,81.08,0.08,89.63,375.82
SWEST,St Tudy 33 kV,COLD3_1L3,COLD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,COLD3_MAIN1,COLD3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,CONS3_1L3,SKEV3_2L5,33,16.3327,31.5942,0.0908,42.8859,150.2569,398,355,9.998,1633.27,3159.42,9.08,4288.59,15025.69
SWEST,Rame 33 kV,CONS3_1L3,CONS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,CONS3_2H4,CONS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,CONS3_2L3,CONS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,CONS3_MAIN1,CONS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,CONS5,CONS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,CONS5G,CONS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,CRPV3_#1M0,CRPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,CWBP3T,CAOR3_4L5,33,11.1684,21.3692,0.1128,23.1421,98.2685,398,355,7.02,1116.84,2136.92,11.28,2314.21,9826.85
SWEST,St Tudy 33 kV,DACR3_1H4,DACR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DACR3_1L3,DACR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DACR3_2H4,DACR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DACR3_MAIN2,DACR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DACR3_MAIN2,DACR3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DACR5,DACR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DACR5,DACR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,DARM3_#1M0,DARM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,DARM3T,DARM3_#1M0,33,0.6333,0.8174,0.0147,1.6757,3.0601,318,284,0.349,63.33,81.74,1.47,167.57,306.01
SWEST,Barnstaple 33 kV,DARM3T,TORR3_2L5,33,3.2669,6.383,0.0243,6.2264,29.8589,398,355,2.022,326.69,638.3,2.43,622.64,2985.89
SWEST,Barnstaple 33 kV,DARM3T,KNOK3T,33,2.7061,4.7911,0.0062,4.8822,24.4284,435,388,1.599,270.61,479.11,0.62,488.22,2442.84
SWEST,St Tudy 33 kV,DAVI3_#2L5,DAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_1H4,DAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_1L5,DACR3_2L3,33,7.6864,11.158,0.0397,14.981,49.9918,308,274,3.563,768.64,1115.8,3.97,1498.1,4999.18
SWEST,St Tudy 33 kV,DAVI3_1L5,DAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_2L3,DAVI3_REG2B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_2R2,DAVI3_REG2B,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Tudy 33 kV,DAVI3_2R2,DAVI3_REG2A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_3L5,STUD3_3L5,33,28.2081,57.9979,0.0772,52.5962,267.2089,408,364,17.499,2820.81,5799.79,7.72,5259.62,26720.89
SWEST,St Tudy 33 kV,DAVI3_3L5,DAVI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_REG2A,DAVI3_#2L5,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Tudy 33 kV,DAVI3_REG2A,DAVI3_2R4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI3_REG2B,DAVI3_2R3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI5,DAVI5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DAVI5G,DAVI5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Tudy 33 kV,DELA3_1L3,DACR3_1L3,33,17.9412,25.1762,0.056,31.064,114.6425,308,274,7.715,1794.12,2517.62,5.6,3106.4,11464.25
SWEST,St Tudy 33 kV,DELA3_1L3,DELA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA3_2L3,STUD3_1L5,33,17.4552,35.9697,0.038,32.1282,166.1754,408,364,10.782,1745.52,3596.97,3.8,3212.82,16617.54
SWEST,St Tudy 33 kV,DELA3_MAIN1,DELA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA3_MAIN1,DELA3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA3_MAIN2,DELA3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA3_MAIN2,DELA3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
