Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,St Tudy 33 kV,DELA3_MAIN2,DELA3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA3R,DELA3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA5,DELA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA5,DELA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,DELA5G,DELA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Tudy 33 kV,DELW3_#1M0,DELA3_4L3,33,0.1053,0.1002,0.008,0.5301,0.0562,571,509,0.09,10.53,10.02,0.8,53.01,5.62
SWEST,St Tudy 33 kV,DELW3_#1M0,DELW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,DENB3_#1M0,NTAW3_#6L5,33,5.3259,5.0658,0.4029,26.8132,2.8413,505,442,4.552,532.59,506.58,40.29,2681.32,284.13
SWEST,North Tawton 33kV,DENB3_#1M0,DENB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DENZ3_#1M0,STCO3_3L5,33,6.5638,6.2433,0.4965,33.0453,3.5017,571,509,5.61,656.38,624.33,49.65,3304.53,350.17
SWEST,Fraddon 33 kV,DENZ3_#1M0,DENZ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,DERF3_#1M0,DERF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,DERR3_2L9,FOXC3T,33,8.2905,16.8327,0.0179,15.1901,78.3513,398,355,5.07,829.05,1683.27,1.79,1519.01,7835.13
SWEST,Pyworthy 33 kV,DERR3T,HOLS3_1L3,33,1.8076,3.5349,0.0039,3.2746,16.7738,398,355,1.078,180.76,353.49,0.39,327.46,1677.38
SWEST,Pyworthy 33 kV,DERR3T,35PL3_ZYB23,33,1.4001,2.7381,0.003,2.5364,12.9927,398,355,0.835,140.01,273.81,0.3,253.64,1299.27
SWEST,Pyworthy 33 kV,DERR3T,35PL3_ZYE1,33,0.1023,0.2,0.0002,0.1853,0.9492,398,355,0.061,10.23,20,0.02,18.53,94.92
SWEST,Truro 33 kV,DEVO3_1H4,DEVO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,DEVO3_2H4,DEVO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,DEVO3_2L3,DEVO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,DEVO3_MAIN1,DEVO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,DEVO3_MAIN1,DEVO3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,DEVO5,DEVO5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,DEVO5,DEVO5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DREC5,DRSW5,11,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Fraddon 33 kV,DREC5,DREC5D,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Fraddon 33 kV,DREC5,DREC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DREC5,DREC5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DREC5G,DREC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,DRIN3_#1H0,DRIN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_#2H0,DRIN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_#3H0,DRIN3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_1L5,STST3T,33,4.7105,8.6476,0.0107,8.5441,43.2432,400,393,2.817,471.05,864.76,1.07,854.41,4324.32
SWEST,Fraddon 33 kV,DRIN3_1L5,DRIN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_1S&,DRIN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_1S&,DRIN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_2L5,CLOG3T,33,0.0566,0.0911,0.0064,0.6758,0.0514,440,440,0.08,5.66,9.11,0.64,67.58,5.14
SWEST,Fraddon 33 kV,DRIN3_2L5,DRIN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_2S&,DRIN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_2S&,DRIN3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRIN3_3L5,DRIN3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRSW5,DRSW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,DRSW5G,DRSW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,DUNX3_#1M0,DUNX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,DUNX3_#2L5,HATH3_1L5,33,23.6792,47.9534,0.1353,49.2096,216.997,398,355,15.053,2367.92,4795.34,13.53,4920.96,21699.7
SWEST,Pyworthy 33 kV,DUNX3_MAIN1,DUNX3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,DUNX3_MAIN1,DUNX3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,EAST3_MAIN1,EAST3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,EAST3T,EAST3_#1L5,33,0.468,0.4452,0.0354,2.3562,0.2497,571,509,0.4,46.8,44.52,3.54,235.62,24.97
SWEST,Pyworthy 33 kV,EAST3T,ASWR3T,33,4.539,8.8767,0.0097,8.2229,42.1212,398,355,2.707,453.9,887.67,0.97,822.29,4212.12
SWEST,Pyworthy 33 kV,ECUR3_1L3,HNBF3T,33,1.4668,4.3208,0.005,3.3122,20.6973,533,475,1.356,146.68,432.08,0.5,331.22,2069.73
SWEST,Pyworthy 33 kV,ECUR3_MAIN1,ECUR3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ECUR5,ECUR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ECUR5G,ECUR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,ESLA3_#1L5,ESLA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,ESLA3T,ESLA3_#1L5,33,0.0422,0.0549,0.0034,0.3971,0.0317,613,543,0.046,4.22,5.49,0.34,39.71,3.17
SWEST,Alverdiscott 132 kV,EYEL1_103,HUSH1T,132,0.1699,0.4328,0.093,0.314,1.1497,486,390,1.875,16.99,43.28,9.3,31.4,114.97
SWEST,Alverdiscott 132 kV,EYEL1_103,EYEL1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_203,EYEL1_&203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_403,EYEL1_&403,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_&403,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_&203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_#210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_&403,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_&203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_#110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_1L5,FREM3_3L3,33,3.1274,5.678,0.0997,7.5913,23.9916,398,355,2.163,312.74,567.8,9.97,759.13,2399.16
SWEST,East Yelland 33 kV,EYEL3_2L5,BIDE3_2L5,33,16.4291,31.6417,0.0514,31.2958,150.4475,398,355,9.902,1642.91,3164.17,5.14,3129.58,15044.75
SWEST,East Yelland 33 kV,EYEL3_3L5,PARL3_2L3,33,16.2421,29.5792,0.3816,41.9742,135.8049,398,355,11.149,1624.21,2957.92,38.16,4197.42,13580.49
SWEST,East Yelland 33 kV,EYEL3_4L5,LUSC3T,33,13.9028,24.4638,0.207,52.5402,115.6306,308,274,8.391,1390.28,2446.38,20.7,5254.02,11563.06
SWEST,East Yelland 33 kV,EYEL3_6L5,BRAU3_1L3T,33,7.3362,12.9684,0.2109,17.8595,54.6269,398,355,5.235,733.62,1296.84,21.09,1785.95,5462.69
SWEST,East Yelland 33 kV,EYEL3_7L5,NORT3_4L3,33,7.9537,11.705,0.0806,54.4381,46.3615,435,388,6.5,795.37,1170.5,8.06,5443.81,4636.15
SWEST,East Yelland 33 kV,EYEL3_8L5,PEHL3_1L9T,33,6.1076,11.6501,0.0694,12.3936,53.8649,398,355,3.859,610.76,1165.01,6.94,1239.36,5386.49
SWEST,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,EYWF3_#1M0,STRA3_3L5,33,28.1465,39.5861,0.1154,47.7454,179.6134,318,284,12.291,2814.65,3958.61,11.54,4774.54,17961.34
SWEST,Pyworthy 33 kV,EYWF3_MAIN1,EYWF3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD3_1L3,HTRE3T,33,7.3869,10.862,0.4013,24.7696,42.1744,425,378,5.735,738.69,1086.2,40.13,2476.96,4217.44
SWEST,Rame 33 kV,FALD3_MAIN1,FALD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD3_MAIN1,FALD3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD3_MAIN1,FALD3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD3_MAIN2,FALD3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD3_MAIN2,FALD3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD5,FALD5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD5,FALD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,FALD5G,FALD5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Truro 33 kV,FBUB3_#1M0,FBUB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,FBUB3T,PERR3_1L3,33,5.9106,8.5812,0.0085,9.2992,38.6533,318,284,2.49,591.06,858.12,0.85,929.92,3865.33
SWEST,Truro 33 kV,FBUB3T,FBUB3_#1M0,33,0.0246,0.0234,0.0019,0.1237,0.0131,571,509,0.021,2.46,2.34,0.19,12.37,1.31
SWEST,Truro 33 kV,FBUB3T,41PL3_ZBS46,33,0.0522,0.0758,0.0001,0.0822,0.3415,318,284,0.022,5.22,7.58,0.01,8.22,34.15
SWEST,Truro 33 kV,FBUR3_1M0,FBUR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,FBUR3T,FBUR3_1M0,33,2.7743,0.9582,0.0335,7.8909,0.6012,135,135,0.682,277.43,95.82,3.35,789.09,60.12
SWEST,Indian Queens 132 kV,FDNS1T,INDQ1_405,132,0.1089,0.8023,0.1603,0.3466,1.9883,1163,1088,3.332,10.89,80.23,16.03,34.66,198.83
SWEST,Pyworthy 33 kV,FORE3_#1L5,FORE3T,33,0.1673,0.2336,0.0032,0.5507,0.8888,318,284,0.095,16.73,23.36,0.32,55.07,88.88
SWEST,Pyworthy 33 kV,FORE3_#1L5,FORE3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,FORE3_#1M0,FORE3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,FORE3_#2M0,FORE3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,FORE3T,ESLA3T,33,5.6088,10.9688,0.012,10.1609,52.0485,398,355,3.345,560.88,1096.88,1.2,1016.09,5204.85
SWEST,Pyworthy 33 kV,FORG3,FORE3,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,St Austell 33 kV,FOWE3_1L3,LOST3_1L5,33,22.1384,43.0681,0.0803,41.025,203.4713,220,220,13.321,2213.84,4306.81,8.03,4102.5,20347.13
SWEST,St Austell 33 kV,FOWE3_2L3,STBL3_2L5,33,13.6657,26.7688,0.0292,25.1168,124.1102,398,355,8.15,1366.57,2676.88,2.92,2511.68,12411.02
SWEST,St Austell 33 kV,FOWE3_2L3,FOWE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,FOWE3_MAIN1,FOWE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,FOWE3_MAIN1,FOWE3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,FOWE3_MAIN1,FOWE3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,FOWE3_MAIN2,FOWE3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,FOWE5,FOWE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,FOWE5,FOWE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,FOXC3_MAIN1,FOXC3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,FOXC3T,FOXC3_#1L5,33,0.0398,0.0378,0.003,0.2003,0.0212,571,509,0.034,3.98,3.78,0.3,20.03,2.12
SWEST,Pyworthy 33 kV,FOXC3T,DUNX3_#1L5,33,4.6763,9.4846,0.0202,9.0445,43.2891,408,364,2.921,467.63,948.46,2.02,904.45,4328.91
SWEST,Indian Queens 132 kV,FRAD1_&305,FRAD1_305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,FRAD1_503,FRAD1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,FRAD1_MAIN1,FRAD1_#110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,FRAD1_MAIN2,FRAD1_#210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,FRAD1_MAIN3,FRAD1_&305,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Indian Queens 132 kV,FRAD1_MAIN3,FRAD1_#310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,FRAD1_MAIN4,FDNS1T,132,0.0126,0.0741,0.0187,0.0376,0.1983,1032,932,0.342,1.26,7.41,1.87,3.76,19.83
SWEST,Indian Queens 132 kV,FRAD1_MAIN4,TRUR1_203,132,0.5842,3.0931,0.9158,1.7744,8.9518,950,848,15.54,58.42,309.31,91.58,177.44,895.18
SWEST,Indian Queens 132 kV,FRAD1_MAIN4,FRAD1_#410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,FRAD1C,RAME1_303,132,1.7046,7.4448,1.5881,6.0023,14.7947,694,619,31.903,170.46,744.48,158.81,600.23,1479.47
SWEST,Indian Queens 132 kV,FRAD1C,FRAD1_MAIN2,132,0.0007,0.0037,0.0754,0.0024,0.0022,1279,1116,0.053,0.07,0.37,7.54,0.24,0.22
SWEST,Indian Queens 132 kV,FRAD1D,FRAD1_MAIN1,132,0.001,0.0056,0.1153,0.0036,0.0033,1279,1116,0.081,0.1,0.56,11.53,0.36,0.33
SWEST,Fraddon 33 kV,FRAD3_#10L5,ABSD3_411899,33,4.6258,11.1269,0.1886,25.6904,43.7118,600,543,4.984,462.58,1112.69,18.86,2569.04,4371.18
SWEST,Fraddon 33 kV,FRAD3_#13L5,FRAD3_#16L5,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#14L5,FRAD3_#15L5,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#1H0,FRAD3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#3L5,BUGL3T,33,22.8021,32.0302,0.1983,56.2252,87.9225,308,274,10.58,2280.21,3203.02,19.83,5622.52,8792.25
SWEST,Fraddon 33 kV,FRAD3_#3L5,FRAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#3T0,FRAD3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#4L5,DRIN3_3L5,33,9.9872,19.427,0.0412,18.9612,91.2539,398,355,6.067,998.72,1942.7,4.12,1896.12,9125.39
SWEST,Fraddon 33 kV,FRAD3_#4L5,FRAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#5L5,BURT3T,33,2.0251,4.081,0.0093,3.9105,19.2389,408,364,1.278,202.51,408.1,0.93,391.05,1923.89
SWEST,Fraddon 33 kV,FRAD3_#5L5,FRAD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#7L5,FRAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_#9L5,FRAD3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#13L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN3,FRAD3_#15L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#16L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#4T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD3S,ABSD3_411813,33,17.511,33.6973,0.1499,35.0438,155.9074,398,355,10.876,1751.1,3369.73,14.99,3504.38,15590.74
SWEST,Fraddon 33 kV,FRAD3S,FRAD3_#8L5,33,0.0593,0.1487,0.0237,0.8402,0.0731,1114,984,0.16,5.93,14.87,2.37,84.02,7.31
SWEST,Fraddon 33 kV,FRAD5,FRAD5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD5,FRAD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,FRAD5G,FRAD5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,FREM3 _ZAB18,FREM3_1L3,33,0.0302,0.0602,0.0001,0.0547,0.2776,398,355,0.018,3.02,6.02,0.01,5.47,27.76
SWEST,East Yelland 33 kV,FREM3_1H0,FREM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,FREM3_1L3,FREM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,FREM3_2L3,HORS3T,33,3.9706,7.7651,0.0085,7.1932,36.8463,398,355,2.368,397.06,776.51,0.85,719.32,3684.63
SWEST,East Yelland 33 kV,FREM3_2L3,26PL3_ZAB21,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,FREM3_3L3,FREM3 _ZAB18,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,FREM5,FREM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,FREM5G,FREM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Truro 33 kV,FTWO3_MAIN1,FTWO3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,FTWO3T,FTWO3_#1M0,33,6.2531,8.6885,0.0423,11.385,38.5411,318,284,2.828,625.31,868.85,4.23,1138.5,3854.11
SWEST,Alverdiscott 132 kV,FULL1_390,BAST1_290,132,0.3388,0.6776,5.556,0.6028,0.4532,525,421,7.666,33.88,67.76,555.6,60.28,45.32
SWEST,Alverdiscott 132 kV,FULL1_390,FULL1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,FULL1_395,FULL1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,GALS1_MAIN1,GALS1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,GALS1_MAIN1,GALS1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,GALS1_MAIN1,GALS1_503,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,GARL3_#1M0,GARL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,GARL3T,GARL3_#1M0,33,5.314,5.0859,0.397,26.5232,3.238,318,284,4.513,531.4,508.59,39.7,2652.32,323.8
SWEST,Fraddon 33 kV,GARL3T,HWAS3T,33,3.9874,7.7978,0.0085,7.2235,37.0019,398,355,2.378,398.74,779.78,0.85,722.35,3700.19
SWEST,Truro 33 kV,GARV3_MAIN1,GARV3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,GARV3T,GARV3_#1M0,33,6.0582,11.8476,0.013,10.975,56.2186,398,355,3.613,605.82,1184.76,1.3,1097.5,5621.86
SWEST,Truro 33 kV,GARV3T,FTWO3T,33,2.3559,4.6072,0.005,4.2679,21.8619,398,355,1.405,235.59,460.72,0.5,426.79,2186.19
SWEST,Truro 33 kV,GARV3T,TRUR3_1L5,33,3.8117,7.567,0.0385,8.2127,34.9045,398,355,2.496,381.17,756.7,3.85,821.27,3490.45
SWEST,Hayle 33 kV,GEEV3_#1H0,GEEV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV3_1L3,ABSD3_414108,33,24.8171,33.9922,0.034,40.8582,136.5335,308,274,9.925,2481.71,3399.22,3.4,4085.82,13653.35
SWEST,Hayle 33 kV,GEEV3_2L3,STBU3T,33,22.3666,30.3588,0.0309,34.5397,140.212,308,274,8.945,2236.66,3035.88,3.09,3453.97,14021.2
SWEST,Hayle 33 kV,GEEV3_2L3,GEEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV3_MAIN1,GEEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV3_MAIN1,GEEV3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV3_MAIN2,GEEV3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV5,GEEV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV5,GEEV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,GEEV5G,GEEV5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,GEOR3_2L3,GEOR3_3L3T,33,4.1349,8.254,0.0086,7.4908,38.0361,398,355,2.466,413.49,825.4,0.86,749.08,3803.61
SWEST,East Yelland 33 kV,GEOR3_2L3,GEOR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,GEOR3_2L3T,ILFR3_1L5,33,14.5242,28.4041,0.0311,26.3121,134.7816,398,355,8.662,1452.42,2840.41,3.11,2631.21,13478.16
SWEST,East Yelland 33 kV,GEOR3_2L3T,26PL3_ZAH29,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,GEOR3_3L3T,26PL3_ZAM4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,GEOR3T,GEOR3_1L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,GEOR5,GEOR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,GEOR5G,GEOR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,GHIL3_#1M0,GHIL3T,33,0.0246,0.0234,0.0019,0.1237,0.0131,571,509,0.021,2.46,2.34,0.19,12.37,1.31
SWEST,Rame 33 kV,GHIL3_#1M0,GHIL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,GHIL3T,GOON3_#1M0,33,0.4563,0.434,0.0345,2.2973,0.2434,571,509,0.39,45.63,43.4,3.45,229.73,24.34
SWEST,Rame 33 kV,GHIL3T,GOON3T,33,2.9648,2.82,0.2243,14.9264,1.5817,571,509,2.534,296.48,282,22.43,1492.64,158.17
SWEST,Rame 33 kV,GOON3_#1M0,GOON3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,GOON3T,MULL3_2L3,33,0.0352,0.0689,0.0001,0.0638,0.3268,335,335,0.021,3.52,6.89,0.01,6.38,32.68
SWEST,Camborne 33 kV,GVPK3_MAIN1,GVPK3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,GVPK3T,CWBP3T,33,5.924,11.5853,0.0127,10.732,54.9738,398,355,3.533,592.4,1158.53,1.27,1073.2,5497.38
SWEST,Camborne 33 kV,GVPK3T,GVPK3_#1L5,33,0.6336,0.6545,0.0444,3.0346,0.7785,408,364,0.53,63.36,65.45,4.44,303.46,77.85
SWEST,Pyworthy 33 kV,HATH3_#1H0,HATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH3_1L5,HATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH3_2H4,HATH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH3_2L3,WILL3T,33,5.2521,10.1412,0.0269,11.0199,47.0469,398,355,3.23,525.21,1014.12,2.69,1101.99,4704.69
SWEST,Pyworthy 33 kV,HATH3_3L5,OKEH3_2L3,33,20.7822,39.133,0.1616,41.9933,181.3008,372,333,12.714,2078.22,3913.3,16.16,4199.33,18130.08
SWEST,Pyworthy 33 kV,HATH3_3L5,HATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH3_MAIN2,HATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH3_MAIN2,HATH3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH5,HATH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH5,HATH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HATH5G,HATH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Indian Queens 132 kV,HAYL1_103,HAYL1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,HAYL1_113,HAYL1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,HAYL1_203,RAME1Q,132,1.6736,4.4589,2.8125,3.3339,15.144,480,428,19.663,167.36,445.89,281.25,333.39,1514.4
SWEST,Indian Queens 132 kV,HAYL1_MAIN2,HAYL1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,HAYL1_MAIN2,HAYL1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,HAYL1_MAIN2,HAYL1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_1L5,HAYL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_1T0,HAYL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_2L5,HAYL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_2T0,HAYL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_3L5,HGRT3T,33,12.2801,17.0658,0.0506,25.8073,48.4609,308,274,5.206,1228.01,1706.58,5.06,2580.73,4846.09
SWEST,Hayle 33 kV,HAYL3_3L5,HAYL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_4L5,41PL3_ZAX112,33,21.8731,42.0687,0.2004,45.5134,186.5271,398,355,13.667,2187.31,4206.87,20.04,4551.34,18652.71
SWEST,Hayle 33 kV,HAYL3_4L5,HAYL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_6L5,HAYL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_8L5,HAYL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_MAIN2,HAYL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HAYL3_MAIN2,HAYL3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,HEAN3TZAP15,PEHL3T,33,3.373,5.606,0.1034,8.7703,25.1212,398,355,2.345,337.3,560.6,10.34,877.03,2512.12
SWEST,East Yelland 33 kV,HEAN3TZAP15,HEAN3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,HEDX3_4L4,HEDX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,HEDX3_MAIN1,HEDX3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,HEDX3_MAIN1,HEDX3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,HEDX3_MAIN2,HEDX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,HEDX3_MAIN2,HEDX3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,HEDX5,HEDX5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_1L5,RAME3_#8L5,33,13.4702,25.9315,0.1176,28.8943,119.3171,398,355,8.482,1347.02,2593.15,11.76,2889.43,11931.71
SWEST,Rame 33 kV,HELS3_1L5,HELS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_2S&,HELS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_2S&,HELS3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_3L5,RAME3_#4L5,33,14.0318,26.9425,0.122,29.6746,124.2066,398,355,8.793,1403.18,2694.25,12.2,2967.46,12420.66
SWEST,Rame 33 kV,HELS3_3L5,HELS3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_4L5,SKEV3_1L5,33,31.3676,42.4058,0.1137,50.5274,194.024,308,274,12.897,3136.76,4240.58,11.37,5052.74,19402.4
SWEST,Rame 33 kV,HELS3_MAIN1,HELS3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_MAIN1,HELS3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_MAIN2,HELS3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_MAIN2,HELS3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_MAIN2,HELS3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS3_MAIN3,HELS3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS5,HELS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS5,HELS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HELS5G,HELS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Hayle 33 kV,HGRT3_#1L5,HGRT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HGRT3T,HGRT3_#1L5,33,0.1052,0.1359,0.0023,0.2668,0.5167,318,284,0.057,10.52,13.59,0.23,26.68,51.67
SWEST,Pyworthy 33 kV,HNBF3_#1M0,HNBF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HNBF3T,LAUN3_1L5,33,11.8704,33.801,0.0951,31.8604,158.035,533,475,11.09,1187.04,3380.1,9.51,3186.04,15803.5
SWEST,Pyworthy 33 kV,HNBF3T,HNBF3_#1M0,33,0.1678,0.2157,0.0039,0.4341,0.8092,318,284,0.092,16.78,21.57,0.39,43.41,80.92
SWEST,Pyworthy 33 kV,HOLS3_MAIN1,HOLS3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HOLS3_MAIN2,HOLS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HOLS5,HOLS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HOLS5,HOLS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,HOLS5G,HOLS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Camborne 33 kV,HOPE3_#1M0,HOPE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,HOPE3T,HOPE3_#1M0,33,0.8151,0.8011,0.0576,3.9147,0.7659,318,284,0.673,81.51,80.11,5.76,391.47,76.59
SWEST,Camborne 33 kV,HOPE3T,CHPV3T,33,1.2589,1.8738,0.065,5.1149,5.6483,479,427,1.056,125.89,187.38,6.5,511.49,564.83
SWEST,East Yelland 33 kV,HORS3_#1M0,HORS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,HORS3T,HORS3_#1M0,33,0.0386,0.0367,0.0029,0.1944,0.0206,571,509,0.033,3.86,3.67,0.29,19.44,2.06
SWEST,East Yelland 33 kV,HORS3T,BARQ3_#3L5,33,10.6565,18.5446,0.3613,42.4898,79.6834,398,355,7.678,1065.65,1854.46,36.13,4248.98,7968.34
SWEST,Rame 33 kV,HTRE3_#1M0,HTRE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,HTRE3T,HTRE3_#1M0,33,1.4647,1.4279,0.1053,7.1195,1.2276,318,284,1.22,146.47,142.79,10.53,711.95,122.76
SWEST,Rame 33 kV,HTRE3T,RAME3_#2L5,33,8.8347,16.2051,0.0269,16.641,80.6009,440,393,5.333,883.47,1620.51,2.69,1664.1,8060.09
SWEST,Alverdiscott 132 kV,HUSH1T,EYEL1T,132,0.2192,0.5583,0.1199,0.4051,1.4832,486,390,2.419,21.92,55.83,11.99,40.51,148.32
SWEST,Fraddon 33 kV,HWAS3_MAIN1,HWAS3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,HWAS3T,HWAS3_#1L5,33,0.7379,0.7288,0.0516,3.5179,0.7391,318,284,0.606,73.79,72.88,5.16,351.79,73.91
SWEST,Fraddon 33 kV,HWAS3T,FRAD3_#7L5,33,5.9362,11.3376,0.0503,12.3703,52.0019,398,355,3.726,593.62,1133.76,5.03,1237.03,5200.19
SWEST,Hayle 33 kV,HWAV3,HAYL3_8L5,33,0.0627,0.0751,0.0067,0.3972,0.041,664,591,0.07,6.27,7.51,0.67,39.72,4.1
SWEST,Hayle 33 kV,HYLL3_1L3,HYLL3J_ZF1,33,0.0307,0.058,0.0036,0.2701,0.1822,479,427,0.034,3.07,5.8,0.36,27.01,18.22
SWEST,Hayle 33 kV,HYLL3_2L3,HYLL3K_ZBY1,33,0.0211,0.0543,0.0001,0.0442,0.263,479,427,0.017,2.11,5.43,0.01,4.42,26.3
SWEST,Hayle 33 kV,HYLL3_MAIN1,HYLL3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HYLL3_MAIN2,HYLL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HYLL3J_ZF1,HAYL3_2L5,33,0.1543,0.2006,0.0125,1.4501,0.1157,440,440,0.168,15.43,20.06,1.25,145.01,11.57
SWEST,Hayle 33 kV,HYLL3K_ZBY1,HAYL3_1L5,33,0.1524,0.1982,0.0123,1.4329,0.1143,440,440,0.166,15.24,19.82,1.23,143.29,11.43
SWEST,Hayle 33 kV,HYLL3K_ZBY1,ABSD3_414833,33,0.0372,0.0958,0.0001,0.078,0.4642,479,427,0.03,3.72,9.58,0.01,7.8,46.42
SWEST,Hayle 33 kV,HYLL5,HYLL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HYLL5,HYLL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,HYLL5G,HYLL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,ILFR3_4L5,LYNT3_1L3,33,52.3057,73.9998,0.0738,81.6966,336.5022,308,274,21.597,5230.57,7399.98,7.38,8169.66,33650.22
SWEST,East Yelland 33 kV,ILFR3_MAIN1,ILFR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR3_MAIN1,ILFR3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR3_MAIN1,ILFR3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR3_MAIN2,ILFR3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR3_MAIN2,ILFR3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR3_MAIN2,ILFR3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR5,ILFR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR5,ILFR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,ILFR5G,ILFR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_#380,INDQ1_&380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_#480,INDQ1_&480,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&105,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&105,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&105,INDQ1_105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&180,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&180,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&180,INDQ1_#180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&205,INDQ1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&205,INDQ1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&280,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&280,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&280,INDQ1_#280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&305,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&305,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&480,INDQ1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&480,INDQ1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&505,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&505,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&905,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_&905,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_1005,SAUS1R,132,0.1958,0.5043,0.106,0.3613,1.319,486,390,2.161,19.58,50.43,10.6,36.13,131.9
SWEST,Indian Queens 132 kV,INDQ1_1005,INDQ1_&1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_105,FRAD1C,132,0.2126,0.9116,0.3537,0.6652,2.5289,791,730,4.108,21.26,91.16,35.37,66.52,252.89
SWEST,Indian Queens 132 kV,INDQ1_150,INDQ1_&150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_16&,INDQ1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_16&,INDQ1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_205,FRAD1_503,132,0.1186,0.8694,0.395,0.3779,2.1344,1163,1088,3.723,11.86,86.94,39.5,37.79,213.44
SWEST,Indian Queens 132 kV,INDQ1_205,INDQ1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_305,FRAD1D,132,0.363,0.9279,0.1978,0.8124,2.548,599,559,4.004,36.3,92.79,19.78,81.24,254.8
SWEST,Indian Queens 132 kV,INDQ1_305,INDQ1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_405,INDQ1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_505,OTHM1_503,132,2.9076,9.5046,2.1158,8.3383,26.9722,599,559,41.744,290.76,950.46,211.58,833.83,2697.22
SWEST,Indian Queens 132 kV,INDQ1_505,INDQ1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_605,SAUS1_MAIN1,132,1.006,2.5906,0.5445,1.8562,6.7765,486,390,11.102,100.6,259.06,54.45,185.62,677.65
SWEST,Indian Queens 132 kV,INDQ1_605,INDQ1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_705,STUD1_103,132,1.226,5.2289,1.1977,4.2483,14.9486,849,794,23.23,122.6,522.89,119.77,424.83,1494.86
SWEST,Indian Queens 132 kV,INDQ1_705,INDQ1_&705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_905,INDQ1_&905,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN1,INDQ1_&150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN1,INDQ1_&705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN2,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN2,INDQ1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN2,INDQ1_&380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN2,INDQ1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_MAIN2,INDQ1_&1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES1,INDQ1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES1,INDQ1_&150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES1,INDQ1_&705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES2,INDQ1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES2,INDQ1_&380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES2,INDQ1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,INDQ1_RES2,INDQ1_&1005,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ISLE3_MAIN1,ISLE3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ISLE5,ISLE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,ISLE5G,ISLE5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,St Tudy 33 kV,KERR3_#1L5,KERR3T,33,6.2535,5.9818,0.4677,31.2371,3.768,318,284,5.314,625.35,598.18,46.77,3123.71,376.8
SWEST,St Tudy 33 kV,KERR3_MAIN1,KERR3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,KERR3T,BODM3_1L3A,33,4.8263,8.9083,0.1129,14.2513,24.8054,398,355,3.336,482.63,890.83,11.29,1425.13,2480.54
SWEST,St Tudy 33 kV,KERR3T,TREN3_4L3,33,0.1341,0.2623,0.0003,0.243,1.2448,398,355,0.08,13.41,26.23,0.03,24.3,124.48
SWEST,Barnstaple 33 kV,KING3_#1L5,KING3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,KING3T,KING3_#1L5,33,0.0584,0.0712,0.002,0.1789,0.2327,318,284,0.0355,5.84,7.12,0.2,17.89,23.27
SWEST,Barnstaple 33 kV,KNOK3_#1M0,KNOK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,KNOK3T,KNOK3_#1M0,33,0.046,0.0572,0.0014,0.1332,0.1973,318,284,0.027,4.6,5.72,0.14,13.32,19.73
SWEST,St Tudy 33 kV,LANE3_1H4,LANE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,LANE3_MAIN1,LANE3T,33,2.6845,5.2499,0.0057,4.8633,24.9117,398,355,1.601,268.45,524.99,0.57,486.33,2491.17
SWEST,St Tudy 33 kV,LANE3T,ABSD3_433952,33,2.703,3.6688,0.0037,4.1741,16.9446,308,274,1.081,270.3,366.88,0.37,417.41,1694.46
SWEST,St Tudy 33 kV,LANE5,LANE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,LANE5G,LANE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,LANN3_1L3,LANN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN3_2L3,41PL3_ZC1M,33,0.045,0.0611,0.0001,0.0695,0.2821,308,274,0.018,4.5,6.11,0.01,6.95,28.21
SWEST,Rame 33 kV,LANN3_2L3,LANN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN3_MAIN1,LANN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN3_MAIN1,LANN3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN3_MAIN2,LANN3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN3U,41PL3_ZG75A,33,0.03,0.0407,0,0.0463,0.1881,308,274,0.012,3,4.07,0,4.63,18.81
SWEST,Rame 33 kV,LANN3U,ABSD3_410015,33,3.6101,7.06,0.0077,6.5401,33.5009,398,355,2.153,361.01,706,0.77,654.01,3350.09
SWEST,Rame 33 kV,LANN3U,CAOR3_3L5,33,12.5363,24.433,0.1221,26.3485,111.5005,398,355,7.961,1253.63,2443.3,12.21,2634.85,11150.05
SWEST,Rame 33 kV,LANN5,LANN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN5,LANN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LANN5G,LANN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,LAPF3_MAIN1,LAPF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LAPF3_MAIN1,LAPF3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LAPF3_MAIN1,LAPF3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LAPF3_MAIN2,LAPF3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LAPF3_MAIN2,LAPF3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_1L5,LAUN3_MAIN1B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_2H4,LAUN3_MAIN2A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_3L5,LAUN3_MAIN3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_4L3,TREF3T,33,11.2376,31.7127,0.0831,27.0502,154.4966,440,410,10.463,1123.76,3171.27,8.31,2705.02,15449.66
SWEST,Pyworthy 33 kV,LAUN3_4L3,LAUN3_MAIN3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN1B,LAUN3_MAIN2A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN1B,LAUN3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN2A,LAUN3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN2B,LAUN3_MAIN3A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN3A,LAUN3_MAIN1B,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN4A,LAUN3_MAIN2B,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN4A,LAUN3_MAIN3B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN3_MAIN4A,LAUN3_3H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN5J,LAUN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN5J,LAUN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,LAUN5JG,LAUN5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,LAUN5K,LAUN5J,11,0,0.01,0,0,0,1250,1250,0.001,0,1,0,0,0
SWEST,Pyworthy 33 kV,LAUN5K,LAUN5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,LGTH3dummy,FTWO3T,33,1.7228,3.3398,0.0058,3.2153,15.7313,398,355,1.035,172.28,333.98,0.58,321.53,1573.13
SWEST,Fraddon 33 kV,LGTH3dummy,WIGR3dummy,33,1.3632,2.1371,0.0416,4.1665,8.0454,398,355,0.949,136.32,213.71,4.16,416.65,804.54
SWEST,Rame 33 kV,LITT3_#1L5,LITT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,LITT3T,RAME3_#11L5,33,0.998,1.9383,0.0065,2.2022,8.9357,398,355,0.627,99.8,193.83,0.65,220.22,893.57
SWEST,Rame 33 kV,LITT3T,LITT3_#1L5,33,0.2153,0.2428,0.0103,0.8044,0.6042,318,284,0.149,21.53,24.28,1.03,80.44,60.42
SWEST,Rame 33 kV,LITT3T,CONS3_2L3,33,5.2801,10.3261,0.0113,9.5656,48.9988,398,355,3.149,528.01,1032.61,1.13,956.56,4899.88
SWEST,St Austell 33 kV,LOST3_1L5,LOST3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_2L5,REWF3T,33,7.3354,9.8472,0.0301,12.267,44.4408,220,220,3.056,733.54,984.72,3.01,1226.7,4444.08
SWEST,St Austell 33 kV,LOST3_3L5,CONN3T,33,20.7388,28.1493,0.0287,32.026,130.0076,220,220,8.294,2073.88,2814.93,2.87,3202.6,13000.76
SWEST,St Austell 33 kV,LOST3_3L5,LOST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_4L5,LANG3T,33,7.6209,14.9038,0.0163,13.8061,70.7207,220,220,4.545,762.09,1490.38,1.63,1380.61,7072.07
SWEST,St Austell 33 kV,LOST3_MAIN1,LOST3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN1,LOST3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN2,LOST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN2,LOST3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN2,LOST3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN3,LOST3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN4,LOST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST3_MAIN4,LOST3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST5,LOST5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST5,LOST5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LOST5G,LOST5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,LUSC3_MAIN1,LUSC3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,LUSC3T,ILFR3_1L9,33,16.0467,21.8256,0.0933,28.1532,94.1758,308,274,6.857,1604.67,2182.56,9.33,2815.32,9417.58
SWEST,East Yelland 33 kV,LUSC3T,LUSC3_#1M0,33,0.5043,0.4797,0.0381,2.5388,0.269,505,442,0.431,50.43,47.97,3.81,253.88,26.9
SWEST,St Austell 33 kV,LUXU3_MAIN1,LUXU3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,LUXU3T,ABSD3_432243,33,4.6771,9.638,0.0102,8.6086,44.5261,408,364,2.889,467.71,963.8,1.02,860.86,4452.61
SWEST,St Austell 33 kV,LUXU3T,LUXU3_#1M0,33,1.1877,1.1734,0.083,5.6591,1.195,293,261,0.975,118.77,117.34,8.3,565.91,119.5
SWEST,Barnstaple 33 kV,LYNT3_MAIN1,LYNT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT3_MAIN1,LYNT3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT3_MAIN1,LYNT3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT3_MAIN2,LYNT3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT3_MAIN2,LYNT3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT5,LYNT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT5,LYNT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,LYNT5G,LYNT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,MANR3_MAIN1,MANR3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MANR3T,MANR3_#1L5,33,0.0364,0.0484,0.0018,0.1416,0.1369,408,364,0.028,3.64,4.84,0.18,14.16,13.69
SWEST,Hayle 33 kV,MARA3_1L3,MARA3T,33,2.0121,3.935,0.0043,3.6452,18.6721,398,355,1.2,201.21,393.5,0.43,364.52,1867.21
SWEST,Hayle 33 kV,MARA3_2H4,MARA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA3_2L3,PENH3_#4L5,33,12.6918,24.8316,0.0339,23.4228,117.518,398,355,7.62,1269.18,2483.16,3.39,2342.28,11751.8
SWEST,Hayle 33 kV,MARA3_MAIN1,MARA3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA3_MAIN1,MARA3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA3_MAIN2,MARA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA3_MAIN2,MARA3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA3S,MARA3Y,33,4.4299,11.3389,0.0095,17.8685,47.4666,492,439,3.061,442.99,1133.89,0.95,1786.85,4746.66
SWEST,Hayle 33 kV,MARA3V,MARA3T,33,10.4459,26.7378,0.0225,42.1349,111.9288,492,439,7.218,1044.59,2673.78,2.25,4213.49,11192.88
SWEST,Hayle 33 kV,MARA3Y,ABSD3_411471,33,0.0889,0.1738,0.0002,0.161,0.8247,398,355,0.053,8.89,17.38,0.02,16.1,82.47
SWEST,Hayle 33 kV,MARA3Y,41PL3_ZD54,33,11.3047,28.6297,0.0241,45.0225,119.384,308,274,7.735,1130.47,2862.97,2.41,4502.25,11938.4
SWEST,Hayle 33 kV,MARA5,MARA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA5,MARA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MARA5G,MARA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,MEVA3_1H4,MEVA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA3_1L3,MEVA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA3_2H4,MEVA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA3_2L3,MEVA3T,33,8.5382,17.5945,0.0186,15.7155,81.2845,408,364,5.274,853.82,1759.45,1.86,1571.55,8128.45
SWEST,St Austell 33 kV,MEVA3_2L3,MEVA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA3_MAIN2,MEVA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA3T,ABSD3_430033,33,5.4007,10.9784,0.0119,9.9406,51.7171,408,364,3.336,540.07,1097.84,1.19,994.06,5171.71
SWEST,St Austell 33 kV,MEVA3T,SAWR3_#2L5,33,2.2807,4.4204,0.0097,4.5915,20.647,398,355,1.39,228.07,442.04,0.97,459.15,2064.7
SWEST,St Austell 33 kV,MEVA5,MEVA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA5,MEVA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,MEVA5G,MEVA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_1L3,TORR3_4L3,33,14.9603,20.2884,0.0451,25.5191,92.0856,308,274,6.195,1496.03,2028.84,4.51,2551.91,9208.56
SWEST,Barnstaple 33 kV,MIDB3_1L3,MIDB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_2L3,MIDB3_REG2A,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_2L3,MIDB3_REG2B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_4L3,MIDB3_REG2B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_MAIN1,MIDB3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_REG2A,MIDB3_MAIN1,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_REG2A,MIDB3_4L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,MIDB3_REG2B,BEAF3T,33,3.6807,4.9959,0.0051,5.6839,23.0735,308,274,1.472,368.07,499.59,0.51,568.39,2307.35
SWEST,Barnstaple 33 kV,MIDB5,MIDB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,MIDB5G,MIDB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Tudy 33 kV,MIDT3_#1M0,MIDT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,MIDT3T,MIDT3_#1M0,33,0.1908,0.2218,0.0081,0.6646,0.6199,318,284,0.126,19.08,22.18,0.81,66.46,61.99
SWEST,St Tudy 33 kV,MIDT3T,WADE3_1L3,33,1.4085,2.7545,0.003,2.5516,13.0705,398,355,0.84,140.85,275.45,0.3,255.16,1307.05
SWEST,Pyworthy 33 kV,MORH3_1L9,MORH3DZWL106,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,MORH3_3L9,MORH3_1L3,33,12.3684,23.9307,0.0852,23.8408,111.6456,398,355,7.602,1236.84,2393.07,8.52,2384.08,11164.56
SWEST,Pyworthy 33 kV,MORH3_DZWA14,MORH3_3L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,MORH3_MAIN1,MORH3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,MORH3DZWL109,MORH3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,MORH3T,MORH3_DZWA14,33,2.5856,5.0565,0.0055,4.6841,23.9937,398,355,1.542,258.56,505.65,0.55,468.41,2399.37
SWEST,North Tawton 33kV,MORH3T,MORH3DZWL109,33,0.11,0.1525,0.0001,0.1699,0.6833,308,274,0.044,11,15.25,0.01,16.99,68.33
SWEST,North Tawton 33kV,MORH3T,MORH3DZWL106,33,0.4026,0.5581,0.0005,0.6217,2.5003,308,274,0.161,40.26,55.81,0.05,62.17,250.03
SWEST,North Tawton 33kV,MORH5,MORH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,MORH5G,MORH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,MORW3_1L3,MORW3T,33,14.5192,28.3943,0.031,26.303,134.7349,398,355,8.659,1451.92,2839.43,3.1,2630.3,13473.49
SWEST,Pyworthy 33 kV,MORW3_1L9,ESLA3T,33,10.5665,20.124,0.0555,22.2813,94.2206,398,355,6.503,1056.65,2012.4,5.55,2228.13,9422.06
SWEST,Pyworthy 33 kV,MORW3_MAIN1,MORW3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,MORW3T,STRA3_4L5,33,0.6772,1.2433,0.0015,1.2284,6.2171,440,393,0.405,67.72,124.33,0.15,122.84,621.71
SWEST,Pyworthy 33 kV,MORW3T,35PL3_ZWJ178,33,0.1593,0.3115,0.0003,0.2886,1.4782,398,355,0.095,15.93,31.15,0.03,28.86,147.82
SWEST,Pyworthy 33 kV,MORW5,MORW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
