Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Pyworthy 33 kV,MORW5G,MORW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Hayle 33 kV,MOUS3_1L3,41PL3_ZAW4,33,5.8368,11.4148,0.0125,10.5741,54.1647,398,355,3.481,583.68,1141.48,1.25,1057.41,5416.47
SWEST,Hayle 33 kV,MOUS3_1L3,MOUS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MOUS3T,ABSD3_414685,33,0.3177,0.5833,0.0007,0.5763,2.9167,441,393,0.19,31.77,58.33,0.07,57.63,291.67
SWEST,Hayle 33 kV,MOUS5,MOUS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,MOUS5G,MOUS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,MULL3_2L3,MULL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,MULL3_MAIN2,MULL3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,MULL5,MULL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,MULL5G,MULL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,NANC3_#1M0,NANC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,NANC3T,RAME3_#1L5,33,0.4663,0.9308,0.0097,2.3237,3.726,408,364,0.35,46.63,93.08,0.97,232.37,372.6
SWEST,Rame 33 kV,NANC3T,NANC3_#1M0,33,0.0608,0.0579,0.0046,0.3063,0.0325,505,442,0.052,6.08,5.79,0.46,30.63,3.25
SWEST,Truro 33 kV,NANT3_MAIN1,NANT3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETK3_MAIN1,41PL3_ZBG1,33,3.0638,5.4577,0.1401,15.0768,18.9509,398,355,2.645,306.38,545.77,14.01,1507.68,1895.09
SWEST,Fraddon 33 kV,NETK3_MAIN1,NETK3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETK5,NETK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETK5G,NETK5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,NETR3_1L3,41PL3_ZCE92,33,0.0335,0.0656,0.0001,0.0608,0.3112,484,452,0.02,3.35,6.56,0.01,6.08,31.12
SWEST,Fraddon 33 kV,NETR3_2L5,ABSD3_414524,33,9.6247,18.8224,0.0206,17.4361,89.315,398,355,5.74,962.47,1882.24,2.06,1743.61,8931.5
SWEST,Fraddon 33 kV,NETR3_3L3,FRAD3_#1L5,33,19.3152,37.637,0.072,36.7296,177.5247,398,355,11.642,1931.52,3763.7,7.2,3672.96,17752.47
SWEST,Fraddon 33 kV,NETR3_MAIN1,NETR3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR3_MAIN2,NETR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR3_MAIN2,NETR3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR3_MAIN2,NETR3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR3_MAIN3,NETR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR3_MAIN3,NETR3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR3_MAIN3,NETR3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR5,NETR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR5,NETR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,NETR5G,NETR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Hayle 33 kV,NEWL3_1L3,NEWL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,NEWL3_2L3,41PL3_ZAV36,33,5.1135,9.7397,0.0111,10.3174,38.8828,398,355,3.038,511.35,973.97,1.11,1031.74,3888.28
SWEST,Hayle 33 kV,NEWL3_2L3,NEWL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,NEWL3_MAIN2,NEWL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,NEWL3_MAIN2,NEWL3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,NEWL3S,NEWL3_1L3,33,3.0312,6.0364,0.0064,6.5436,20.2086,398,355,1.808,303.12,603.64,0.64,654.36,2020.86
SWEST,Hayle 33 kV,NEWL3S,ABSD3_410978,33,5.0818,9.3291,0.0116,9.2175,46.6511,441,393,3.039,508.18,932.91,1.16,921.75,4665.11
SWEST,Hayle 33 kV,NEWL5,NEWL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,NEWL5G,NEWL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,NINS3_#1M0,NINS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,NINS3T,MEVA3_1L3,33,8.7024,17.0188,0.0186,15.7654,80.7569,398,355,5.19,870.24,1701.88,1.86,1576.54,8075.69
SWEST,St Austell 33 kV,NINS3T,NINS3_#1M0,33,0.7347,0.7358,0.0498,3.4278,0.8669,318,284,0.594,73.47,73.58,4.98,342.78,86.69
SWEST,St Austell 33 kV,NINS3T,MANR3T,33,1.935,3.7842,0.0041,3.5054,17.9564,398,355,1.154,193.5,378.42,0.41,350.54,1795.64
SWEST,Alverdiscott 132 kV,NOMO1_303,CANW1_303,132,0.5623,1.4317,0.3075,1.3689,4.0263,599,559,6.2,56.23,143.17,30.75,136.89,402.63
SWEST,Alverdiscott 132 kV,NOMO1_MAIN1,NOMO1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,NOMO1_MAIN1,NOMO1_503,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,NOMO1_MAIN1,NOMO1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,NORT3_MAIN1,NORT3_2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,NORT3_MAIN1,NORT3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,NORT5,NORT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,NTAW1_MAIN1,NTAW1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_#1H0,NTAW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_#1T0,NTAW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_#3L5,OKEH3_5L5,33,16.3567,28.9551,0.1872,42.5002,134.2435,398,355,10.63,1635.67,2895.51,18.72,4250.02,13424.35
SWEST,North Tawton 33kV,NTAW3_#3L5,NTAW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_#4L5,WHID3_3L4,33,16.0033,29.5493,0.1574,40.8551,136.0964,408,364,10.424,1600.33,2954.93,15.74,4085.51,13609.64
SWEST,North Tawton 33kV,NTAW3_#4L5,NTAW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_#6L5,NTAW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_MAIN2,NTAW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW3_MAIN2,NTAW3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW5,NTAW5G,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,North Tawton 33kV,NTAW5,NTAW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,NTAW5,NTAW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_1L5,WHID3_2L3,33,24.3944,33.1601,0.0911,42.0085,145.1816,252,227,10.041,2439.44,3316.01,9.11,4200.85,14518.16
SWEST,North Tawton 33kV,OKEH3_1L5,OKEH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,OKEH3_1L9,35PL3_ZXH63,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_2L3,OKEH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_2S&,OKEH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_2S&,OKEH3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_3L3,35PL3_ZXH63,33,22.4508,42.8506,0.2271,47.7605,197.1385,398,355,14.17,2245.08,4285.06,22.71,4776.05,19713.85
SWEST,North Tawton 33kV,OKEH3_MAIN1,OKEH3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_MAIN1,OKEH3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_MAIN2,OKEH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_MAIN2,OKEH3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH3_MAIN3,OKEH3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH5,OKEH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH5,OKEH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,OKEH5G,OKEH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Indian Queens 132 kV,OTHM1_110,OTHM1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,OTHM1_303,PYWO1_405,132,1.807,4.6011,0.9882,4.3992,12.9392,599,559,19.925,180.7,460.11,98.82,439.92,1293.92
SWEST,Indian Queens 132 kV,OTHM1_303,OTHM1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,OTHM1_503,OTHM1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,OUTL3_MAIN1,OUTL3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,OUTL3T,OUTL3_#1M0,33,0.1122,0.1403,0.0032,0.3182,0.4916,318,284,0.065,11.22,14.03,0.32,31.82,49.16
SWEST,St Tudy 33 kV,OUTL3T,BLPP3T,33,0.0303,0.0892,0.0001,0.0684,0.4274,533,475,0.028,3.03,8.92,0.01,6.84,42.74
SWEST,Fraddon 33 kV,PADS3_1L5,PADS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS3_2H4,PADS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS3_MAIN1,PADS3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS3_MAIN2,PADS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS3_MAIN2,PADS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS5,PADS5_1T0,11,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS5,PADS5_2T0,11,0,0.0001,0,0,0,1200,1200,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PADS5G,PADS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,PARH3_MAIN1,STBL3_5L3,33,2.0166,3.701,0.1375,6.6188,13.7966,398,355,1.819,201.66,370.1,13.75,661.88,1379.66
SWEST,St Austell 33 kV,PARH3_MAIN1,PARH3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,PARH3_MAIN2,STBL3_4L3,33,1.9148,3.559,0.1468,6.3074,13.2653,398,355,1.797,191.48,355.9,14.68,630.74,1326.53
SWEST,St Austell 33 kV,PARH3_MAIN2,PARH3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,PARH5,PARH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,PARH5,PARH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,PARH5G,PARH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,PARH5J,PARH5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,East Yelland 33 kV,PARL3_#2H0,PARL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL3_2L3,PARL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL3_MAIN1,PARL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL3_MAIN1,PARL3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL3_MAIN1,PARL3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL5,PARL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL5,PARL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PARL5G,PARL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,PEHL3_1L9T,26PL3_ZAF29,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PEHL3_2L9T,BARQ3_#2L5,33,6.5751,12.2088,0.0962,24.5012,57.2295,398,355,4.242,657.51,1220.88,9.62,2450.12,5722.95
SWEST,East Yelland 33 kV,PEHL3_2L9T,26PL3_ZAF35,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,PEHL3T,26PL3_ZAF35,33,0.2783,0.5443,0.0006,0.5042,2.583,398,355,0.166,27.83,54.43,0.06,50.42,258.3
SWEST,Truro 33 kV,PENA3_#1M0,TRUR3_1L5,33,2.9098,2.7677,0.2201,14.6495,1.5524,571,509,2.487,290.98,276.77,22.01,1464.95,155.24
SWEST,Truro 33 kV,PENA3_#1M0,NANT3_#1M0,33,2.7636,2.6286,0.209,13.9132,1.4743,571,509,2.362,276.36,262.86,20.9,1391.32,147.43
SWEST,Truro 33 kV,PENA3_#1M0,PENA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENC5,PENC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENC5G,PENC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,PENF3_#1M0,PENF3T,33,1.1361,1.0806,0.0859,5.7196,0.6061,571,509,0.971,113.61,108.06,8.59,571.96,60.61
SWEST,Rame 33 kV,PENF3_#1M0,PENF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENF3T,RAME3_#6L5,33,12.4152,16.9996,0.0199,19.6207,76.0738,308,274,4.991,1241.52,1699.96,1.99,1962.07,7607.38
SWEST,Rame 33 kV,PENF3T,LANN3_1L3,33,3.2506,4.4121,0.0045,5.0197,20.3774,308,274,1.3,325.06,441.21,0.45,501.97,2037.74
SWEST,Hayle 33 kV,PENH3_#6L5,PENC3_MAIN1,33,1.6274,2.0169,0.1912,12.7391,1.5937,465,413,1.878,162.74,201.69,19.12,1273.91,159.37
SWEST,Hayle 33 kV,PENH3_#7L5,MARA3S,33,4.0443,6.5293,0.4633,48.3989,3.684,600,600,5.738,404.43,652.93,46.33,4839.89,368.4
SWEST,Hayle 33 kV,PENH3_#8L5,NEWL3S,33,1.8895,2.3169,0.2035,12.7266,1.2686,664,591,2.149,188.95,231.69,20.35,1272.66,126.86
SWEST,Hayle 33 kV,PENH3_MAIN1,PENH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN1,PENH3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN1,PENH3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN1,PENH3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN1,PENH3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN1,PENH3_#7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN2,PENH3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN2,PENH3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN2,PENH3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN2,PENH3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH3_MAIN2,PENH3_#8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH5,PENH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH5,PENH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,PENH5G,PENH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,PENR3_2H4,PENR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENR3_MAIN1,PENR3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENR3_MAIN1,PENR3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENR3_MAIN2,PENR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENR3_MAIN2,PENR3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENR5,PENR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,PENR5,PENR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR3_1H4,PERR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR3_2L3,STAJ3_2L3,33,8.0066,15.658,0.0171,14.5048,74.2995,398,355,4.775,800.66,1565.8,1.71,1450.48,7429.95
SWEST,Truro 33 kV,PERR3_2L3,PERR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR3_MAIN1,PERR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR3_MAIN1,PERR3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR3_MAIN2,PERR3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR5,PERR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR5,PERR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,PERR5G,PERR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,PHPD5,ROUN5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Pyworthy 33 kV,PITW3_#1L5,PITW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,PNHL3_#1L5,PNHL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,PNHL3T,PADS3_1L5,33,7.7782,14.8895,0.0612,16.0071,68.5234,398,355,4.859,777.82,1488.95,6.12,1600.71,6852.34
SWEST,St Tudy 33 kV,PNHL3T,ABSD3_433184,33,5.6708,11.0901,0.0121,10.2733,52.6243,398,355,3.382,567.08,1109.01,1.21,1027.33,5262.43
SWEST,St Tudy 33 kV,PNHL3T,PNHL3_#1L5,33,0.2853,0.305,0.0163,1.19,0.584,318,284,0.213,28.53,30.5,1.63,119,58.4
SWEST,St Tudy 33 kV,POLZ3_1H4,POLZ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ3_1L3,STUD3_2L5,33,28.3681,38.3493,0.1025,46.4416,174.3632,308,274,11.729,2836.81,3834.93,10.25,4644.16,17436.32
SWEST,St Tudy 33 kV,POLZ3_2H4,POLZ3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ3_2L3,WADE3_4L5,33,17.9458,24.3583,0.0248,27.7128,112.4988,308,274,7.177,1794.58,2435.83,2.48,2771.28,11249.88
SWEST,St Tudy 33 kV,POLZ3_MAIN1,POLZ3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ3_MAIN2,POLZ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ3_MAIN2,POLZ3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ5,POLZ5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ5,POLZ5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,POLZ5G,POLZ5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,PROB3_1L5,PROB3T,33,1.769,3.4595,0.0038,3.2047,16.4159,398,355,1.055,176.9,345.95,0.38,320.47,1641.59
SWEST,Fraddon 33 kV,PROB3_3L3,ROSE3_1L3,33,70.729,46.9443,0.0501,89.3506,208.5402,195,174,13.254,7072.9,4694.43,5.01,8935.06,20854.02
SWEST,Fraddon 33 kV,PROB3_4L3,ROSE3_2L3,33,30.295,42.8852,0.1932,62.3321,188.8944,318,284,14.014,3029.5,4288.52,19.32,6233.21,18889.44
SWEST,Fraddon 33 kV,PROB3_MAIN1,PROB3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB3_MAIN1,PROB3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB3_MAIN1,PROB3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB3_MAIN2,PROB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB3_MAIN2,PROB3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB3_MAIN2,PROB3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB3T,PROB3S,33,0.1945,0.3804,0.0004,0.3524,1.805,398,355,0.116,19.45,38.04,0.04,35.24,180.5
SWEST,Fraddon 33 kV,PROB3T,TSOW3T,33,5.8067,11.3557,0.0124,10.5194,53.8846,398,355,3.463,580.67,1135.57,1.24,1051.94,5388.46
SWEST,Fraddon 33 kV,PROB5,PROB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,PROB5G,PROB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_105,GALS1_503,132,1.5034,3.828,0.8221,3.66,10.7651,599,559,16.577,150.34,382.8,82.21,366,1076.51
SWEST,Alverdiscott 132 kV,PYWO1_105,PYWO1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_405,PYWO1_MAIN4,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_MAIN2,PYWO1_#210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_MAIN3,PYWO1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_MAIN3,PYWO1_MAIN4,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_MAIN3,PYWO1_#310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Alverdiscott 132 kV,PYWO1_MAIN4,PYWO1_#410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_#23L5,DERR3_3L9,33,3.9368,7.698,0.0152,7.6452,36.1629,398,355,2.4,393.68,769.8,1.52,764.52,3616.29
SWEST,Pyworthy 33 kV,PYWO3_#23L5,PYWO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_#27L5,STRA3_1L5,33,8.5967,25.2757,0.0362,19.9238,120.6924,533,475,7.986,859.67,2527.57,3.62,1992.38,12069.24
SWEST,Pyworthy 33 kV,PYWO3_#27L5,PYWO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_#31L5,PYWO3_BANK31,33,0.0281,0.0485,0.0057,0.2654,0.0249,863,765,0.049,2.81,4.85,0.57,26.54,2.49
SWEST,Pyworthy 33 kV,PYWO3_#31L5,PYWO3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_#34L5,STRA3_2L5,33,8.8528,26.0349,0.0363,20.4523,124.366,533,475,8.219,885.28,2603.49,3.63,2045.23,12436.6
SWEST,Pyworthy 33 kV,PYWO3_#34L5,PYWO3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_#35L5,35PL3_ZXA1,33,0.0251,0.0485,0.0038,0.3313,0.0267,753,669,0.044,2.51,4.85,0.38,33.13,2.67
SWEST,Pyworthy 33 kV,PYWO3_#35L5,PYWO3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_#42L5,35PL3_ZWH1,33,0.0399,0.0771,0.0061,0.5271,0.0424,753,669,0.07,3.99,7.71,0.61,52.71,4.24
SWEST,Pyworthy 33 kV,PYWO3_#46L5,CHAS3_1L9,33,3.7725,7.376,0.0197,7.7115,34.3763,398,355,2.339,377.25,737.6,1.97,771.15,3437.63
SWEST,Pyworthy 33 kV,PYWO3_#48L5,PYWO3_BANK48,33,0.0319,0.0617,0.0049,0.4217,0.0339,720,669,0.056,3.19,6.17,0.49,42.17,3.39
SWEST,Pyworthy 33 kV,PYWO3_BANK31,BRPV3_#1L5,33,3.7803,3.5957,0.2859,19.032,2.0168,571,509,3.231,378.03,359.57,28.59,1903.2,201.68
SWEST,Pyworthy 33 kV,PYWO3_BANK31,DERF3_#1M0,33,3.7932,3.608,0.2869,19.0968,2.0236,505,442,3.242,379.32,360.8,28.69,1909.68,202.36
SWEST,Pyworthy 33 kV,PYWO3_BANK48,PITW3_#1L5,33,6.9815,6.6406,0.5281,35.1482,3.7246,571,509,5.967,698.15,664.06,52.81,3514.82,372.46
SWEST,Pyworthy 33 kV,PYWO3_BANK48,CRPV3_#1M0,33,1.2858,1.2231,0.0973,6.4736,0.686,571,509,1.099,128.58,122.31,9.73,647.36,68.6
SWEST,Pyworthy 33 kV,PYWO3_MAIN2,PYWO3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN3,PYWO3_#3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN3,PYWO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN3,PYWO3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#4T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#42L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#48L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#46L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_103,RAME1Q,132,0.0407,0.1077,0.0216,0.0784,0.3794,480,428,0.45,4.07,10.77,2.16,7.84,37.94
SWEST,Indian Queens 132 kV,RAME1_103,RAME1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_113,RAME1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_MAIN1,RAME1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_MAIN2,RAME1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_MAIN2,RAME1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_MAIN3,RAME1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_MAIN3,RAME1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1_MAIN3,RAME1_313,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,RAME1Q,FRAD1_305,132,1.2332,6.4297,1.9287,3.7236,18.6888,950,848,32.517,123.32,642.97,192.87,372.36,1868.88
SWEST,Rame 33 kV,RAME3_#1T0,RAME3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_#3T0,RAME3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_#5L5,ABSD3_411624,33,15.831,21.9277,0.0263,25.0795,96.8176,308,274,6.375,1583.1,2192.77,2.63,2507.95,9681.76
SWEST,Rame 33 kV,RAME3_#9L5,ROSK3T,33,7.908,15.7852,0.0443,15.4046,72.3308,308,274,4.907,790.8,1578.52,4.43,1540.46,7233.08
SWEST,Rame 33 kV,RAME3_MAIN1,RAME3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN1,RAME3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN1,RAME3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN2,RAME3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN2,RAME3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN2,RAME3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN2,RAME3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN2,RAME3_#11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN3,RAME3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN3,RAME3_#8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN3,RAME3_#9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,RAME3_MAIN3,RAME3_#7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,RCPV3_MAIN1,RCPV3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,RCPV3T,RCPV3_#1L5,33,0.0655,0.0623,0.005,0.3299,0.035,571,509,0.056,6.55,6.23,0.5,32.99,3.5
SWEST,North Tawton 33kV,RCPV3T,OKEH3_1L9,33,10.3627,20.9403,0.0224,18.9593,97.7068,398,355,6.317,1036.27,2094.03,2.24,1895.93,9770.68
SWEST,Camborne 33 kV,REDR3_1L5,REDR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR3_2L5,CAOR3_5L5,33,8.9811,18.3962,0.2066,26.0482,69.3535,398,355,6.708,898.11,1839.62,20.66,2604.82,6935.35
SWEST,Camborne 33 kV,REDR3_2L5,REDR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR3_MAIN1,REDR3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR3_MAIN2,REDR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR3_MAIN2,REDR3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR5,REDR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR5,REDR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Camborne 33 kV,REDR5G,REDR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,REWF3_MAIN1,REWF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,REWF3T,TREN3_3L3,33,16.453,22.3321,0.0227,25.4076,103.1408,308,274,6.58,1645.3,2233.21,2.27,2540.76,10314.08
SWEST,Fraddon 33 kV,REWF3T,REWF3_#1L5,33,0.3251,0.3428,0.0193,1.3903,0.6052,318,284,0.247,32.51,34.28,1.93,139.03,60.52
SWEST,North Tawton 33kV,ROAD3,ROAD3_MAIN1,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,North Tawton 33kV,ROAD3,ROAD3_MAIN2,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,North Tawton 33kV,ROAD3_1H0,ROAD3_2H0,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,North Tawton 33kV,ROAD3_1H0,ROAD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,ROAD3_1L5,ROAD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,ROAD3_1S&,ROAD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,ROAD3_1S&,ROAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,ROAD3_2H0,ROAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,ROAD3_2L5,RCPV3T,33,0.6379,1.3144,0.0014,1.174,6.0724,408,364,0.394,63.79,131.44,0.14,117.4,607.24
SWEST,North Tawton 33kV,ROAD3_2L5,ROAD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ROCP3_MAIN2,BAST3_2L5,33,0.0735,0.0955,0.0059,0.6905,0.0551,440,440,0.08,7.35,9.55,0.59,69.05,5.51
SWEST,Barnstaple 33 kV,ROCP5,ROCP5G,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Barnstaple 33 kV,ROCP5,ROCP5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ROCP5,ROCP5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ROSE3_1L3,ROSE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ROSE3_MAIN2,ROSE3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ROSE5,ROSE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ROSE5,ROSE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,ROSE5G,ROSE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,ROSK3_#1M0,ROSK3T,33,0.8997,0.8558,0.0681,4.5297,0.48,571,509,0.769,89.97,85.58,6.81,452.97,48
SWEST,Rame 33 kV,ROSK3_MAIN1,ROSK3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,ROSK3T,PENR3_1L3,33,1.5825,4.6926,0.0053,4.6482,14.4553,440,440,1.463,158.25,469.26,0.53,464.82,1445.53
SWEST,Barnstaple 33 kV,ROUN3_1L3,ROUN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ROUN3_2L3,ROUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ROUN5,ROUN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ROUN5,ROUN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ROUN5G,ROUN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,SAUP3_1H6,SAUP3_T1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SAUS1_113,SAUS1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SAUS1_213,SAUS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SAUS1R,SAUS1_MAIN2,132,0.8075,2.0793,0.4371,1.4899,5.4391,486,390,8.911,80.75,207.93,43.71,148.99,543.91
SWEST,Indian Queens 132 kV,SAUS1R,SGER1_103,132,3.4429,8.9335,1.8458,8.8608,23.1786,486,390,38.016,344.29,893.35,184.58,886.08,2317.86
SWEST,St Austell 33 kV,SAUS3_#1H0,SAUP3_T1,33,0.9708,1.8986,0.0021,1.7588,9.0093,398,355,0.579,97.08,189.86,0.21,175.88,900.93
SWEST,St Austell 33 kV,SAUS3_#2H0,SAUP3_T2,33,0.9622,1.7914,0.0173,2.2111,7.9696,398,355,0.629,96.22,179.14,1.73,221.11,796.96
SWEST,St Austell 33 kV,SAUS3_12L5,SAUS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_16L5,SAUS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_2T0,SAUS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_5L5,SAUS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_9L5,SAWR3_#1L5,33,2.4344,3.9204,0.2775,29.0869,2.2131,710,628,3.443,243.44,392.04,27.75,2908.69,221.31
SWEST,St Austell 33 kV,SAUS3_MAIN1,SAUS3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN1,SAUS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN1,SAUS3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN1,SAUS3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN1,SAUS3_24L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN2,SAUS3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN2,SAUS3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN2,SAUS3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS3_MAIN2,SAUS3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS5,SAUS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS5,SAUS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAUS5G,SAUS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,SAWR3_#1L5,SAWR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR3_#2H0,SAWR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR3_#2L5,SAWR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR3_MAIN1,SAWR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR3_MAIN1,SAWR3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR5,SAWR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR5,SAWR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,SAWR5G,SAWR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Indian Queens 132 kV,SGER1_203,SGER1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SGER1_210,SGER1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SGER1_MAIN1,SGER1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SGER1_MAIN1,SGER1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,SGER1_MAIN2,SGER1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,SHEB3_1L3,SHEB3T,33,10.0731,17.8342,0.0229,18.173,90.9305,435,388,5.952,1007.31,1783.42,2.29,1817.3,9093.05
SWEST,Pyworthy 33 kV,SHEB3_MAIN1,SHEB3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,SHEB3_MAIN1,SHEB3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,SHEB5,SHEB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,SHEB5G,SHEB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,SKEV3_#3L5,SKEV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV3_1H4,SKEV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV3_2H4,SKEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV3_2L5,SKEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV3_MAIN1,SKEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV3_MAIN1,SKEV3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV3R,GOON3T,33,13.5551,26.4891,0.0314,24.7865,125.5305,335,335,8.099,1355.51,2648.91,3.14,2478.65,12553.05
SWEST,Rame 33 kV,SKEV3R,SKEV3_#3L5,33,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Rame 33 kV,SKEV5,SKEV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV5,SKEV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,SKEV5G,SKEV5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_#2H0,SMOL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_1H4,SMOL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_1L3,SMOL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_3L5,SMOL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_4L5,KING3T,33,3.1531,7.6579,0.0665,12.116,32.5836,308,274,2.889,315.31,765.79,6.65,1211.6,3258.36
SWEST,Barnstaple 33 kV,SMOL3_4L5,SMOL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_MAIN2,SMOL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL3_MAIN2,SMOL3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL5,SMOL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL5,SMOL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,SMOL5G,SMOL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Truro 33 kV,STAG5,STAG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,STAG5G,STAG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Truro 33 kV,STAJ3_1L3,GVPK3T,33,0.6415,1.1828,0.0066,1.3921,5.3285,398,355,0.401,64.15,118.28,0.66,139.21,532.85
SWEST,Truro 33 kV,STAJ3_MAIN1,STAJ3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,STAJ3_MAIN1,STAJ3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,STAJ3_MAIN2,STAJ3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,STAJ3_MAIN2,STAJ3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_1L4,SAUS3_12L5,33,9.0255,17.3507,0.0608,18.1371,80.3459,398,355,5.588,902.55,1735.07,6.08,1813.71,8034.59
SWEST,St Austell 33 kV,STBL3_1L4,STBL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_3L4,SAUS3_3L5,33,8.4028,16.4086,0.0389,16.0192,77.0993,398,355,5.131,840.28,1640.86,3.89,1601.92,7709.93
SWEST,St Austell 33 kV,STBL3_4L3,STBL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_5L3,STBL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_MAIN1,STBL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_MAIN2,STBL3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_MAIN3,STBL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,STBL3_MAIN3,STBL3_3L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3_1H4,STBU3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3_1L5,STBU3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3_2L3,STBU3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3_3L5,ISLE3_MAIN1,33,186.4774,88.8638,3.3533,502.0132,136.4075,220,220,62.935,18647.74,8886.38,335.33,50201.32,13640.75
SWEST,Hayle 33 kV,STBU3_3L5,STBU3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3_MAIN2,STBU3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3_MAIN2,STBU3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU3T,STBU3_MAIN1,33,0.023,0.0298,0.0019,0.2158,0.0172,613,543,0.025,2.3,2.98,0.19,21.58,1.72
SWEST,Hayle 33 kV,STBU3T,STBU3_1L5,33,0.0575,0.0781,0.0001,0.0888,0.3605,308,274,0.023,5.75,7.81,0.01,8.88,36.05
SWEST,Hayle 33 kV,STBU5,STBU5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU5,STBU5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STBU5G,STBU5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,STCO3_1L3,ABSD3_411876,33,2.5345,7.3066,0.0088,5.723,36.0808,400,400,2.343,253.45,730.66,0.88,572.3,3608.08
SWEST,Fraddon 33 kV,STCO3_1L3,STCO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO3_2L5,FRAD3_#9L5,33,8.4253,23.2692,0.1178,26.7889,109.2634,533,475,8.1812,842.53,2326.92,11.78,2678.89,10926.34
SWEST,Fraddon 33 kV,STCO3_4L5,WIPE3T,33,3.4128,6.2975,0.2516,20.9178,17.8457,398,355,3.765,341.28,629.75,25.16,2091.78,1784.57
SWEST,Fraddon 33 kV,STCO3_MAIN1,STCO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO3_MAIN1,STCO3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO3_MAIN1,STCO3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO3_MAIN2,STCO3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO3_MAIN2,STCO3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO3_MAIN2,STCO3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO5,STCO5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO5,STCO5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STCO5G,STCO5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,STDA3_MAIN1,STDA3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,STDA3T,STDA3_#1L5,33,1.9663,2.7568,0.0297,5.7384,10.9957,318,284,1.054,196.63,275.68,2.97,573.84,1099.57
SWEST,Indian Queens 132 kV,STDE1_110,INDQ1_905,132,0.1127,0.2255,1.8489,0.2006,0.1508,680,545,2.551,11.27,22.55,184.89,20.06,15.08
SWEST,Indian Queens 132 kV,STDE1_110,STDE1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_1H4,STIV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_1L3,PENH3_#1L5,33,14.4547,28.28,0.0381,26.6472,133.8589,398,355,8.675,1445.47,2828,3.81,2664.72,13385.89
SWEST,Hayle 33 kV,STIV3_1L3,STIV3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_2H4,STIV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_2L4,STIV3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_3H4,STIV3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_4S&,STIV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_4S&,STIV3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_MAIN1,STIV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV3_MAIN2,STIV3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV5,STIV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV5,STIV5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV5,STIV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Hayle 33 kV,STIV5G,STIV5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,STMA3_1H4,STMA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STMA3_MAIN1,41PL3_ZBD10,33,24.1438,17.6147,0.0157,30.7577,76.3098,203,180,4.86,2414.38,1761.47,1.57,3075.77,7630.98
SWEST,Fraddon 33 kV,STMA5,STMA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STMA5G,STMA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Pyworthy 33 kV,STRA3_#1H0,STRA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_#2H0,STRA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_1L5,STRA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_1S&,STRA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_1S&,STRA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_3L5,STRA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_4L5,STRA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA3_MAIN2,STRA3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA5,STRA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA5,STRA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,STRA5G,STRA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,STST3_MAIN1,STST3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,STST3T,FRAD3_#6L5,33,7.3871,14.1111,0.054,15.1242,66.5757,408,364,4.686,738.71,1411.11,5.4,1512.42,6657.57
SWEST,Fraddon 33 kV,STST3T,STST3_#1M0,33,1.3484,1.343,0.0978,6.6073,1.2333,408,364,1.139,134.84,134.3,9.78,660.73,123.33
SWEST,Indian Queens 132 kV,STUD1_103,STUD1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,STUD1_110,STUD1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,STUD1_203,CANW1_503,132,2.4166,6.1534,1.3215,5.8833,17.3045,599,559,26.647,241.66,615.34,132.15,588.33,1730.45
SWEST,Indian Queens 132 kV,STUD1_203,STUD1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,STUD1_210,STUD1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,STUD1_MAIN1,STUD1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1H0,STUD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1H0,STUD3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1H0,STUD3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1L5,STUD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1L5,STUD3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1L5,STUD3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&1T0,STUD3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&2H0,STUD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&2H0,STUD3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&2H0,STUD3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&2L5,STUD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&2L5,STUD3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&2T0,STUD3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&3L5,STUD3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&3L5,STUD3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&3L5,STUD3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&7L5,STUD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&7L5,STUD3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_&7L5,STUD3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_2L5,STUD3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_4L5,STUD3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_5L5,CALY3_2L3,33,6.9784,16.939,0.3232,42.0057,62.7076,533,475,7.778,697.84,1693.9,32.32,4200.57,6270.76
SWEST,St Tudy 33 kV,STUD3_5L5,STUD3_&5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_7L5,MIDT3T,33,13.3447,21.4666,0.0452,22.6982,99.8325,308,274,6.5567,1334.47,2146.66,4.52,2269.82,9983.25
SWEST,St Tudy 33 kV,STUD3_MAIN1,STUD3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_MAIN1,STUD3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_MAIN2,STUD3_MAIN1,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Tudy 33 kV,STUD3_MAIN2,STUD3_&5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_MAIN2,STUD3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES1,STUD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES1,STUD3_1P&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES1,STUD3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES1,STUD3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES2,STUD3_1P&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES2,STUD3_&5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD3_RES2,STUD3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD5,STUD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD5,STUD5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,STUD5G,STUD5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Hayle 33 kV,STVR3,HAYL3_6L5,33,7.7026,13.9184,0.1741,20.9037,54.8032,398,355,5.238,770.26,1391.84,17.41,2090.37,5480.32
SWEST,Barnstaple 33 kV,TINX3_1L3,BEAF3T,33,23.1993,31.489,0.0321,35.8255,145.4317,308,274,9.278,2319.93,3148.9,3.21,3582.55,14543.17
SWEST,Barnstaple 33 kV,TINX3_1L3,TINX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX3_2H3,TINX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX3_2L3,TINX3R,33,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Barnstaple 33 kV,TINX3_MAIN1,TINX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX3_MAIN1,TINX3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX3_MAIN2,TINX3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX3_MAIN2,TINX3_4L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX3R,LAPF3_1L3,33,22.6342,30.7219,0.0313,34.9529,141.8892,200,200,9.052,2263.42,3072.19,3.13,3495.29,14188.92
SWEST,Barnstaple 33 kV,TINX3R,TINX3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX5J,TINX5K,11,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Barnstaple 33 kV,TINX5J,TINX5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TINX5JG,TINX5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,TINX5K,TINX5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_1H3,TORR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_1L3,TORR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_1S&,TORR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_1S&,TORR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_2H3,TORR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_2L5,TORR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,TORR3_4L3,TORR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TORR5J,TORR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TORR5JG,TORR5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Barnstaple 33 kV,TORR5K,TORR5J,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Barnstaple 33 kV,TORR5K,TORR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,TORR5KG,TORR5K,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Austell 33 kV,TREB3_1H4,43PL3_ZEK38,33,0.0352,0.0689,0.0001,0.0638,0.3268,398,355,0.021,3.52,6.89,0.01,6.38,32.68
SWEST,St Austell 33 kV,TREB3_1H4,TREB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,TREB5,TREB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,TREB5G,TREB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,TREK3_#1M0,TREK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TREK3T,TREK3_#1M0,33,4.0651,3.9227,0.2987,20.0552,2.8884,318,284,3.423,406.51,392.27,29.87,2005.52,288.84
SWEST,Fraddon 33 kV,TREK3T,FRAD3_#2L5,33,11.6783,16.4605,0.1158,30.4509,44.6316,308,274,5.572,1167.83,1646.05,11.58,3045.09,4463.16
SWEST,Fraddon 33 kV,TREN3_1L5,TREN3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TREN3_2L5,TREK3T,33,26.9615,37.5544,0.0978,55.2809,107.259,308,274,11.323,2696.15,3755.44,9.78,5528.09,10725.9
SWEST,Fraddon 33 kV,TREN3_4L3,TREN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TREN3_MAIN1,TREN3_&1L5,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Fraddon 33 kV,TREN3_MAIN1,TREN3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TREN3_MAIN1,TREN3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TREN3_MAIN2,TREN3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TREN3_MAIN2,TREN3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRNH3_MAIN1,TRNH3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRNH3T,ABSD3_430017,33,4.1,7.8266,0.0318,9.6434,35.556,398,355,2.589,410,782.66,3.18,964.34,3555.6
SWEST,Fraddon 33 kV,TRNH3T,TRNH3_#1L5,33,1.4625,1.3911,0.1106,7.363,0.7802,571,509,1.25,146.25,139.11,11.06,736.3,78.02
SWEST,Fraddon 33 kV,TRNH3T,PADS3_2L3,33,3.8365,7.5027,0.0082,6.9501,35.6015,398,355,2.288,383.65,750.27,0.82,695.01,3560.15
SWEST,Indian Queens 132 kV,TRUR1_103,RAME1_203,132,0.7134,3.5205,1.0594,2.0848,10.458,530,472,17.835,71.34,352.05,105.94,208.48,1045.8
SWEST,Indian Queens 132 kV,TRUR1_203,TRUR1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,TRUR1_213,TRUR1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,TRUR1_MAIN1,TRUR1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,TRUR1_MAIN1,TRUR1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Indian Queens 132 kV,TRUR1_MAIN2,TRUR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_1T0,TRUR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_2L5,TRUR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_2T0,TRUR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_3L5,TRUR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_4L5,TRUR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_6L5,CAPV3T,33,5.7479,8.799,0.0385,10.7992,38.6824,318,284,2.769,574.79,879.9,3.85,1079.92,3868.24
SWEST,Truro 33 kV,TRUR3_6L5,TRUR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_MAIN2,TRUR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUR3_MAIN2,TRUR3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
