Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Fraddon 33 kV,TRUS3_1L5,VTNG3T,33,12.2035,23.8657,0.0261,22.108,113.2464,398,355,7.278,1220.35,2386.57,2.61,2210.8,11324.64
SWEST,Fraddon 33 kV,TRUS3_2L5,TRUR3_2L5,33,1.661,4.8267,0.0155,4.4688,22.5834,649,606,1.59,166.1,482.67,1.55,446.88,2258.34
SWEST,Fraddon 33 kV,TRUS3_4L5,TRUT3T,33,1.3576,3.9137,0.0047,3.0655,19.3263,480,480,1.255,135.76,391.37,0.47,306.55,1932.63
SWEST,Fraddon 33 kV,TRUS3_MAIN1,TRUS3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN1,TRUS3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN1,TRUS3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_2S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN3,TRUS3_2S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN3,TRUS3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS3_MAIN4,TRUS3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS5,TRUS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS5,TRUS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TRUS5G,TRUS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Truro 33 kV,TRUT3_1H4,TRUT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT3_1L3,TRUT3T,33,4.8241,8.7428,0.2029,14.773,24.8006,398,355,3.619,482.41,874.28,20.29,1477.3,2480.06
SWEST,Truro 33 kV,TRUT3_2H4,TRUT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT3_3L3,TRUR3_4L5,33,5.9182,10.6977,0.2187,17.3905,34.8915,398,355,4.358,591.82,1069.77,21.87,1739.05,3489.15
SWEST,Truro 33 kV,TRUT3_3L3,TRUT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT3_5L5,DEVO3_1L3,33,7.2492,13.96,0.2006,30.0305,55.2666,408,364,5.793,724.92,1396,20.06,3003.05,5526.66
SWEST,Truro 33 kV,TRUT3_MAIN1,TRUT3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT3_MAIN2,TRUT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT3_MAIN2,TRUT3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT3T,TRUR3_3L5,33,0.6214,1.7665,0.0116,2.0962,7.9432,649,606,0.627,62.14,176.65,1.16,209.62,794.32
SWEST,Truro 33 kV,TRUT5,TRUT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TRUT5,TRUT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TSOW3_#1L5,TSOW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,TSOW3T,TSOW3_#1L5,33,1.6799,1.6304,0.122,8.2194,1.3136,318,284,1.406,167.99,163.04,12.2,821.94,131.36
SWEST,Fraddon 33 kV,TSOW3T,TRUS3_3L5,33,8.7105,16.6104,0.0187,15.6959,79.6441,400,359,5.133,871.05,1661.04,1.87,1569.59,7964.41
SWEST,Truro 33 kV,TWEL3_1L3,ABSD3_410605,33,3.0568,5.9779,0.0065,5.5376,28.3661,398,355,1.823,305.68,597.79,0.65,553.76,2836.61
SWEST,Truro 33 kV,TWEL3_2H4,TWEL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_3L3,DEVO3_2L3,33,6.0994,12.2769,0.0234,12.12,57.8108,408,364,3.838,609.94,1227.69,2.34,1212,5781.08
SWEST,Truro 33 kV,TWEL3_MAIN1,TWEL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN1,TWEL3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN1,TWEL3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN1,TWEL3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN2,TWEL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN3,TWEL3_MAIN4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN3,TWEL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL3_MAIN4,TWEL3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL5,TWEL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL5,TWEL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Truro 33 kV,TWEL5G,TWEL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Fraddon 33 kV,VTNG3_MAIN1,VTNG3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,VTNG3T,ABSD3_410205,33,2.7482,5.3745,0.0059,4.9787,25.503,398,355,1.639,274.82,537.45,0.59,497.87,2550.3
SWEST,Fraddon 33 kV,VTNG3T,ABSD3_417323,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_#3L5,WADE3_REG2A,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Tudy 33 kV,WADE3_1H4,WADE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_1L3,WADE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_3L3,ABSD3_433189,33,4.8878,9.5588,0.0105,8.8548,45.3577,398,355,2.915,488.78,955.88,1.05,885.48,4535.77
SWEST,St Tudy 33 kV,WADE3_3R3,WADE3_REG2B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_MAIN2,WADE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_MAIN2,WADE3_2S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_MAIN2,WADE3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_MAIN3,WADE3_2S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_MAIN3,WADE3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_MAIN3,WADE3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_REG2A,WADE3_3R4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_REG2A,WADE3_3R2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE3_REG2B,WADE3_3R2,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,St Tudy 33 kV,WADE3_REG2B,WADE3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE5,WADE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE5,WADE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Tudy 33 kV,WADE5G,WADE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,East Yelland 33 kV,WALL3_MAIN1,WALL3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,WALL3T,WALL3_#1M0,33,0.0585,0.0556,0.0044,0.2945,0.0312,571,509,0.05,5.85,5.56,0.44,29.45,3.12
SWEST,St Austell 33 kV,WBAR3_#1M0,BUGL3_4L5,33,4.9035,4.6641,0.3709,24.6868,2.616,571,509,4.191,490.35,466.41,37.09,2468.68,261.6
SWEST,St Austell 33 kV,WBAR3_#1M0,WBAR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Austell 33 kV,WCAR3_#1M0,SAUS3_6L5,33,1.3104,1.2464,0.0991,6.5973,0.6991,505,442,1.12,131.04,124.64,9.91,659.73,69.91
SWEST,St Austell 33 kV,WCAR3_MAIN1,WCAR3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,WDBN3_#1M0,WDBN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,WDBN3T,BUGL3_1L5,33,4.1681,8.1313,0.0123,7.6545,38.4669,398,355,2.498,416.81,813.13,1.23,765.45,3846.69
SWEST,Fraddon 33 kV,WDBN3T,WDBN3_#1M0,33,1.1783,1.3779,0.0872,8.0782,1.3327,408,364,1.118,117.83,137.79,8.72,807.82,133.27
SWEST,East Yelland 33 kV,WEEK3_#1L5,WEEK3T,33,1.5327,1.4579,0.1159,7.7165,0.8177,571,509,1.31,153.27,145.79,11.59,771.65,81.77
SWEST,East Yelland 33 kV,WEEK3_MAIN1,WEEK3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,East Yelland 33 kV,WEEK3T,TORR3_1L3,33,0.025,0.0344,0,0.0386,0.1569,322,289,0.01,2.5,3.44,0,3.86,15.69
SWEST,North Tawton 33kV,WHID3_1L5,MORH3_2L9,33,5.9111,8.1948,0.0079,9.1282,36.7125,308,274,2.364,591.11,819.48,0.79,912.82,3671.25
SWEST,North Tawton 33kV,WHID3_MAIN1,WHID3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID3_MAIN1,WHID3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID3_MAIN1,WHID3_3L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID3_MAIN2,WHID3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID3_MAIN2,WHID3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID3_MAIN2,WHID3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID5,WHID5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID5,WHID5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,North Tawton 33kV,WHID5G,WHID5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Rame 33 kV,WHRH3_1L5,ABSD3_410997,33,11.4771,15.5782,0.0159,17.7236,71.9478,150,150,4.59,1147.71,1557.82,1.59,1772.36,7194.78
SWEST,Rame 33 kV,WHRH3_1L5,WHRH3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,WHRH3_2H4,WHRH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,WHRH3_MAIN1,WHRH3_&1L5,33,0,0.01,0,0,0,0,0,0,0,1,0,0,0
SWEST,Rame 33 kV,WHRH5,WHRH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Rame 33 kV,WHRH5G,WHRH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Truro 33 kV,WIGR3dummy,TWEL3_2L3,33,5.5384,9.7831,0.1551,16.67,39.9844,398,355,3.926,553.84,978.31,15.51,1667,3998.44
SWEST,Pyworthy 33 kV,WILL3_MAIN1,WILL3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Pyworthy 33 kV,WILL3T,WILL3_#1L5,33,0.13,0.1662,0.0031,0.3422,0.6163,318,284,0.072,13,16.62,0.31,34.22,61.63
SWEST,Pyworthy 33 kV,WILL3T,SHEB3T,33,10.1378,19.8258,0.0217,18.3656,94.0764,398,355,6.046,1013.78,1982.58,2.17,1836.56,9407.64
SWEST,Fraddon 33 kV,WIPE3_MAIN1,WIPE3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Fraddon 33 kV,WIPE3T,WIPE3_#1M0,33,0.6675,0.7423,0.0554,3.5562,0.7683,408,364,0.627,66.75,74.23,5.54,355.62,76.83
SWEST,East Yelland 33 kV,WSTH3_#1M0,WSTH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Barnstaple 33 kV,ZBH13,ZBH23,33,10.9078,27.931,0.0235,44.0193,116.9395,492,439,7.542,1090.78,2793.1,2.35,4401.93,11693.95
SWEST,Barnstaple 33 kV,ZBH13,ZBH23,33,10.9078,27.931,0.0235,44.0193,116.9395,492,439,7.542,1090.78,2793.1,2.35,4401.93,11693.95
SWEST,Barnstaple 33 kV,ZBH23,KING3T,33,5.4411,16.0276,0.0184,12.2863,76.7754,533,475,5.03,544.11,1602.76,1.84,1228.63,7677.54
SWEST,Yeovil 33 kV,25PL3_ZEB39,COKE3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,25PL3_ZEB44,COKE3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,25PL3_ZEC53M,ECHI3_1L5,33,14.5777,20.1828,0.0197,22.5116,90.5924,308,274,5.83,1457.77,2018.28,1.97,2251.16,9059.24
SWEST,Yeovil 33 kV,25PL3_ZEE60,MONT3_1L3,33,11.83,22.5259,0.0262,21.4896,108.2495,435,388,7.098,1183,2252.59,2.62,2148.96,10824.95
SWEST,Woodcote 33 kV,25PL3_ZFD4,WEYC3T,33,4.169,12.2804,0.0141,9.4138,58.8255,533,475,3.854,416.9,1228.04,1.41,941.38,5882.55
SWEST,Woodcote 33 kV,25PL3_ZFJ7,WATE3_5L3,33,15.5916,20.9812,0.0945,25.8732,95.2424,308,274,6.566,1559.16,2098.12,9.45,2587.32,9524.24
SWEST,Woodcote 33 kV,25PL3_ZFM1,DOWF3_1L3,33,3.7929,7.4175,0.0081,6.8712,35.197,398,355,2.262,379.29,741.75,0.81,687.12,3519.7
SWEST,Woodcote 33 kV,25PL3_ZMA1,CUDW3T,33,0.3251,0.4239,0.0005,0.502,2.0725,308,274,0.13,32.51,42.39,0.05,50.2,207.25
SWEST,Woodcote 33 kV,25PL3_ZMA2B,CUDW3_3L3,33,0.2876,0.3903,0.0004,0.4441,1.8026,308,274,0.115,28.76,39.03,0.04,44.41,180.26
SWEST,Woodcote 33 kV,AXEV3_#1M0,AXEV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXEV3T,WATE3_3L3,33,6.1744,11.6948,0.1129,13.4312,52.779,398,355,4.078,617.44,1169.48,11.29,1343.12,5277.9
SWEST,Woodcote 33 kV,AXEV3T,AXEV3_#1M0,33,0.2941,0.3417,0.0109,0.9483,1.0317,283,252,0.182,29.41,34.17,1.09,94.83,103.17
SWEST,Axminster 132 kV,AXMI1,AXMI1_MAIN2,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Axminster 132 kV,AXMI1_&180,AXMI1_180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_&205,AXMI1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_&280,AXMI1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_&280,AXMI1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_&280,AXMI1_280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_105,WOCO1_113,132,0.0096,0.0218,0.8646,0.0352,0.0123,710,548,0.351,0.96,2.18,86.46,3.52,1.23
SWEST,Axminster 132 kV,AXMI1_105,AXMI1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_205,WOCO1_213,132,0.0093,0.0211,0.8375,0.0341,0.0119,710,548,0.34,0.93,2.11,83.75,3.41,1.19
SWEST,Axminster 132 kV,AXMI1_205,AXMI1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_305,AXMI1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_505,AXMI1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN1,AXMI1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN1,AXMI1_12&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN1,AXMI1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN1,AXMI1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN1,AXMI1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN1,AXMI1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_MAIN2,AXMI1_12&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_RES1,AXMI1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_RES1,AXMI1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_RES1,AXMI1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_RES1,AXMI1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_RES1,AXMI1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,AXMI1_RES2,AXMI1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_#1H0,AXMN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_#2H0,AXMN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_1L5,AXMN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_1S&,AXMN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_1S&,AXMN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_2L5,NEWT3,33,6.0416,11.0912,0.0138,10.9585,55.4624,400,393,3.613,604.16,1109.12,1.38,1095.85,5546.24
SWEST,Woodcote 33 kV,AXMN3_2L5,AXMN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN3_4L5,COLY3_1L3,33,13.4158,26.2366,0.0287,24.3042,124.4964,398,355,8.001,1341.58,2623.66,2.87,2430.42,12449.64
SWEST,Woodcote 33 kV,AXMN3_4L5,AXMN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN5,AXMN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN5,AXMN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,AXMN5G,AXMN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,BEAM3_1L3,BEAM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BEAM5,BEAM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BEAM5G,BEAM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,BEPV3_#1L5,BEPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BEPV3_1L9,BEPV3T,33,0.1255,0.3696,0.0004,0.2833,1.7706,533,475,0.116,12.55,36.96,0.04,28.33,177.06
SWEST,Woodcote 33 kV,BEPV3_1L9,25PL3_ZFD4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BEPV3T,BEPV3_#1L5,33,0.084,0.1446,0.0021,0.2369,0.5686,408,364,0.058,8.4,14.46,0.21,23.69,56.86
SWEST,Woodcote 33 kV,BRID3_2L5,WINA3,33,39.342,60.1762,0.0842,65.8686,288.324,308,274,18.352,3934.2,6017.62,8.42,6586.86,28832.4
SWEST,Woodcote 33 kV,BRID3_MAIN1,BRID3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID3_MAIN1,BRID3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID3_MAIN1,BRID3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID3_MAIN2,BRID3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID3_MAIN2,BRID3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID5,BRID5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID5,BRID5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,BRID5G,BRID5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,CHAR3_1L3,CHAR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CHAR3_2L3,CHAR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CHAR3T,CHAR3_2L3,33,1.024,1.279,0.1171,4.4477,3.3135,400,364,0.983,102.4,127.9,11.71,444.77,331.35
SWEST,Woodcote 33 kV,CHAR3T,DOWF3T,33,0.2417,0.4602,0.0005,0.439,2.2114,400,388,0.145,24.17,46.02,0.05,43.9,221.14
SWEST,Woodcote 33 kV,CHAR5,CHAR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CHAR5,CHAR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CHAR5G,CHAR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Yeovil 33 kV,COKE3_1L3,COKE3T,33,0.2146,0.4197,0.0005,0.3888,1.9917,398,355,0.128,21.46,41.97,0.05,38.88,199.17
SWEST,Yeovil 33 kV,COKE3_2L3,YEOV3,33,11.7768,22.7398,0.081,22.6515,106.5004,398,355,7.238,1177.68,2273.98,8.1,2265.15,10650.04
SWEST,Yeovil 33 kV,COKE3_3L3,ECHI3_4L5,33,7.2654,14.2086,0.0155,13.1621,67.4219,398,355,4.333,726.54,1420.86,1.55,1316.21,6742.19
SWEST,Yeovil 33 kV,COKE3_MAIN1,COKE3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,COKE3T,25PL3_ZEB39,33,0.4158,0.8132,0.0009,0.7533,3.8589,398,355,0.248,41.58,81.32,0.09,75.33,385.89
SWEST,Yeovil 33 kV,COKE3T,25PL3_ZEB44,33,0.5517,1.0788,0.0012,0.9994,5.1193,398,355,0.329,55.17,107.88,0.12,99.94,511.93
SWEST,Yeovil 33 kV,COKE5,COKE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,COKE5G,COKE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,COLY3_1L3,COLY3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY3_2L3,PENX3_3L3,33,18.3709,35.5102,0.1039,36.329,165.7619,398,355,11.229,1837.09,3551.02,10.39,3632.9,16576.19
SWEST,Woodcote 33 kV,COLY3_MAIN1,COLY3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY3_MAIN1,COLY3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY3_MAIN2,COLY3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY3_MAIN2,COLY3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY5,COLY5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY5,COLY5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,COLY5G,COLY5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,CREW3,CREW3T,33,1.5578,1.5378,0.109,7.432,1.5507,318,284,1.28,155.78,153.78,10.9,743.2,155.07
SWEST,Woodcote 33 kV,CREW3_1L3,CREW3T,33,2.8825,5.3225,0.0066,5.2314,26.5195,400,388,1.726,288.25,532.25,0.66,523.14,2651.95
SWEST,Woodcote 33 kV,CREW3_1L3,CREW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW3_2H3,CREW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW3_MAIN1,CREW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW3_MAIN1,CREW3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW3_MAIN2,CREW3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW3T,ECHI3_2L5,33,6.8327,12.4818,0.0155,12.366,62.4164,400,393,4.066,683.27,1248.18,1.55,1236.6,6241.64
SWEST,Woodcote 33 kV,CREW5,CREW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW5,CREW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CREW5G,CREW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,CSPV3_2L9,25PL3_ZFS52,33,3.8633,10.2141,0.0121,8.2916,50.1763,308,274,3.254,386.33,1021.41,1.21,829.16,5017.63
SWEST,Woodcote 33 kV,CSPV3_2L9,25PL3_ZFS24,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CSPV3_3L9,CSPV3T,33,0.9746,2.8097,0.0034,2.2008,13.8749,533,475,0.901,97.46,280.97,0.34,220.08,1387.49
SWEST,Woodcote 33 kV,CSPV3_3L9,25PL3_ZFS15,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CSPV3_MAIN1,CSPV3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CSPV3T,CSPV3_#1L5,33,0.1147,0.1372,0.0123,0.7263,0.0749,664,591,0.128,11.47,13.72,1.23,72.63,7.49
SWEST,Woodcote 33 kV,CSPV3T,25PL3_ZFS24,33,0.1233,0.3555,0.0004,0.2785,1.7555,533,475,0.114,12.33,35.55,0.04,27.85,175.55
SWEST,Woodcote 33 kV,CUDW3_1L3,CUDW3T,33,0.2096,0.4099,0.0004,0.3797,1.945,398,355,0.125,20.96,40.99,0.04,37.97,194.5
SWEST,Woodcote 33 kV,CUDW3_1L3,25PL3_ZFM1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CUDW3_1L9,CUDW3T,33,0.6126,0.8315,0.0008,0.946,3.8404,308,274,0.245,61.26,83.15,0.08,94.6,384.04
SWEST,Woodcote 33 kV,CUDW3_1L9,25PL3_ZFS52,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,CUDW3_3L3,25PL3_ZMA1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DLTR3_3R3,DLTR3_REG2B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DLTR3_3R4,DLTR3_REG2A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DLTR3_REG2A,PARS3T,33,3.9604,5.1787,0.009,6.3753,25.1324,308,274,1.614,396.04,517.87,0.9,637.53,2513.24
SWEST,Woodcote 33 kV,DLTR3_REG2A,DLTR3_3R2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DLTR3_REG2B,PMAR3_ZMA2,33,5.0728,6.6124,0.0101,7.9624,32.1887,308,274,2.048,507.28,661.24,1.01,796.24,3218.87
SWEST,Woodcote 33 kV,DLTR3_REG2B,DLTR3_3R2,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Woodcote 33 kV,DOWF3_1L3,DOWF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF3_2L3,DOWF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF3_2L9,DOWF3T,33,0.4167,0.7764,0.0009,0.7569,3.8467,435,388,0.25,41.67,77.64,0.09,75.69,384.67
SWEST,Woodcote 33 kV,DOWF3_2L9,25PL3_ZFV94,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF3_MAIN1,DOWF3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF3_MAIN2,DOWF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF3_MAIN2,DOWF3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF3T,CHAR3_1L3,33,1.0483,1.2595,0.1195,4.5595,3.3176,400,388,1.002,104.83,125.95,11.95,455.95,331.76
SWEST,Woodcote 33 kV,DOWF3T,DOWF3_2L3,33,9.0663,17.7304,0.0194,16.4246,84.1335,398,355,5.407,906.63,1773.04,1.94,1642.46,8413.35
SWEST,Woodcote 33 kV,DOWF5,DOWF5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF5,DOWF5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,DOWF5G,DOWF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Yeovil 33 kV,ECHI3_1L5,ECHI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI3_2L5,ECHI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI3_4L5,ECHI3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI3_MAIN1,ECHI3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI3_MAIN1,ECHI3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI3_MAIN2,ECHI3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI5,ECHI5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,ECHI5G,ECHI5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,HIBE3_#1M0,HIBE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,HIBE3T,CREW3_2L3,33,11.9895,22.0104,0.0274,21.747,110.0652,400,393,7.17,1198.95,2201.04,2.74,2174.7,11006.52
SWEST,Woodcote 33 kV,HIBE3T,HIBE3_#1M0,33,0.7804,0.7827,0.0527,3.6334,0.9345,318,284,0.63,78.04,78.27,5.27,363.34,93.45
SWEST,Woodcote 33 kV,HURC3_MAIN1,HURC3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,HURC3T,21PL3_ZDX99,33,9.8968,12.9062,0.0142,15.2832,63.0988,308,274,3.958,989.68,1290.62,1.42,1528.32,6309.88
SWEST,Woodcote 33 kV,HURC3T,HURC3_#1M0,33,0.1129,0.1276,0.0054,0.4206,0.3193,318,284,0.078,11.29,12.76,0.54,42.06,31.93
SWEST,Yeovil 33 kV,MART3_2L3T,25PL3_ZEE60,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MART3_3L3T,25PL3_ZEC53M,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MART3T,MART3_3L3T,33,2.543,3.5207,0.0034,3.927,15.8032,308,274,1.017,254.3,352.07,0.34,392.7,1580.32
SWEST,Yeovil 33 kV,MART3T,MART3_2L3T,33,0.9467,1.8026,0.0021,1.7196,8.6624,435,388,0.568,94.67,180.26,0.21,171.96,866.24
SWEST,Yeovil 33 kV,MART5K,MART5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT3_2H4,MONT3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT3_2L3,YEOV3,33,14.1727,28.3017,0.07,29.581,154.9178,398,355,8.917,1417.27,2830.17,7,2958.1,15491.78
SWEST,Yeovil 33 kV,MONT3_MAIN1,MONT3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT3_MAIN1,MONT3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT3_MAIN2,MONT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT3_MAIN2,MONT3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT5,MONT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT5,MONT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Yeovil 33 kV,MONT5G,MONT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,NEWT3,WYMD3T,33,3.0319,5.1324,0.0429,7.0783,23.5948,441,393,1.939,303.19,513.24,4.29,707.83,2359.48
SWEST,Woodcote 33 kV,NEWT3,NEWL3,33,0.2284,0.2655,0.0097,0.7968,0.7408,318,284,0.151,22.84,26.55,0.97,79.68,74.08
SWEST,Axminster 132 kV,ORGA1T,AXMI1_505,132,2.986,6.559,2.811,6.7911,19.637,541,434,0,298.6,655.9,281.1,679.11,1963.7
SWEST,Woodcote 33 kV,PARS3_MAIN1,PARS3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PARS3T,PARS3_#1M0,33,1.7754,1.7424,0.1258,8.5437,1.638,318,284,1.468,177.54,174.24,12.58,854.37,163.8
SWEST,Woodcote 33 kV,PARS3T,HURC3T,33,0.9002,1.1739,0.0013,1.3901,5.7392,308,274,0.36,90.02,117.39,0.13,139.01,573.92
SWEST,Woodcote 33 kV,PENX3_1L3,PENX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX3_2H3,PENX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX3_3L3,PENX3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX3_MAIN2,PENX3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX3_MAIN3,PENX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX5,PENX5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX5,PENX5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,PENX5G,PENX5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,PMAR3_ZMA2,25PL3_ZMA2B,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,STON3_#1M0,STON3T,33,0.1275,0.1213,0.0096,0.6421,0.068,571,509,0.109,12.75,12.13,0.96,64.21,6.8
SWEST,Woodcote 33 kV,STON3_#1M0,STON3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,STON3T,PENX3_1L3,33,7.7728,15.0622,0.0358,14.6312,70.9257,398,355,4.704,777.28,1506.22,3.58,1463.12,7092.57
SWEST,Woodcote 33 kV,WATE3_#2H0,WATE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_1L3,CHAR3T,33,4.2859,7.8498,0.0149,8.2362,38.9254,441,393,2.598,428.59,784.98,1.49,823.62,3892.54
SWEST,Woodcote 33 kV,WATE3_2L3,WATE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_4L3,25PL3_ZFS15,33,4.9628,9.8877,0.0309,10.287,48.8007,400,388,3.389,496.28,988.77,3.09,1028.7,4880.07
SWEST,Woodcote 33 kV,WATE3_4L3,WATE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_MAIN1,WATE3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_MAIN1,WATE3_5L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_MAIN1,WATE3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_MAIN2,WATE3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_MAIN3,WATE3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE3_MAIN3,WATE3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE5J,WATE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE5JG,WATE5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Woodcote 33 kV,WATE5K,WATE5J,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Woodcote 33 kV,WATE5K,WATE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WATE5KG,WATE5K,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Woodcote 33 kV,WEYC3_1L3,25PL3_ZFJ7,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WEYC3T,AXMN3_1L5,33,2.2783,4.4006,0.0993,7.9482,17.2157,313,281,1.977,227.83,440.06,9.93,794.82,1721.57
SWEST,Woodcote 33 kV,WEYC3T,WEYC3_1L3,33,1.9004,2.5794,0.0026,2.9346,11.9129,308,274,0.76,190.04,257.94,0.26,293.46,1191.29
SWEST,Axminster 132 kV,WOCO1_113,WOCO1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,WOCO1_MAIN2,WOCO1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,WOCO1_MAIN2,WOCO1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Axminster 132 kV,WOCO1_MAIN3,WOCO1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_10L5,BEPV3T,33,0.3023,0.8519,0.0028,0.8432,3.9551,377,377,0.283,30.23,85.19,0.28,84.32,395.51
SWEST,Woodcote 33 kV,WOCO3_10L5,WOCO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_1L5,HIBE3T,33,13.9097,25.427,0.0781,26.6826,125.1492,435,388,8.512,1390.97,2542.7,7.81,2668.26,12514.92
SWEST,Woodcote 33 kV,WOCO3_1L5,WOCO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_2L5,25PL3_ZFV94,33,11.9368,31.3069,0.0429,26.1368,155.0292,374,374,10.142,1193.68,3130.69,4.29,2613.68,15502.92
SWEST,Woodcote 33 kV,WOCO3_3L5,BRID3_1L5,33,23.4399,45.4715,0.074,43.7511,214.6967,398,355,14.078,2343.99,4547.15,7.4,4375.11,21469.67
SWEST,Woodcote 33 kV,WOCO3_3T0,WOCO3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_4L5,WATE3_2L3,33,12.973,23.6634,0.0648,24.7269,116.9201,347,347,7.903,1297.3,2366.34,6.48,2472.69,11692.01
SWEST,Woodcote 33 kV,WOCO3_5L5,PENX3_2L3,33,8.0879,15.5486,0.0616,15.6057,72.6941,369,355,4.958,808.79,1554.86,6.16,1560.57,7269.41
SWEST,Woodcote 33 kV,WOCO3_7L5,STON3T,33,0.1982,0.2481,0.0243,1.4203,0.1473,400,400,0.225,19.82,24.81,2.43,142.03,14.73
SWEST,Woodcote 33 kV,WOCO3_8L5,AXEV3T,33,6.3663,12.4294,0.0158,11.7162,58.8368,347,347,3.809,636.63,1242.94,1.58,1171.62,5883.68
SWEST,Woodcote 33 kV,WOCO3_9L5,BEAM3_1L3,33,13.9867,40.195,0.0671,32.4008,197.7369,394,394,12.997,1398.67,4019.5,6.71,3240.08,19773.69
SWEST,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN3,WOCO3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WOCO3_MAIN3,WOCO3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WYMD3_#1M0,WYMD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Woodcote 33 kV,WYMD3T,WOCO3_6L5,33,0.5781,0.5623,0.0903,2.9844,0.6436,440,426,0.618,57.81,56.23,9.03,298.44,64.36
SWEST,Woodcote 33 kV,WYMD3T,WYMD3_#1M0,33,0.7851,0.7848,0.0534,3.673,0.9082,318,284,0.636,78.51,78.48,5.34,367.3,90.82
SWEST,Axminster 132 kV,YEOV1,AXMI1_305,132,3.246,7.422,3.361,6.8421,19.646,541,434,0,324.6,742.2,336.1,684.21,1964.6
SWEST,Axminster 132 kV,YEOV1,ORGA1T,132,0.26,0.85,0.3,0,0,542.36,433.01,0,26,85,30,0,0
SWEST,Street 33 kV,16PL3_ZPP105,WELL3_1L9L,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,18PL3_DZ26,CARD3T,33,0.171,0.3345,0.0004,0.3098,1.5871,398,355,0.102,17.1,33.45,0.04,30.98,158.71
SWEST,Churchill 33 kV,18PL3_DZ28,CARD3T,33,0.1207,0.2361,0.0003,0.2187,1.1203,398,355,0.072,12.07,23.61,0.03,21.87,112.03
SWEST,Churchill 33 kV,18PL3_FZ3,WINS3T,33,0.5301,0.9731,0.0012,0.9615,4.8662,441,393,0.317,53.01,97.31,0.12,96.15,486.62
SWEST,Churchill 33 kV,18PL3_GZJ22,CHED3_2L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,18PL3_GZJ4,CHED3_3L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,18PL3_GZJ60,WEDM3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,18PL3_GZJ62,WEDM3T,33,0.2,0.2715,0.0003,0.3089,1.254,308,274,0.08,20,27.15,0.03,30.89,125.4
SWEST,Street 33 kV,18PL3_GZJ80,WEDM3_1L9,33,4.3933,5.9632,0.0061,6.7844,27.5408,308,274,1.757,439.33,596.32,0.61,678.44,2754.08
SWEST,Street 33 kV,18PL3_GZJ80,HAWK3_1L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,18PL3_GZJ82,HAWK3_2L9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,18PL3_LZ2,CHUR3T,33,0.3511,0.5927,0.0215,1.1956,2.1104,398,355,0.291,35.11,59.27,2.15,119.56,211.04
SWEST,Churchill 33 kV,18PL3_TZ40,ROOK3T,33,0.2129,0.4165,0.0005,0.3858,1.9761,398,355,0.127,21.29,41.65,0.05,38.58,197.61
SWEST,Churchill 33 kV,18PL3_ZA64,ASLF3T,33,0.0872,0.1705,0.0002,0.158,0.8091,398,355,0.052,8.72,17.05,0.02,15.8,80.91
SWEST,Churchill 33 kV,18PL3_ZA70,BREK3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,18PL3_ZA9,WINS3T,33,0.5953,1.1641,0.0013,1.0784,5.5238,398,355,0.355,59.53,116.41,0.13,107.84,552.38
SWEST,Churchill 33 kV,18PL3_ZAA1,ABSD3_18ZAA1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,18PL3_ZE17,STAQ3T,33,0.6791,1.3281,0.0015,1.2302,6.3018,398,355,0.405,67.91,132.81,0.15,123.02,630.18
SWEST,Churchill 33 kV,18PL3_ZE23,STAQ3T,33,0.4024,0.787,0.0009,0.729,3.7344,398,355,0.24,40.24,78.7,0.09,72.9,373.44
SWEST,Churchill 33 kV,18PL3_ZG1,CHES3T,33,0.0285,0.0557,0.0001,0.0516,0.2645,398,355,0.017,2.85,5.57,0.01,5.16,26.45
SWEST,Churchill 33 kV,18PL3_ZH67,FRYH3T,33,0.3622,0.7083,0.0008,0.6561,3.361,398,355,0.216,36.22,70.83,0.08,65.61,336.1
SWEST,Churchill 33 kV,18PL3_ZH70,FRYH3T,33,0.1509,0.2951,0.0003,0.2734,1.4004,398,355,0.09,15.09,29.51,0.03,27.34,140.04
SWEST,Churchill 33 kV,18PL3_ZL111,COMM3_MAIN1,33,0.7076,1.3838,0.0015,1.2819,6.5664,398,355,0.422,70.76,138.38,0.15,128.19,656.64
SWEST,Churchill 33 kV,18PL3_ZL116,CHES3T,33,0.1576,0.3082,0.0003,0.2855,1.4626,398,355,0.094,15.76,30.82,0.03,28.55,146.26
SWEST,Street 33 kV,21PL3_SHK85,RDFM3T,33,0.7462,1.4592,0.0016,1.3518,6.9242,398,355,0.445,74.62,145.92,0.16,135.18,692.42
SWEST,Taunton 33 kV,21PL3_ZCF77,MILV3T,33,0.062,0.1213,0.0001,0.1124,0.5757,398,355,0.037,6.2,12.13,0.01,11.24,57.57
SWEST,Bridgwater 33 kV,21PL3_ZDQ1,COLL3T,33,0.0194,0.04,0,0.0358,0.1849,408,364,0.012,1.94,4,0,3.58,18.49
SWEST,Bridgwater 33 kV,21PL3_ZDW15,PARA3_1L5,33,0.5501,0.7467,0.0008,0.8495,3.4485,308,274,0.22,55.01,74.67,0.08,84.95,344.85
SWEST,Bridgwater 33 kV,21PL3_ZDX22M,WICK3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,21PL3_ZDX76,WESP3T,33,3.6057,4.8941,0.005,5.5681,22.6032,308,274,1.442,360.57,489.41,0.5,556.81,2260.32
SWEST,Bridgwater 33 kV,21PL3_ZDY31,IBRW3T,33,4.3008,5.8376,0.0059,6.6415,26.9608,308,274,1.72,430.08,583.76,0.59,664.15,2696.08
SWEST,Bridgwater 132 kV,21PL3_ZDY36,IBRW3T,33,1.5753,2.1382,0.0022,2.4326,9.8752,308,274,0.63,157.53,213.82,0.22,243.26,987.52
SWEST,Bridgwater 132 kV,21PL3_ZDY56,ABSD3_212L3,33,6.1261,8.3152,0.0085,9.4603,38.4035,308,274,2.45,612.61,831.52,0.85,946.03,3840.35
SWEST,Street 33 kV,21PL3_ZHB34,MILL3_MAIN2,33,0.266,0.5483,0.0069,0.7671,1.4833,398,355,0.183,26.6,54.83,0.69,76.71,148.33
SWEST,Street 33 kV,21PL3_ZHC34,MILL3_MAIN1,33,0.2636,0.5452,0.0065,0.7529,1.4814,398,355,0.18,26.36,54.52,0.65,75.29,148.14
SWEST,Street 33 kV,21PL3_ZHC34,MILL3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ABSD3_18ZH67,18PL3_ZH67,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ABSD3_18ZH70,18PL3_ZH70,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,ABSD3_212L3,21PL3_ZDY36,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,ACPV3_MAIN1,ACPV3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,ACPV3T,ACPV3_#1L5,33,0.7639,0.856,0.0492,3.4737,1.4551,375,335,0.6253,76.39,85.6,4.92,347.37,145.51
SWEST,Bridgwater 33 kV,ACPV3T,ARCT3T,33,0.8276,1.3821,0.0609,6.2711,3.1758,335,298,0.861,82.76,138.21,6.09,627.11,317.58
SWEST,Bowhays Cross 33 kV,ALCO3_1H3,ALCO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO3_1L3,HIBY3T,33,14.1798,24.4982,0.1526,29.7391,119.9185,435,388,8.9,1417.98,2449.82,15.26,2973.91,11991.85
SWEST,Bowhays Cross 33 kV,ALCO3_1L3,ALCO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO3_2H3,ALCO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO3_2L3,BOWX3_#2L5,33,18.9392,34.5153,0.1773,38.9844,165.6706,400,388,11.926,1893.92,3451.53,17.73,3898.44,16567.06
SWEST,Bowhays Cross 33 kV,ALCO3_2L3,ALCO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO3_MAIN2,ALCO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO5,ALCO5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO5,ALCO5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,ALCO5G,ALCO5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,ARCT3T,NORS3T,33,6.5445,9.5519,0.0683,20.295,39.4503,318,284,3.112,654.45,955.19,6.83,2029.5,3945.03
SWEST,Churchill 33 kV,ASLF3_#1L5,ASLF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ASLF3_2L3,18PL3_ZA64,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ASLF3B,ASLF3_#1L5,33,0.0538,0.0512,0.0041,0.271,0.0287,571,509,0.046,5.38,5.12,0.41,27.1,2.87
SWEST,Churchill 33 kV,ASLF3T,ASLF3A,33,0.701,1.4151,0.0016,1.2903,6.7324,408,364,0.433,70.1,141.51,0.16,129.03,673.24
SWEST,Churchill 33 kV,AXBR3_#1L5,ABSD3_18ZH70,33,2.2071,3.4417,0.0748,6.2062,13.2851,366,328,1.485,220.71,344.17,7.48,620.62,1328.51
SWEST,Churchill 33 kV,AXBR3_#1L5,AXBR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR3_#2H0,AXBR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR3_#2L5,WINS3_3L3T,33,1.5034,2.6491,0.0313,4.6509,10.9229,366,328,1.027,150.34,264.91,3.13,465.09,1092.29
SWEST,Churchill 33 kV,AXBR3_#3L5,18PL3_GZJ4,33,0.4319,0.5663,0.0329,3.3385,1.0197,308,274,0.396,43.19,56.63,3.29,333.85,101.97
SWEST,Churchill 33 kV,AXBR3_MAIN1,AXBR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR3_MAIN1,AXBR3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR3_MAIN1,AXBR3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR3_MAIN2,AXBR3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR5,AXBR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR5,AXBR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,AXBR5G,AXBR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,BAIR3_1H4,BAIR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR3_1L3,STAQ3_2L3T,33,10.2333,15.0914,0.1419,27.3217,62.9781,256,230,5.598,1023.33,1509.14,14.19,2732.17,6297.81
SWEST,Churchill 33 kV,BAIR3_1L3,BAIR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR3_2H4,BAIR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR3_2L3,CHUR3T,33,1.5649,1.2052,0.065,6.985,2.0223,256,230,0.885,156.49,120.52,6.5,698.5,202.23
SWEST,Churchill 33 kV,BAIR3_2L3,BAIR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR3_MAIN2,BAIR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR5,BAIR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR5,BAIR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BAIR5G,BAIR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,BATR3_1L3,BRWA3_2L5,33,3.4115,9.7539,0.1068,13.6217,42.2425,649,606,3.727,341.15,975.39,10.68,1362.17,4224.25
SWEST,Bridgwater 33 kV,BATR3_1L3,BATR3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR3_2H3,BATR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR3_2L3,BRWA3_6L5,33,3.4306,9.6008,0.1198,13.1777,41.5222,533,475,3.728,343.06,960.08,11.98,1317.77,4152.22
SWEST,Bridgwater 33 kV,BATR3_2L3,BATR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR3_MAIN1,BATR3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR3_MAIN2,BATR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR3_MAIN3,BATR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR3_MAIN3,BATR3_3H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR5J,BATR5K,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Bridgwater 33 kV,BATR5J,BATR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR5JG,BATR5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,BATR5K,BATR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BATR5L,BATR5K,11,0,0.01,0,0,0,1250,1250,0.001,0,1,0,0,0
SWEST,Bridgwater 33 kV,BATR5L,BATR5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BLAD3_1H0,ZDC43,33,12.3219,19.255,0.0143,33.5972,76.4457,335,298,4.846,1232.19,1925.5,1.43,3359.72,7644.57
SWEST,Bridgwater 33 kV,BLAD3_MAIN1,BLAD3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BLAG3_1H4,BLAG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BLAG3_1L3,CHUR3_9L5,33,10.0606,19.789,0.0214,19.9678,106.5427,398,355,6,1006.06,1978.9,2.14,1996.78,10654.27
SWEST,Churchill 33 kV,BLAG3_1L3,BLAG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BLAG3_MAIN2,CHES3_2L3T,33,11.5116,23.609,0.0258,23.0505,125.0875,398,355,7.199,1151.16,2360.9,2.58,2305.05,12508.75
SWEST,Churchill 33 kV,BLAG3_MAIN2,BLAG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BLAG5,BLAG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,BOMF3_MAIN1,BOMF3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,BOMF3T,BOMF3_#1M0,33,0.2282,0.2585,0.0107,0.845,0.6543,293,261,0.157,22.82,25.85,1.07,84.5,65.43
SWEST,Taunton 33 kV,BOMF3T,SMOL3_3L5,33,26.5494,36.3033,0.0395,41.0359,166.3775,322,289,10.603,2654.94,3630.33,3.95,4103.59,16637.75
SWEST,Taunton 132 kV,BOWX1_113,BOWX1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,BOWX1_213,BOWX1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,BOWX1_MAIN1,TAUN1_305,132,2.0401,5.1824,1.5946,5.0039,14.5624,477,374,22.661,204.01,518.24,159.46,500.39,1456.24
SWEST,Taunton 132 kV,BOWX1_MAIN2,TAUN1_505,132,2.04,5.1822,1.5895,5.0028,14.5619,477,374,22.658,204,518.22,158.95,500.28,1456.19
SWEST,Bowhays Cross 33 kV,BOWX3_#1H0,BOWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#1L5,PAPR3_1L5,33,5.1441,6.6285,0.0538,10.0525,30.0834,335,298,2.351,514.41,662.85,5.38,1005.25,3008.34
SWEST,Bowhays Cross 33 kV,BOWX3_#1L5,BOWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#2H0,BOWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#2L5,BOWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#4L5,HOLF3_MAIN1,33,26.9039,35.2337,0.1014,46.4948,166.8205,335,298,11.439,2690.39,3523.37,10.14,4649.48,16682.05
SWEST,Bowhays Cross 33 kV,BOWX3_#4L5,BOWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#5L5,LYDS3_2L3,33,21.527,38.104,0.0809,39.2327,188.7859,335,298,12.534,2152.7,3810.4,8.09,3923.27,18878.59
SWEST,Bowhays Cross 33 kV,BOWX3_#5L5,BOWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#6L5,TIMB3T,33,26.0692,37.3812,0.2094,45.6861,170.288,308,274,12.094,2606.92,3738.12,20.94,4568.61,17028.8
SWEST,Bowhays Cross 33 kV,BOWX3_#6L5,BOWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#7L5,WIVE3_1L3,33,36.2404,50.0056,0.1109,57.7864,229.3321,267,239,15.036,3624.04,5000.56,11.09,5778.64,22933.21
SWEST,Bowhays Cross 33 kV,BOWX3_#7L5,BOWX3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_#8L5,PAPR3_2L5,33,2.5219,7.9803,0.0579,13.8695,30.6107,400,400,2.427,252.19,798.03,5.79,1386.95,3061.07
SWEST,Bowhays Cross 33 kV,BOWX3_#8L5,BOWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_MAIN1,BOWX3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX3_MAIN1,BOWX3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX5J,BOWX5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX5JG,BOWX5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX5K,BOWX5J,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Bowhays Cross 33 kV,BOWX5K,BOWX5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BREK3_1L5,WATC3T,33,3.7722,7.2318,0.0136,14.9323,42.9291,446,398,2.88,377.22,723.18,1.36,1493.23,4292.91
SWEST,Churchill 33 kV,BREK3_2L3,BREK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,BREK3_3L3,ASLF3T,33,1.0849,2.1216,0.0023,1.9654,10.0674,398,355,0.647,108.49,212.16,0.23,196.54,1006.74
SWEST,Churchill 33 kV,BREK3_MAIN1,18PL3_ZA70,33,0.4578,0.8952,0.001,0.8293,4.2479,398,355,0.273,45.78,89.52,0.1,82.93,424.79
SWEST,Churchill 33 kV,BREK3_MAIN1,BREK3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRFM3_#1M0,IBRW3T,33,2.0264,2.6632,0.1489,17.5623,2.6193,318,284,2.08,202.64,266.32,14.89,1756.23,261.93
SWEST,Bridgwater 33 kV,BRFM3_MAIN1,BRFM3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRFM3_MAIN1,BRFM3_1M4A,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRIL3_#1H0,PKWA3T,33,6.019,7.2946,0.1858,20.219,42.1347,313,281,3.44,601.9,729.46,18.58,2021.9,4213.47
SWEST,Bridgwater 33 kV,BRIL3_#2H0,BRWA3_5L5,33,5.8918,7.6641,0.262,23.54,42.837,313,281,3.932,589.18,766.41,26.2,2354,4283.7
SWEST,Bridgwater 33 kV,BRIL3_#2H0,BRIL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRIL3_MAIN1,BRIL3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRIL5J,BRIL5K,11,0,0.01,0,0,0,800,800,0.001,0,1,0,0,0
SWEST,Bridgwater 33 kV,BRIL5J,BRIL5_1T0,11,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRIL5K,BRIL5_2T0,11,0,0.0001,0,0,0,800,800,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&105,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&105,BRWA1_105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&110,BRWA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&110,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&110,BRWA1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&150,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&150,BRWA1_#150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&180,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&180,BRWA1_#180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&210,BRWA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&210,BRWA1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&280,BRWA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&280,BRWA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&280,BRWA1_#280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&310,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&310,BRWA1_310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&405,BRWA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&405,BRWA1_405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&605,BRWA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&605,BRWA1_605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&705,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_&705,BRWA1_705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_105,STRE1_MAIN1,132,1.4318,3.6783,1.9058,2.8205,9.6334,486,390,16.211,143.18,367.83,190.58,282.05,963.34
SWEST,Bridgwater 132 kV,BRWA1_110,BRWA1_GT1,132,0.0089,0.0148,0.3941,0.0877,0.034,480,366,0.227,0.89,1.48,39.41,8.77,3.4
SWEST,Bridgwater 132 kV,BRWA1_113A,BRWA1_GT1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_205,TAUN1_205,132,1.6902,4.4204,2.6359,4.3987,11.3194,492,439,19.647,169.02,442.04,263.59,439.87,1131.94
SWEST,Bridgwater 132 kV,BRWA1_205,BRWA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
