Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Bridgwater 132 kV,BRWA1_210,BRWA1_GT2,132,0.0102,0.0168,0.4479,0.0997,0.0387,480,366,0.258,1.02,1.68,44.79,9.97,3.87
SWEST,Bridgwater 132 kV,BRWA1_310,BRWA1_GT3,132,0.0208,0.0495,0.0122,0.0401,0.205,486,390,0.23,2.08,4.95,1.22,4.01,20.5
SWEST,Bridgwater 132 kV,BRWA1_313A,BRWA1_GT3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_705,TAUN1_405,132,1.6918,4.3616,3.0493,4.1381,12.0362,492,439,19.94,169.18,436.16,304.93,413.81,1203.62
SWEST,Bridgwater 132 kV,BRWA1_GT2,BRWA1_213A,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN1,BRWA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN1,BRWA1_&150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN1,BRWA1_&705,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN1,BRWA1_&310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN1,BRWA1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN1,BRWA1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN2,BRWA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN2,BRWA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN2,BRWA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN2,BRWA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN2,BRWA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_MAIN2,BRWA1_&210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_RES1,BRWA1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_RES2,BRWA1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,BRWA1_RES2,BRWA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_#1T0,BRWA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_#3T0,BRWA3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_10L5,CREE3_1L3,33,35.3482,46.4615,0.1223,69.9348,318.8985,308,274,14.335,3534.82,4646.15,12.23,6993.48,31889.85
SWEST,Bridgwater 33 kV,BRWA3_11L5,21PL3_ZDM90,33,21.4176,41.5104,0.1176,40.4935,195.1685,335,335,13.049,2141.76,4151.04,11.76,4049.35,19516.85
SWEST,Bridgwater 33 kV,BRWA3_11L5,BRWA3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_12L5,ZDT13,33,26.1118,40.6131,0.0999,72.4316,159.8795,335,298,10.623,2611.18,4061.31,9.99,7243.16,15987.95
SWEST,Bridgwater 33 kV,BRWA3_12L5,BRWA3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_13L5,21PL3_ZHK76,33,15.9377,31.0217,0.0622,29.5358,146.4957,398,355,9.613,1593.77,3102.17,6.22,2953.58,14649.57
SWEST,Bridgwater 33 kV,BRWA3_14L5,COLL3T,33,1.71,4.3931,0.0591,8.534,17.7625,440,440,1.817,171,439.31,5.91,853.4,1776.25
SWEST,Bridgwater 33 kV,BRWA3_14L5,BRWA3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_15L5,STRE3_6L5,33,23.6917,60.6081,0.0502,43.7204,161.8772,408,364,16.293,2369.17,6060.81,5.02,4372.04,16187.72
SWEST,Bridgwater 33 kV,BRWA3_15L5,BRWA3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_1L5,COLL3_3L3,33,2.8066,4.8236,0.123,7.633,20.1407,398,355,2.08,280.66,482.36,12.3,763.3,2014.07
SWEST,Bridgwater 33 kV,BRWA3_1L5,BRWA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_3L5,BRWA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_4L5,BRWA3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_7L5,COLL3_1L3,33,2.3345,3.7908,0.1553,7.6763,14.231,398,355,1.944,233.45,379.08,15.53,767.63,1423.1
SWEST,Bridgwater 33 kV,BRWA3_8L5,21PL3_ZDR57,33,10.3289,20.1996,0.0221,18.7119,95.8502,398,355,6.16,1032.89,2019.96,2.21,1871.19,9585.02
SWEST,Bridgwater 33 kV,BRWA3_8L5,BRWA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_9L5,ACPV3T,33,12.4991,23.1789,0.1145,50.7192,141.29,476,423,9.991,1249.91,2317.89,11.45,5071.92,14129
SWEST,Bridgwater 33 kV,BRWA3_MAIN1,BRWA3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN1,BRWA3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BRWA3_MAIN3,BRWA3_13L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BTBD5,BURN5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bridgwater 33 kV,BURN3_1H3,BURN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN3_1L3,WATC3T,33,7.2895,13.8604,0.0696,15.8491,63.6134,398,355,4.585,728.95,1386.04,6.96,1584.91,6361.34
SWEST,Bridgwater 33 kV,BURN3_1L3,BURN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN3_1S&,BURN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN3_1S&,BURN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN3_2H3,BURN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN3_2L3,WALA3T,33,5.671,10.4894,0.0901,15.5128,45.7937,398,355,3.781,567.1,1048.94,9.01,1551.28,4579.37
SWEST,Bridgwater 33 kV,BURN3_2L3,BURN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN5,BURN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN5,BURN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,BURN5G,BURN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,CARD3_#1L5,CARD3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CARD3_2L3T,18PL3_DZ26,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CARD3_3L3T,18PL3_DZ28,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CARD3T,CARD3_#1L5,33,0.0269,0.0256,0.002,0.1355,0.0144,571,509,0.023,2.69,2.56,0.2,13.55,1.44
SWEST,Churchill 33 kV,CHED3_1H4,CHED3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHED3_1L3,CHED3T,33,4.1238,7.6868,0.0638,9.0021,34.9862,398,355,2.656,412.38,768.68,6.38,900.21,3498.62
SWEST,Street 33 kV,CHED3_2L3T,18PL3_GZJ60,33,9.3717,12.7205,0.013,14.4723,58.7495,308,274,3.748,937.17,1272.05,1.3,1447.23,5874.95
SWEST,Churchill 33 kV,CHED3_3L3T,CHED3T,33,3.1606,4.2899,0.0044,4.8807,19.8131,308,274,1.264,316.06,428.99,0.44,488.07,1981.31
SWEST,Churchill 33 kV,CHED3_MAIN1,CHED3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHED3T,18PL3_GZJ22,33,1.2452,1.6902,0.0017,1.9229,7.8061,308,274,0.498,124.52,169.02,0.17,192.29,780.61
SWEST,Churchill 33 kV,CHED5_1T0,CHED5,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_1L3,CHES3_1L3T,33,9.1669,17.9272,0.0196,16.6068,85.0671,398,355,5.467,916.69,1792.72,1.96,1660.68,8506.71
SWEST,Churchill 33 kV,CHES3_1L3T,18PL3_ZG1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_2H4,CHES3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_2L3T,18PL3_ZL116,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_2L5,CHUR3_2L3T,33,8.9087,17.4222,0.019,16.139,82.6708,398,355,5.313,890.87,1742.22,1.9,1613.9,8267.08
SWEST,Churchill 33 kV,CHES3_MAIN1,CHES3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_MAIN1,CHES3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_MAIN2,CHES3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3_MAIN2,CHES3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES3T,COMM3_2L3T,33,0.0687,0.1344,0.0001,0.1245,0.638,398,355,0.041,6.87,13.44,0.01,12.45,63.8
SWEST,Churchill 33 kV,CHES5,CHES5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES5,CHES5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHES5G,CHES5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,CHUG3_1L3T,ABSD3_18ZH67,33,7.6904,14.5834,0.0512,16.4791,67.4831,398,355,4.684,769.04,1458.34,5.12,1647.91,6748.31
SWEST,Churchill 33 kV,CHUG3_1L3T,CHUG3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUG3_2L3,CHUG3T,33,0.5104,0.741,0.0007,0.8029,3.3375,318,284,0.215,51.04,74.1,0.07,80.29,333.75
SWEST,Churchill 33 kV,CHUG3_2L3,CHUG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUG3_3L3T,CHUR3_7L5,33,3.5531,6.9485,0.0076,6.4368,32.9719,398,355,2.119,355.31,694.85,0.76,643.68,3297.19
SWEST,Churchill 33 kV,CHUG3_3L3T,18PL3_ZH21,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUG3T,18PL3_ZH21,33,0.2012,0.3935,0.0004,0.3645,1.8672,398,355,0.12,20.12,39.35,0.04,36.45,186.72
SWEST,Churchill 33 kV,CHUG5,CHUG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUG5G,CHUG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 132 kV,CHUR1_#210,CHUR1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,CHUR1_105,CHUR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,CHUR1_MAIN1,CHUR1_#110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,CHUR1_MAIN2,CHUR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,CHUR1_MAIN2,CHUR1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_&10L5,CHUR3_10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_&1L5,CHUR3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_&1T0,CHUR3_1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_&2T0,CHUR3_2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_&4L5,CHUR3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_&9L5,CHUR3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_1L3T,CHUR3_1L5,33,15.5282,21.6254,0.0552,26.4856,98.9755,308,274,6.572,1552.82,2162.54,5.52,2648.56,9897.55
SWEST,Churchill 33 kV,CHUR3_1L3T,18PL3_ZF59,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_2L3T,18PL3_LZ2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_2L5,CHUR3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_3L5,CHUR3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_4L5,ROOK3_2L3T,33,7.6591,14.6671,0.0451,16.3973,77.1727,398,355,4.669,765.91,1466.71,4.51,1639.73,7717.27
SWEST,Churchill 33 kV,CHUR3_5L5,CARD3_2L3T,33,4.1249,8.1491,0.0087,8.7314,47.804,398,355,2.46,412.49,814.91,0.87,873.14,4780.4
SWEST,Churchill 33 kV,CHUR3_5L5,CHUR3_&5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_6L5,CHUR3_&6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_7L5,CHUR3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_9L5,CHUR3U,33,6.5169,12.7056,0.0186,12.2591,59.9667,398,355,3.916,651.69,1270.56,1.86,1225.91,5996.67
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3_RES1,CHUR3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CHUR3T,18PL3_ZF59,33,0.17,0.2308,0.0002,0.2626,1.0659,308,274,0.068,17,23.08,0.02,26.26,106.59
SWEST,Churchill 33 kV,CLEV3_4L3T,CONG3_3L5,33,10.5291,18.8362,0.1586,28.0154,83.75,366,328,6.557,1052.91,1883.62,15.86,2801.54,8375
SWEST,Churchill 33 kV,CLEV3_4L3T,18PL3_WZ52,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CLEV3_5L3T,NASE3_1L3,33,10.5791,20.2603,0.0992,21.2633,93.844,398,355,6.594,1057.91,2026.03,9.92,2126.33,9384.4
SWEST,Churchill 33 kV,CLEV3A,CLEV3_5L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CLEV3B,CLEV3A,33,0.0389,0.0784,0.0001,0.0715,0.3732,400,364,0.024,3.89,7.84,0.01,7.15,37.32
SWEST,Churchill 33 kV,CLEV3B,CLEV3_1L5,33,0.4969,0.5927,0.0801,3.7551,0.5193,398,355,0.555,49.69,59.27,8.01,375.51,51.93
SWEST,Churchill 33 kV,CLEV3B,18PL3_WZ52,33,1.3012,2.5446,0.0028,2.3572,12.0746,398,355,0.776,130.12,254.46,0.28,235.72,1207.46
SWEST,Bridgwater 33 kV,COBB3_#1L5,COBB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COBB3T,HUNT3T,33,7.6438,11.1104,0.0801,16.8499,26.2998,335,298,3.487,764.38,1111.04,8.01,1684.99,2629.98
SWEST,Bridgwater 33 kV,COBB3T,NETS3_1L3,33,19.0204,28.1131,0.0259,34.515,70.4745,313,281,7.49,1902.04,2811.31,2.59,3451.5,7047.45
SWEST,Bridgwater 33 kV,COBB3T,COBB3_#1L5,33,0.0591,0.0708,0.0063,0.3745,0.0386,664,591,0.066,5.91,7.08,0.63,37.45,3.86
SWEST,Bridgwater 33 kV,COLL3_1L3,COLL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COLL3_1L3B,HUNT3T,33,1.3858,2.0509,0.0017,2.5068,5.1457,335,298,0.545,138.58,205.09,0.17,250.68,514.57
SWEST,Bridgwater 33 kV,COLL3_1L3B,COLL3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COLL3_2L3,HUNT3_2L3,33,1.0431,1.7384,0.056,3.4051,6.6277,408,364,0.828,104.31,173.84,5.6,340.51,662.77
SWEST,Bridgwater 33 kV,COLL3_3L3,COLL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COLL3_MAIN2,COLL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COLL5G,COLL5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,COLL5J,COLL5K,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bridgwater 33 kV,COLL5J,COLL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COLL5J,COLL5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COLL5K,COLL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,COMB3,WICK3T,33,3.0381,4.2118,0.0041,4.6915,18.8687,308,274,1.215,303.81,421.18,0.41,469.15,1886.87
SWEST,Churchill 33 kV,COMM3_2L3T,COMM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,COMM3_MAIN1,COMM3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,COMM5,COMM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,COMM5G,COMM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,CONG3_1H4,CONG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG3_1L3,IWOO3T,33,2.8355,5.7095,0.095,7.7359,35.45,398,355,2.183,283.55,570.95,9.5,773.59,3545
SWEST,Churchill 33 kV,CONG3_1L3,CONG3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG3_2H4,CONG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG3_2L3,CHUR3_10L5,33,3.8422,7.2788,0.0801,13.0894,41.6284,398,355,2.583,384.22,727.88,8.01,1308.94,4162.84
SWEST,Churchill 33 kV,CONG3_2L3,CONG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG3_3L5,CONG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG3_MAIN1,CONG3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG5,CONG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG5,CONG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,CONG5G,CONG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,CREE3_2L3,CREE3T,33,6.6353,8.3414,0.1307,15.9595,32.2074,308,274,3.398,663.53,834.14,13.07,1595.95,3220.74
SWEST,Bridgwater 33 kV,CREE3_MAIN1,CREE3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE3_MAIN1,CREE3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE3_MAIN2,CREE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE3_MAIN2,CREE3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE3_MAIN2,CREE3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE3T,ZDT23,33,0.8128,0.9725,0.0872,5.1465,0.5308,664,591,0.907,81.28,97.25,8.72,514.65,53.08
SWEST,Bridgwater 33 kV,CREE5,CREE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE5,CREE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CREE5G,CREE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Taunton 33 kV,CULM3_1L3,CULM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,CULM3T,CULM3_1L3,33,18.891,25.6412,0.0261,29.1724,118.4239,308,274,7.555,1889.1,2564.12,2.61,2917.24,11842.39
SWEST,Taunton 33 kV,CULM3T,TRUL3_1L3,33,1.3459,2.1606,0.0715,4.349,8.3947,398,355,1.048,134.59,216.06,7.15,434.9,839.47
SWEST,Taunton 33 kV,CULM5,CULM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,CULM5G,CULM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,CURM3_1L3,21PL3_ZDY56,33,0.0275,0.0373,0,0.0425,0.1724,308,274,0.011,2.75,3.73,0,4.25,17.24
SWEST,Bridgwater 33 kV,CURM3_1L3,CURM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CURM5,CURM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,CURM5G,CURM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,EASB5G,EASB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Street 33 kV,EDGA3_1L5,STRE3_3L5,33,9.9466,19.452,0.0213,18.0193,92.3025,330,330,5.932,994.66,1945.2,2.13,1801.93,9230.25
SWEST,Street 33 kV,EDGA3_2L5,MILL3_1L3,33,6.692,13.0871,0.0143,12.1233,62.1004,398,355,3.991,669.2,1308.71,1.43,1212.33,6210.04
SWEST,Street 33 kV,EDGA3_3L5,18PL3_GZJ82,33,24.5313,40.2596,0.0484,41.736,189.9542,308,274,12.238,2453.13,4025.96,4.84,4173.6,18995.42
SWEST,Street 33 kV,EDGA3_MAIN1,EDGA3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,EDGA3_MAIN1,EDGA3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,EDGA3_MAIN1,EDGA3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,EDGA3_MAIN1,EDGA3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,EDGA5,EDGA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,EDGA5G,EDGA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Taunton 33 kV,EXEB3_#1L5,BOMF3T,33,27.4906,37.4634,0.04,42.3596,171.6453,322,289,10.926,2749.06,3746.34,4,4235.96,17164.53
SWEST,Taunton 33 kV,EXEB3_#2R0,EXEB3_#1R0,33,0.01,0.01,0.01,0,0,9999,9999,0,1,1,1,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN1,EXEB3_#1R0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN1,EXEB3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN2,EXEB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN2,EXEB3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN2,EXEB3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN2,EXEB3_#2R0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN3,EXEB3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB3_MAIN3,EXEB3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB5,EXEB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,EXEB5,EXEB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,FIDO3_#1L5,TAUN3_12L5,33,0.1417,0.3551,0.0565,2.006,0.1744,1114,984,0.382,14.17,35.51,5.65,200.6,17.44
SWEST,Taunton 33 kV,FIDO3_#1M0,FIDO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,FIDO3_MAIN1,FIDO3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,FITZ3_#1M0,FITZ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,FITZ3T,HALS3T,33,3.8209,7.0145,0.0087,6.9305,35.0766,441,393,2.285,382.09,701.45,0.87,693.05,3507.66
SWEST,Taunton 33 kV,FITZ3T,FITZ3_#1M0,33,1.7012,1.6181,0.1287,8.5647,0.9076,505,442,1.454,170.12,161.81,12.87,856.47,90.76
SWEST,Churchill 33 kV,FRYH3,18PL3_ZAA1,33,0.225,0.3116,0.0003,0.3475,1.3985,308,274,0.09,22.5,31.16,0.03,34.75,139.85
SWEST,Churchill 33 kV,FRYH3T,ABSD3_18ZAA1,33,0.2425,0.3358,0.0003,0.3746,1.5073,308,274,0.097,24.25,33.58,0.03,37.46,150.73
SWEST,Taunton 33 kV,GRAN3_#1M0,GRAN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,GRAN3T,GRAN3_#1M0,33,0.8761,0.8636,0.0615,4.1888,0.856,318,284,0.721,87.61,86.36,6.15,418.88,85.6
SWEST,Taunton 33 kV,GRAN3T,WELN3_2L3,33,3.8683,7.565,0.0083,7.0079,35.8972,398,355,2.307,386.83,756.5,0.83,700.79,3589.72
SWEST,Taunton 33 kV,HALS3_#1M0,HALS3T,33,0.0639,0.0831,0.0013,0.1572,0.3219,318,284,0.034,6.39,8.31,0.13,15.72,32.19
SWEST,Taunton 33 kV,HALS3_#1M0,HALS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,HALS3T,LYDS3_1L3,33,7.8308,14.3758,0.0179,14.2038,71.8878,400,393,4.683,783.08,1437.58,1.79,1420.38,7188.78
SWEST,Street 33 kV,HAWK3_#1M0,HAWK3T,33,0.163,0.2054,0.0044,0.4508,0.7346,293,261,0.093,16.3,20.54,0.44,45.08,73.46
SWEST,Street 33 kV,HAWK3_#1M0,HAWK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,HAWK3_2L9,HAWK3T,33,0.25,0.3394,0.0003,0.3861,1.5675,308,274,0.1,25,33.94,0.03,38.61,156.75
SWEST,Street 33 kV,HAWK3T,HAWK3_1L9,33,0.245,0.3326,0.0003,0.3784,1.5361,308,274,0.098,24.5,33.26,0.03,37.84,153.61
SWEST,Bowhays Cross 33 kV,HIBY3_#1M0,HIBY3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,HIBY3T,BOWX3_#3L5,33,2.6755,4.6429,0.0352,5.5406,22.6435,435,388,1.694,267.55,464.29,3.52,554.06,2264.35
SWEST,Bowhays Cross 33 kV,HIBY3T,HIBY3_#1M0,33,0.6627,0.6321,0.05,3.3311,0.3681,408,364,0.566,66.27,63.21,5,333.11,36.81
SWEST,Taunton 33 kV,HLMR3_#1L5,WELT3_2L3,33,9.679,16.391,0.2522,24.3181,74.605,398,355,6.722,967.9,1639.1,25.22,2431.81,7460.5
SWEST,Taunton 33 kV,HLMR3_#1M0,HLMR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,HLMR3_MAIN1,HLMR3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,HLMR3_MAIN1,HLMR3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,HOLF3_2H3,HOLF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,HOLF3_MAIN1,NETS3_2L3,33,14.9663,18.966,0.0215,22.9765,91.2518,335,298,5.886,1496.63,1896.6,2.15,2297.65,9125.18
SWEST,Bowhays Cross 33 kV,HOLF5,HOLF5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,HOLF5G,HOLF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,HUNT3_1M0,HUNT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,HUNT3_2L3,21PL3_ZDQ1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,HUNT3T,HUNT3_1M0,33,0.0275,0.0358,0.0022,0.259,0.0207,613,543,0.03,2.75,3.58,0.22,25.9,2.07
SWEST,Churchill 33 kV,IWOO3_#1M0,IWOO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,IWOO3T,CHUR3_2L5,33,0.5433,1.0624,0.0012,0.9842,5.0415,398,355,0.324,54.33,106.24,0.12,98.42,504.15
SWEST,Churchill 33 kV,IWOO3T,IWOO3_#1M0,33,0.1802,0.1714,0.0136,0.9071,0.0961,571,509,0.154,18.02,17.14,1.36,90.71,9.61
SWEST,Bowhays Cross 33 kV,LUCB3_1L3,TIMB3T,33,10.7287,18.8506,0.028,19.5541,95.9081,264,236,6.319,1072.87,1885.06,2.8,1955.41,9590.81
SWEST,Bowhays Cross 33 kV,LUCB3_1L3,LUCB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,LUCB5,LUCB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS3_1H3,LYDS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS3_1L3,LYDS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS3_2H3,LYDS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS3_MAIN2,LYDS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS3_MAIN2,LYDS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS5,LYDS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS5,LYDS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,LYDS5G,LYDS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,MART3_3L3,MART3T,33,4.2133,5.8333,0.0057,6.5064,26.1832,308,274,1.685,421.33,583.33,0.57,650.64,2618.32
SWEST,Bridgwater 33 kV,MART3_3L3,MART3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART3_MAIN1,MART3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART3_MAIN1,MART3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART3_MAIN2,MART3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART3_MAIN2,MART3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART3_MAIN2,MART3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART5J,MART5K,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Bridgwater 33 kV,MART5J,MART5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,MART5JG,MART5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Street 33 kV,MILL3_1H3,MILL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL3_1L3,MILL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL3_2H3,MILL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL3_3L3,STRE3_2L5,33,5.7773,12.3464,0.0667,14.9046,35.3042,398,355,3.659,577.73,1234.64,6.67,1490.46,3530.42
SWEST,Street 33 kV,MILL3_3L3,21PL3_ZHB34,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL3_4L3,STRE3_1L5,33,5.5457,11.8311,0.0659,14.3556,33.7933,398,355,3.519,554.57,1183.11,6.59,1435.56,3379.33
SWEST,Street 33 kV,MILL3_MAIN2,MILL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL5,MILL5_MAIN2,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Street 33 kV,MILL5,MILL5_MAIN1,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Street 33 kV,MILL5_MAIN1,MILL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL5_MAIN2,MILL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL5_MAIN2,MILL5_MAIN1,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,MILL5G,MILL5_MAIN1,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Taunton 33 kV,MILV3_1L3,WELN3_3L3,33,9.3145,12.6935,0.0136,14.3525,58.1577,322,289,3.702,931.45,1269.35,1.36,1435.25,5815.77
SWEST,Taunton 33 kV,MILV3_1L3,MILV3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,MILV3_2L3,WIVE3_2L5,33,5.5115,10.7786,0.0118,9.9848,51.1461,330,330,3.287,551.15,1077.86,1.18,998.48,5114.61
SWEST,Taunton 33 kV,MILV3_2L3,21PL3_ZCF77,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,N14_1N,CHUR1_203,132,0.2093,0.8905,0.2047,0.7332,2.5306,694,619,3.963,20.93,89.05,20.47,73.32,253.06
SWEST,Bridgwater 132 kV,N14_1S,CHUR1_105,132,0.2042,0.8714,0.1992,0.7218,2.4495,694,619,3.868,20.42,87.14,19.92,72.18,244.95
SWEST,Churchill 33 kV,NASE3_1H4,NASE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE3_1L3,NASE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE3_2H4,NASE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE3_2L5,STAQ3_3L3T,33,5.6847,10.7191,0.0783,12.0698,49.0395,398,355,3.624,568.47,1071.91,7.83,1206.98,4903.95
SWEST,Churchill 33 kV,NASE3_2L5,NASE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE3_3L3,CHUR3_3L5,33,15.0052,28.7048,0.157,32.6199,132.1722,398,355,9.431,1500.52,2870.48,15.7,3261.99,13217.22
SWEST,Churchill 33 kV,NASE3_3L3,NASE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE3_MAIN1,NASE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE5,NASE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE5,NASE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,NASE5G,NASE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,NETS3_MAIN1,NETS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS3_MAIN1,NETS3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS3_MAIN1,NETS3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS3_MAIN2,NETS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS3_MAIN2,NETS3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS5,NETS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS5,NETS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NETS5G,NETS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Taunton 33 kV,NEWR3_MAIN1,NEWR3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,NEWR3T,NEWR3_#1M0,33,0.041,0.039,0.0031,0.2062,0.0218,571,509,0.035,4.1,3.9,0.31,20.62,2.18
SWEST,Taunton 33 kV,NEWR3T,GRAN3T,33,3.1003,6.0632,0.0066,5.6166,28.7706,398,355,1.849,310.03,606.32,0.66,561.66,2877.06
SWEST,Bridgwater 33 kV,NORS3_1L3,WICK3T,33,2.3642,4.6236,0.0051,4.2831,21.9397,398,355,1.41,236.42,462.36,0.51,428.31,2193.97
SWEST,Bridgwater 33 kV,NORS3_1L3,NORS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS3_MAIN1,NORS3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS3_MAIN1,NORS3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS3_MAIN2,NORS3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS3_MAIN2,NORS3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS3_MAIN2,NORS3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS3T,NORS3_2L3,33,2.0121,3.935,0.0043,3.6452,18.6721,398,355,1.2,201.21,393.5,0.43,364.52,1867.21
SWEST,Bridgwater 33 kV,NORS3T,21PL3_ZHG3,33,0.4091,0.8001,0.0009,0.7412,3.7967,398,355,0.244,40.91,80.01,0.09,74.12,379.67
SWEST,Bridgwater 33 kV,NORS5,NORS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS5,NORS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,NORS5G,NORS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bowhays Cross 33 kV,PAPR3_MAIN1,PAPR3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,PAPR3_MAIN1,PAPR3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PARA3_1L3T,21PL3_ZDW15,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PARA3_1L5,PARA3Z,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PARA3_2L3,PARA3T,33,1.6281,3.1841,0.0035,2.9496,15.1089,398,355,0.971,162.81,318.41,0.35,294.96,1510.89
SWEST,Bridgwater 33 kV,PARA3_2L3,21PL3_ZHG3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PARA3T,SOME3_1L3,33,8.7779,17.1664,0.0188,15.9021,81.4571,398,355,5.235,877.79,1716.64,1.88,1590.21,8145.71
SWEST,Bridgwater 33 kV,PARA3T,PARA3_1L3T,33,0.6476,0.879,0.0009,1.0001,4.0598,308,274,0.259,64.76,87.9,0.09,100.01,405.98
SWEST,Bridgwater 33 kV,PARA3Z,TENG3T,33,5.331,7.2359,0.0074,8.2324,33.4189,308,274,2.132,533.1,723.59,0.74,823.24,3341.89
SWEST,Bowhays Cross 33 kV,PERI3_1L3,TIMB3T,33,14.2827,27.9319,0.0305,25.8747,132.5409,398,355,8.518,1428.27,2793.19,3.05,2587.47,13254.09
SWEST,Bowhays Cross 33 kV,PERI3_1L3,21PL3_ZKB172,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,PERI3_MAIN1,21PL3_ZKB172,33,0.0905,0.1771,0.0002,0.164,0.8402,398,355,0.054,9.05,17.71,0.02,16.4,84.02
SWEST,Bowhays Cross 33 kV,PERI3_MAIN1,PERI3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,PERI5,ALCO5,11,83.6516,30.3943,0.0688,425.9609,41.1437,239,214,4.119,8365.16,3039.43,6.88,42596.09,4114.37
SWEST,Bowhays Cross 33 kV,PERI5,PERI5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PKWA3_MAIN1,PKWA3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PKWA3T,PKWA3_#1L5,33,0.0386,0.0367,0.0029,0.1944,0.0206,571,509,0.033,3.86,3.67,0.29,19.44,2.06
SWEST,Bridgwater 33 kV,PKWA3T,BRWA3_4L5,33,0.4355,0.5468,0.0705,2.4874,0.3339,400,400,0.527,43.55,54.68,7.05,248.74,33.39
SWEST,Taunton 33 kV,PRIO3_MAIN1,PRIO3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,PRIO3_MAIN1,PRIO3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,PRIO3_MAIN2,PRIO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,PRIO3_MAIN2,PRIO3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,PRIO3_MAIN2,PRIO3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,PRIO5,PRIO5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,PRIO5,PRIO5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PURI3_#1M0,PURI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,PURI3T,ZDC33,33,0.3012,0.3155,0.0596,0.3981,0.3664,495,438,0.364,30.12,31.55,5.96,39.81,36.64
SWEST,Bridgwater 33 kV,PURI3T,PURI3_#1M0,33,0.6774,0.6444,0.0512,3.4106,0.3614,571,509,0.579,67.74,64.44,5.12,341.06,36.14
SWEST,Bridgwater 33 kV,PURI3T,ZDC23,33,3.2446,6.5861,0.2772,15.1172,22.7217,533,475,3.676,324.46,658.61,27.72,1511.72,2272.17
SWEST,Bridgwater 33 kV,PURR3_2H0,WOOL3T,33,2.1662,3.9223,0.0048,3.9082,19.381,400,388,1.28,216.62,392.23,0.48,390.82,1938.1
SWEST,Bridgwater 33 kV,PURR3_2H0,PURR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,QUAR3,21PL3_ZCM78,33,0.0325,0.0455,0,0.0502,0.2023,322,289,0.013,3.25,4.55,0,5.02,20.23
SWEST,Taunton 33 kV,QUAR3,QUAR3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,QUAR3_1L3,21PL3_ZCM78,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,QUAR3_2L5,WSHC3T,33,0.1488,0.2732,0.0003,0.2699,1.3662,400,393,0.089,14.88,27.32,0.03,26.99,136.62
SWEST,Taunton 33 kV,QUAR3_3L3,EXEB3_#2L5,33,14.5202,19.7878,0.0211,22.3739,90.6613,322,289,5.771,1452.02,1978.78,2.11,2237.39,9066.13
SWEST,Taunton 33 kV,QUAR3_3L3,QUAR3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,RDFM3_#1M0,RDFM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,RDFM3T,RDFM3_#1M0,33,1.2987,1.2353,0.0982,6.5384,0.6929,571,509,1.11,129.87,123.53,9.82,653.84,69.29
SWEST,Street 33 kV,RDFM3T,WHPV3T,33,3.206,6.2698,0.0069,5.808,29.7509,398,355,1.912,320.6,626.98,0.69,580.8,2975.09
SWEST,Taunton 33 kV,REDH3_#1M0,REDH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,REDH3T,REDH3_#1M0,33,0.6107,0.5809,0.0462,3.0748,0.3258,505,442,0.522,61.07,58.09,4.62,307.48,32.58
SWEST,Churchill 33 kV,ROOK3_#1M0,ROOK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ROOK3_2L3T,18PL3_TZ40,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ROOK3_3L3T,WWIJ3_1L3,33,4.9162,9.4506,0.0302,10.8016,43.4911,398,355,3.055,491.62,945.06,3.02,1080.16,4349.11
SWEST,Churchill 33 kV,ROOK3_3L3T,18PL3_TZ42,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ROOK3_MAIN1,ROOK3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,ROOK3T,ROOK3_#1L5,33,0.1057,0.1724,0.0032,0.3254,0.6383,408,364,0.075,10.57,17.24,0.32,32.54,63.83
SWEST,Churchill 33 kV,ROOK3T,18PL3_TZ42,33,0.228,0.446,0.0005,0.4131,2.1162,398,355,0.136,22.8,44.6,0.05,41.31,211.62
SWEST,Street 33 kV,SHAP3_1L3,SHAP3T,33,2.8639,5.6008,0.0061,5.1883,26.5767,398,355,1.708,286.39,560.08,0.61,518.83,2657.67
SWEST,Street 33 kV,SHAP3_1L3,SHAP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SHAP3_2L3,SHAP3T,33,1.1285,2.2069,0.0024,2.0443,10.472,398,355,0.673,112.85,220.69,0.24,204.43,1047.2
SWEST,Street 33 kV,SHAP3_2L3,21PL3_ZHK76,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SHAP3_3L3,21PL3_SHK85,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SHAP3_MAIN1,SHAP3_1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SHAP3T,SHAP3_3L3,33,0.5282,1.0329,0.0011,0.9569,4.9014,398,355,0.315,52.82,103.29,0.11,95.69,490.14
SWEST,Street 33 kV,SHAP5,SHAP5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOMD3_MAIN1,SOMD3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOMD3T,MILL3_2L3,33,15.158,20.5568,0.0487,24.1275,94.0721,308,274,6.202,1515.8,2055.68,4.87,2412.75,9407.21
SWEST,Street 33 kV,SOMD3T,SOMD3_#1M0,33,0.117,0.1113,0.0089,0.589,0.0624,571,509,0.1,11.7,11.13,0.89,58.9,6.24
SWEST,Street 33 kV,SOMD3T,SOME3_2L3,33,4.2508,5.7697,0.0059,6.5643,26.6473,308,274,1.7,425.08,576.97,0.59,656.43,2664.73
SWEST,Street 33 kV,SOME3_1H3,SOME3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME3_2H3,SOME3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME3_2L3,SOME3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME3_MAIN1,SOME3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME3_MAIN1,SOME3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME5,SOME5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME5,SOME5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,SOME5G,SOME5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Taunton 33 kV,STAP3_1H3,STAP3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,STAP3_2H3,STAP3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,STAP5,STAP5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,STAP5,STAP5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,STAP5G,STAP5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,STAQ3_#1L5,STAQ3T,33,0.8017,0.6033,0.027,4.1736,0.3678,409,364,0.45,80.17,60.33,2.7,417.36,36.78
SWEST,Churchill 33 kV,STAQ3_2L3T,18PL3_ZE17,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,STAQ3_3L3T,18PL3_ZE23,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,STAQ3_MAIN1,STAQ3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 132 kV,STRE1_MAIN1,STRE1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_1L5,STRE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_1T0,STRE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_2L5,STRE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_3L5,STRE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_4L5,STRE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_6L5,STRE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_8L5,16PL3_ZPP105,33,14.7833,36.3659,0.0423,30.3613,176.9419,408,364,11.447,1478.33,3636.59,4.23,3036.13,17694.19
SWEST,Street 33 kV,STRE3_8L5,STRE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,STRE3_MAIN2,STRE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_#1L5,TAUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_#2L5,TAUL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_#3H0,TAUL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_#4L5,PRIO3_#1L5,33,1.4983,1.5619,0.2302,8.6143,1.0458,476,423,1.728,149.83,156.19,23.02,861.43,104.58
SWEST,Taunton 33 kV,TAUL3_#4L5,TAUL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_MAIN1,TAUL3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_MAIN2,TAUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_MAIN2,TAUL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL3_MAIN3,TAUL3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL5,TAUL5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUL5,TAUL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&110,TAUN1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&110,TAUN1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&205,TAUN1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&205,TAUN1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&205,TAUN1_205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&210,TAUN1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&210,TAUN1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&280,TAUN1_280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&310,TAUN1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&310,TAUN1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&405,TAUN1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&405,TAUN1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&505,TAUN1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&505,TAUN1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_&505,TAUN1_505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_110,TAUN1_&110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_210,TAUN1_&210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_305,TAUN1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_310,TAUN1_&310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_405,TAUN1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_MAIN1,TAUN1_12&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_MAIN1,TAUN1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_MAIN2,TAUN1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_MAIN2,TAUN1_12&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_MAIN2,TAUN1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_RES1,TAUN1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_RES1,TAUN1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_RES1,TAUN1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_RES2,TAUN1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 132 kV,TAUN1_RES2,TAUN1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_10L5,NEWR3T,33,5.8682,10.831,0.0856,12.3055,50.4124,398,355,3.741,586.82,1083.1,8.56,1230.55,5041.24
SWEST,Taunton 33 kV,TAUN3_10L5,TAUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_11L5,STAP3_MAIN2,33,3.819,6.8184,0.106,14.4733,26.6408,398,355,2.838,381.9,681.84,10.6,1447.33,2664.08
SWEST,Taunton 33 kV,TAUN3_11L5,TAUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_12L5,TAUN3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_1L5,STAP3_MAIN1,33,3.7067,6.7172,0.0921,12.9025,27.1292,398,355,2.684,370.67,671.72,9.21,1290.25,2712.92
SWEST,Taunton 33 kV,TAUN3_1T0,TAUN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_2L5,MILV3T,33,13.8292,26.4826,0.0971,31.5613,121.0162,398,355,8.67,1382.92,2648.26,9.71,3156.13,12101.62
SWEST,Taunton 33 kV,TAUN3_2L5,TAUN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_2T0,TAUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_3L5,TAUL3_#1L5,33,4.9165,3.9751,0.4285,21.6628,4.5453,366,328,3.924,491.65,397.51,42.85,2166.28,454.53
SWEST,Taunton 33 kV,TAUN3_3L5,TAUN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_3T0,TAUN3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_4L5,TAUL3_#2L5,33,4.9335,3.9879,0.43,21.7276,4.5614,366,328,3.937,493.35,398.79,43,2172.76,456.14
SWEST,Taunton 33 kV,TAUN3_4L5,TAUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_5L5,TAUL3_#3L5,33,4.9384,3.992,0.4317,21.731,4.5778,360,333,3.945,493.84,399.2,43.17,2173.1,457.78
SWEST,Taunton 33 kV,TAUN3_6L5,HLMR3_#2L5,33,0.5785,0.5717,0.0883,3.1026,0.6341,400,400,0.619,57.85,57.17,8.83,310.26,63.41
SWEST,Taunton 33 kV,TAUN3_7L5,TRUL3_2L3,33,5.408,9.3372,0.1314,13.1865,42.7864,400,388,3.681,540.8,933.72,13.14,1318.65,4278.64
SWEST,Taunton 33 kV,TAUN3_8L5,FITZ3T,33,4.8335,8.7915,0.0428,11.6734,41.8953,400,393,3.119,483.35,879.15,4.28,1167.34,4189.53
SWEST,Taunton 33 kV,TAUN3_8L5,TAUN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_9L5,CULM3T,33,6.4479,12.4612,0.0462,12.5923,58.0159,398,355,3.974,644.79,1246.12,4.62,1259.23,5801.59
SWEST,Taunton 33 kV,TAUN3_MAIN1,TAUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_MAIN1,TAUN3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_MAIN2,TAUN3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_MAIN3,TAUN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_MAIN3,TAUN3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_MAIN3,TAUN3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TAUN3_MAIN3,TAUN3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,TENG3_MAIN1,TENG3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,TENG3T,TENG3_#1M0,33,0.6669,0.6343,0.0504,3.3575,0.3558,571,509,0.57,66.69,63.43,5.04,335.75,35.58
SWEST,Bridgwater 33 kV,TENG3T,MART3_2L3,33,22.0041,29.8667,0.0304,33.9798,137.9391,308,274,8.8,2200.41,2986.67,3.04,3397.98,13793.91
SWEST,Bowhays Cross 33 kV,TIMB3T,TIMB3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TONE3_#1L5,TONE3T,33,1.0121,0.9626,0.0766,5.0952,0.5399,505,442,0.865,101.21,96.26,7.66,509.52,53.99
SWEST,Taunton 33 kV,TONE3_MAIN1,TONE3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TONE3T,REDH3T,33,11.8327,16.6345,0.0169,18.3513,74.6603,318,284,4.79,1183.27,1663.45,1.69,1835.13,7466.03
SWEST,Churchill 33 kV,TOWF3_2L3T,WWIK3_3L3,33,3.9041,7.473,0.0278,8.9471,34.1218,398,355,2.45,390.41,747.3,2.78,894.71,3412.18
SWEST,Churchill 33 kV,TOWF3_2L3T,18PL3_DZ62,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,TOWF3_MAIN1,TOWF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,TOWF3T,CARD3_3L3T,33,4.1362,6.9019,0.0957,11.3017,28.0473,398,355,2.772,413.62,690.19,9.57,1130.17,2804.73
SWEST,Churchill 33 kV,TOWF3T,TOWF3_#1L5,33,1.2718,1.2097,0.0962,6.4029,0.6785,571,509,1.087,127.18,120.97,9.62,640.29,67.85
SWEST,Churchill 33 kV,TOWF3T,18PL3_DZ62,33,1.4605,2.8561,0.0031,2.6458,13.5529,398,355,0.871,146.05,285.61,0.31,264.58,1355.29
SWEST,Taunton 33 kV,TRIK3_#1M0,TRIK3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRIK3T,CULM3_1L3,33,0.9688,0.9215,0.0733,4.8773,0.5168,571,509,0.828,96.88,92.15,7.33,487.73,51.68
SWEST,Taunton 33 kV,TRIK3T,CULM3G,33,1.0881,1.035,0.0823,5.4781,0.5805,571,509,0.93,108.81,103.5,8.23,547.81,58.05
SWEST,Taunton 33 kV,TRIK3T,TRIK3_#1M0,33,0.1509,0.1436,0.0114,0.7599,0.0805,571,509,0.129,15.09,14.36,1.14,75.99,8.05
SWEST,Taunton 33 kV,TRUL3_1L3,TRUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL3_1S&,TRUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL3_1S&,TRUL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL3_2H3,TRUL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL3_2L3,TRUL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL3_MAIN1,TRUL3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL5,TRUL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL5,TRUL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,TRUL5G,TRUL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,WALA3_MAIN1,WALA3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
