Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Bridgwater 33 kV,WALA3T,WALA3_#1M0,33,0.2718,0.3089,0.0126,0.9986,0.7927,318,284,0.186,27.18,30.89,1.26,99.86,79.27
SWEST,Bridgwater 33 kV,WALA3T,WATC3_3L5,33,1.935,3.7842,0.0041,3.5054,17.9564,398,355,1.154,193.5,378.42,0.41,350.54,1795.64
SWEST,Bridgwater 33 kV,WATC3_#2H0,WATC3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_1L3,ZDC43,33,0,0,0,0,0,600,600,0,0,0,0,0,0
SWEST,Bridgwater 33 kV,WATC3_1L3,WATC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_1S&,WATC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_1S&,WATC3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_3L5,WATC3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_4L3,WITD3T,33,6.0903,11.8434,0.0283,11.4071,55.7009,398,355,3.691,609.03,1184.34,2.83,1140.71,5570.09
SWEST,Bridgwater 33 kV,WATC3_MAIN1,WATC3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_MAIN2,WATC3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC3_MAIN2,WATC3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WATC3T,WATC3_2L5,33,2.3873,4.4883,0.0091,9.5605,27.8207,400,400,1.874,238.73,448.83,0.91,956.05,2782.07
SWEST,Bridgwater 33 kV,WATC5,WATC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC5,WATC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WATC5G,WATC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Street 33 kV,WEDM3_1L3,WEDM3T,33,2.6063,4.6143,0.0059,4.702,23.527,435,388,1.54,260.63,461.43,0.59,470.2,2352.7
SWEST,Street 33 kV,WEDM3_1L9,18PL3_GZJ62,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WEDM3_2L9,WEDM3T,33,0.3226,0.4378,0.0004,0.4981,2.0221,308,274,0.129,32.26,43.78,0.04,49.81,202.21
SWEST,Street 33 kV,WEDM3_MAIN1,WEDM3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WEDM5,WEDM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WEDM5G,WEDM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Street 33 kV,WELL3_1H4,WELL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL3_1L9L,WELL3_1L5,33,1.6215,1.8578,0.1101,10.0982,3.7537,366,328,1.272,162.15,185.78,11.01,1009.82,375.37
SWEST,Street 33 kV,WELL3_2H4,WELL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL3_2L5,DIND3T,33,1.7849,2.9261,0.0926,5.8582,10.2013,398,355,1.398,178.49,292.61,9.26,585.82,1020.13
SWEST,Street 33 kV,WELL3_2L5,WELL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL3_MAIN1,WELL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL3_MAIN1,WELL3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL5,WELL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL5,WELL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WELL5G,WELL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Taunton 33 kV,WELN3_1L5,TONE3T,33,1.9696,2.7591,0.0028,3.042,12.265,322,289,0.788,196.96,275.91,0.28,304.2,1226.5
SWEST,Taunton 33 kV,WELN3_1L5,WELN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN3_2H3,WELN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN3_3L3,WELN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN3_5L3,WELT3_1L3,33,2.7242,4.5578,0.1474,10.8309,16.5478,400,364,2.282,272.42,455.78,14.74,1083.09,1654.78
SWEST,Taunton 33 kV,WELN3_5L3,WELN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN3_MAIN1,WELN3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN3_MAIN2,WELN3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN5J,WELN5K,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Taunton 33 kV,WELN5J,WELN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELN5K,WELN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELT3_MAIN1,WELT3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELT3_MAIN2,WELT3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELT5,WELT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELT5,WELT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Taunton 33 kV,WELT5G,WELT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,WESP3_1L3,21PL3_ZDY31,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WESP3_2L3,21PL3_ZDX76,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WESP3_3L3,WESP3T,33,2.3679,3.088,0.0034,3.6567,15.0972,308,274,0.947,236.79,308.8,0.34,365.67,1509.72
SWEST,Bridgwater 33 kV,WESP3_3L3,21PL3_ZDX99,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WESP3T,WESP3_1L3,33,3.6907,5.0095,0.0051,5.6993,23.1362,308,274,1.476,369.07,500.95,0.51,569.93,2313.62
SWEST,Street 33 kV,WHPV3_MAIN1,WHPV3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Street 33 kV,WHPV3T,STRE3_4L5,33,5.3297,10.3883,0.0193,9.8488,49.0368,398,355,3.209,532.97,1038.83,1.93,984.88,4903.68
SWEST,Street 33 kV,WHPV3T,WHPV3_#1M0,33,0.6273,0.6426,0.0402,2.8215,0.9248,318,284,0.494,62.73,64.26,4.02,282.15,92.48
SWEST,Bridgwater 33 kV,WICK3_1L3,WICK3T,33,1.6432,3.2136,0.0035,2.9769,15.2489,398,355,0.98,164.32,321.36,0.35,297.69,1524.89
SWEST,Bridgwater 33 kV,WICK3_1L3,21PL3_ZDM90,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WICK3_2L5,WESP3_2L3,33,14.3201,19.4371,0.0198,22.1139,89.7702,240,240,5.727,1432.01,1943.71,1.98,2211.39,8977.02
SWEST,Bridgwater 33 kV,WICK3T,21PL3_ZDX22M,33,1.8328,2.4878,0.0025,2.8304,11.4897,308,274,0.733,183.28,248.78,0.25,283.04,1148.97
SWEST,Churchill 33 kV,WINS3_1L3,CHUR3_6L5,33,11.3581,19.2087,0.1621,26.582,88.2138,440,393,7.269,1135.81,1920.87,16.21,2658.2,8821.38
SWEST,Churchill 33 kV,WINS3_1L3,WINS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3_2L3,WINS3_4L3T,33,6.0349,10.558,0.1487,19.8199,47.3857,400,364,4.165,603.49,1055.8,14.87,1981.99,4738.57
SWEST,Churchill 33 kV,WINS3_2L3,WINS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3_3L3T,18PL3_ZA9,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3_4L3T,18PL3_FZ3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3_MAIN1,WINS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3_MAIN1,WINS3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3_MAIN2,WINS3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS3T,ASLF3_2L3,33,9.6765,18.57,0.0721,19.1284,86.1147,398,355,5.967,967.65,1857,7.21,1912.84,8611.47
SWEST,Churchill 33 kV,WINS5,WINS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS5,WINS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WINS5G,WINS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,WITD3_MAIN1,WITD3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WITD3T,WLPV3T,33,1.1452,2.2397,0.0024,2.0747,10.6276,398,355,0.683,114.52,223.97,0.24,207.47,1062.76
SWEST,Bridgwater 33 kV,WITD3T,WITD3_#1M0,33,2.8983,2.8027,0.212,14.2548,2.1363,293,261,2.435,289.83,280.27,21.2,1425.48,213.63
SWEST,Bowhays Cross 33 kV,WIVE3_1H3,WIVE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE3_1L3,WIVE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE3_2H3,WIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE3_2L5,WIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE3_3L5,QUAR3_1L3,33,25.8128,36.1588,0.0367,39.8666,160.7367,322,289,10.327,2581.28,3615.88,3.67,3986.66,16073.67
SWEST,Bowhays Cross 33 kV,WIVE3_3L5,WIVE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE5,WIVE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE5,WIVE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bowhays Cross 33 kV,WIVE5G,WIVE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bridgwater 33 kV,WLPV3_#1M0,WLPV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WLPV3T,WLPV3_#1M0,33,1.0922,1.096,0.0736,5.0795,1.3167,318,284,0.881,109.22,109.6,7.36,507.95,131.67
SWEST,Bridgwater 33 kV,WLPV3T,21PL3_ZDR61,33,1.7874,3.4956,0.0038,3.2381,16.5871,398,355,1.066,178.74,349.56,0.38,323.81,1658.71
SWEST,Bridgwater 33 kV,WOOL3_2L3,WOOL3T,33,0.1744,0.341,0.0004,0.3159,1.6183,398,355,0.104,17.44,34.1,0.04,31.59,161.83
SWEST,Bridgwater 33 kV,WOOL3_2L3,21PL3_ZDR61,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WOOL3_3L3,21PL3_ZDR57,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,WOOL3T,WOOL3_3L3,33,0.5114,1.0001,0.0011,0.9265,4.7458,398,355,0.305,51.14,100.01,0.11,92.65,474.58
SWEST,Churchill 33 kV,WWIC5,WWIC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WWIC5,WWIC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WWIC5G,WWIC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Churchill 33 kV,WWIJ3_1L3,WWIJ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WWIJ3_2L3,WWIJ3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WWIK3_MAIN2,WWIK3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Churchill 33 kV,WWIK3_MAIN2,WWIK3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bridgwater 33 kV,ZDC13,BRWA3_3L5,33,1.7288,2.5838,0.1344,6.4427,9.1992,440,393,1.534,172.88,258.38,13.44,644.27,919.92
SWEST,Bridgwater 33 kV,ZDC13,ZDC23,33,5.4261,8.4792,0.0063,14.795,33.6639,335,298,2.134,542.61,847.92,0.63,1479.5,3366.39
SWEST,Bridgwater 33 kV,ZDC13,ZDC23,33,5.4261,8.4792,0.0063,14.795,33.6639,335,298,2.134,542.61,847.92,0.63,1479.5,3366.39
SWEST,Bridgwater 33 kV,ZDC33,BLAD3_1H0,33,3.8496,6.0157,0.0045,10.4965,23.8834,335,298,1.514,384.96,601.57,0.45,1049.65,2388.34
SWEST,Bridgwater 33 kV,ZDC33,ZDC43,33,16.1716,25.2706,0.0188,44.0937,100.329,335,298,6.36,1617.16,2527.06,1.88,4409.37,10032.9
SWEST,Bridgwater 33 kV,ZDT13,CREE3T,33,4.5972,7.1839,0.0053,12.5348,28.5212,335,298,1.808,459.72,718.39,0.53,1253.48,2852.12
SWEST,Bridgwater 33 kV,ZDT13,CREE3T,33,4.5972,7.1839,0.0053,12.5348,28.5212,335,298,1.808,459.72,718.39,0.53,1253.48,2852.12
SWEST,Bridgwater 33 kV,ZDT23,ZDT33,33,2.6495,4.1403,0.0031,7.2242,16.4376,335,298,1.042,264.95,414.03,0.31,722.42,1643.76
SWEST,Bridgwater 33 kV,ZDT23,ZDT33,33,2.6495,4.1403,0.0031,7.2242,16.4376,335,298,1.042,264.95,414.03,0.31,722.42,1643.76
SWEST,Bridgwater 33 kV,ZDT33,PRIO3_#2L5,33,1.7869,2.2412,0.1975,12.4584,2.9925,398,355,1.952,178.69,224.12,19.75,1245.84,299.25
SWEST,Lockleaze 33 kV,ABBW3_1H4,ABBW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ABBW3_1L3,ABBW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ABBW3_2H4,ABBW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ABBW3_2L3,BRAS3_3L5,33,6.9012,6.7208,0.6541,40.9813,6.2512,440,413,6.263,690.12,672.08,65.41,4098.13,625.12
SWEST,Lockleaze 33 kV,ABBW3_MAIN1,ABBW3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ABBW3_MAIN2,ABBW3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ABBW5,ABBW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ABBW5,ABBW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ABBW5G,ABBW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,ABSO3T,COWH3T,33,1.2457,5.4489,0.0304,4.775,25.7426,0,0,0,124.57,544.89,3.04,477.5,2574.26
SWEST,Bradley Stoke 33 kV,ABSO3T,ASBO3,33,0.0511,0.0782,0.0051,0.5985,0.0487,0,0,0,5.11,7.82,0.51,59.85,4.87
SWEST,Bradley Stoke 33 kV,AHMD3,BRAS3,33,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO3_1H4,ALMO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO3_1L3,BRAS3_1L5,33,1.3326,1.4045,0.1527,7.1895,1.0542,466,413,1.351,133.26,140.45,15.27,718.95,105.42
SWEST,Bradley Stoke 33 kV,ALMO3_2H4,ALMO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO3_2L3,BRAS3_2L5,33,1.3114,1.3666,0.1467,7.0395,1.0359,466,413,1.313,131.14,136.66,14.67,703.95,103.59
SWEST,Bradley Stoke 33 kV,ALMO3_2L3,ALMO3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO3_MAIN1,ALMO3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO5,ALMO5G,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO5,ALMO5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ALMO5,ALMO5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,ALVE3J,GREE3,33,11.7786,13.8988,0.0407,18.3127,60.966,0,0,0,1177.86,1389.88,4.07,1831.27,6096.6
SWEST,Bradley Stoke 33 kV,ALVE3J,ALVE3K,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,ALVE3K,BRAS3_8L5,33,4.2391,7.307,0.857,40.0212,3.7495,863,765,7.388,423.91,730.7,85.7,4002.12,374.95
SWEST,Bradley Stoke 33 kV,ALVE5J,HARH5,11,120.3,43.47,0,0,0,0,0,0,12030,4347,0,0,0
SWEST,Bradley Stoke 33 kV,ALVE5J,ALVE5K,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,ALVW3,ALVE3J,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Seabank 33kV,ASTZ5,ASTZ5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,ASTZ5,ASTZ5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,AVBC3_MAIN1,AVBC3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,AVBC3T,AVBC3_#1M0,33,0.7441,0.7078,0.0563,3.7463,0.397,571,509,0.636,74.41,70.78,5.63,374.63,39.7
SWEST,Seabank 33kV,AVBC3T,SEBB3_#1L5,33,0.404,0.5253,0.0327,3.798,0.303,613,543,0.44,40.4,52.53,3.27,379.8,30.3
SWEST,Seabank 33kV,AVBC3T,WAPP3_MAIN2,33,3.4206,4.4468,0.2768,32.1533,2.5654,613,543,3.725,342.06,444.68,27.68,3215.33,256.54
SWEST,Feeder Road 33 kV,BEDM3_MAIN1,BEDM3F,33,2.154,2.0008,0.3711,11.1088,2.3399,466,413,2.458,215.4,200.08,37.11,1110.88,233.99
SWEST,Feeder Road 33 kV,BEDM3_MAIN2,BEDM3D,33,0.4694,0.5268,0.076,2.6183,0.6155,476,423,0.568,46.94,52.68,7.6,261.83,61.55
SWEST,Feeder Road 33 kV,BEDM3A,FEER3_#18L5,33,0.1942,0.2386,0.0314,1.1039,0.1705,440,415,0.235,19.42,23.86,3.14,110.39,17.05
SWEST,Feeder Road 33 kV,BEDM3B,BEDM3A,33,1.2883,0.9421,0.0974,5.4572,1.0824,317,284,0.918,128.83,94.21,9.74,545.72,108.24
SWEST,Feeder Road 33 kV,BEDM3B,BEDM3A,33,1.1209,0.904,0.0987,4.8978,1.0446,372,333,0.896,112.09,90.4,9.87,489.78,104.46
SWEST,Feeder Road 33 kV,BEDM3C,BEDM3B,33,0.8338,0.8585,0.1141,4.6395,1.0319,466,413,0.899,83.38,85.85,11.41,463.95,103.19
SWEST,Feeder Road 33 kV,BEDM3D,BEDM3C,33,1.661,1.072,0.1032,6.8558,1.2248,317,284,1.021,166.1,107.2,10.32,685.58,122.48
SWEST,Feeder Road 33 kV,BEDM3D,BEDM3C,33,1.5554,1.0544,0.1065,6.6088,1.2127,317,284,1.017,155.54,105.44,10.65,660.88,121.27
SWEST,Feeder Road 33 kV,BEDM3E,FEER3_#17L5,33,0.195,0.2396,0.0316,1.1086,0.1711,440,415,0.236,19.5,23.96,3.16,110.86,17.11
SWEST,Feeder Road 33 kV,BEDM3F,BEDM3E,33,1.2758,0.9355,0.0969,5.4082,1.075,317,284,0.912,127.58,93.55,9.69,540.82,107.5
SWEST,Feeder Road 33 kV,BEDM3F,BEDM3E,33,1.2805,0.9392,0.0975,5.4412,1.0798,317,284,0.916,128.05,93.92,9.75,544.12,107.98
SWEST,Feeder Road 33 kV,BEDM3G,BEDM3H,33,0.8159,0.518,0.0486,3.3459,0.5874,317,284,0.49,81.59,51.8,4.86,334.59,58.74
SWEST,Feeder Road 33 kV,BEDM3G,BEDM3H,33,0.8159,0.518,0.0486,3.3459,0.5874,317,284,0.49,81.59,51.8,4.86,334.59,58.74
SWEST,Feeder Road 33 kV,BEDM3H,BEDM3T,33,0.0257,0.0334,0.0021,0.2417,0.0193,613,543,0.028,2.57,3.34,0.21,24.17,1.93
SWEST,Feeder Road 33 kV,BEDM3T,BEDM3_MAIN3,33,0.9658,1.0849,0.1559,5.4083,1.2632,476,423,1.168,96.58,108.49,15.59,540.83,126.32
SWEST,Feeder Road 33 kV,BEDM5,BEDM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BEDM5,BEDM5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BEDM5,BEDM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BEDM5G,BEDM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Feeder Road 33 kV,BISH3_MAIN1,FEER3_#27L5,33,5.5676,6.0451,0.8121,31.6794,6.6493,465,413,6.29,556.76,604.51,81.21,3167.94,664.93
SWEST,Feeder Road 33 kV,BISH3_MAIN2,FEER3_#26L5,33,5.5849,6.0074,0.8206,31.1054,6.7109,440,413,6.291,558.49,600.74,82.06,3110.54,671.09
SWEST,Feeder Road 33 kV,BISH5,BISH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BISH5,BISH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BISH5G,BISH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Feeder Road 33 kV,BOWA3_MAIN1,BOWA3B,33,1.921,2.2839,0.3026,11.1901,1.9689,462,410,2.305,192.1,228.39,30.26,1119.01,196.89
SWEST,Feeder Road 33 kV,BOWA3_MAIN2,FEER3_#28L5,33,5.7101,6.2913,0.8678,31.6358,6.9696,466,413,6.67,571.01,629.13,86.78,3163.58,696.96
SWEST,Feeder Road 33 kV,BOWA3A,BEDM3T,33,0.0073,0.0096,0.0006,0.0691,0.0055,613,543,0.008,0.73,0.96,0.06,6.91,0.55
SWEST,Feeder Road 33 kV,BOWA3B,BOWA3A,33,3.6409,2.3257,0.2175,15.044,2.6218,317,284,2.197,364.09,232.57,21.75,1504.4,262.18
SWEST,Feeder Road 33 kV,BOWA3B,BOWA3A,33,3.6409,2.3257,0.2175,15.044,2.6218,317,284,2.197,364.09,232.57,21.75,1504.4,262.18
SWEST,Feeder Road 33 kV,BOWA5,BOWA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BOWA5,BOWA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BOWA5G,BOWA5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,BRAD3_MAIN1,BRAS3_1L5,33,0.0634,0.0824,0.0051,0.5956,0.0475,613,543,0.069,6.34,8.24,0.51,59.56,4.75
SWEST,Bradley Stoke 33 kV,BRAD3_MAIN1,BRAD3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAD3_MAIN2,BRAS3_2L5,33,0.0606,0.0788,0.0049,0.5697,0.0455,613,543,0.066,6.06,7.88,0.49,56.97,4.55
SWEST,Bradley Stoke 33 kV,BRAD3_MAIN2,BRAD3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAD5,BRAD5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAD5,BRAD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_103,BRAS1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_110,BRAS1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_203,IROA1_305,132,0.2364,1.3251,0.3218,0.7044,3.6521,839,749,6.086,23.64,132.51,32.18,70.44,365.21
SWEST,Iron Acton 132 kV,BRAS1_203,BRAS1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_210,BRAS1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_303,BRAS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_MAIN2,BRAS1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,BRAS1_MAIN3,BRAS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_1T0,BRAS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_2L5,BRAS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_2T0,BRAS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_3L5,BRAS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_4L5,BRAS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_5L5,OAKF3T,33,1.7189,2.4219,0.1186,14.187,3.5969,408,364,1.749,171.89,242.19,11.86,1418.7,359.69
SWEST,Bradley Stoke 33 kV,BRAS3_5L5,BRAS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_6L5,CRIB3_MAIN2,33,3.7741,4.9064,0.3054,35.4766,2.8306,613,543,4.11,377.41,490.64,30.54,3547.66,283.06
SWEST,Bradley Stoke 33 kV,BRAS3_6L5,BRAS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_8L5,BRAS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_MAIN2,BRAS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,BRAS3_MAIN2,BRAS3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BRDW3_2L0,FEER3_#6L5,33,2.0913,1.5037,0.024,22.2106,1.6444,440,413,2.122,209.13,150.37,2.4,2221.06,164.44
SWEST,Feeder Road 33 kV,BRDW3_3H5,BRDW3_MAIN1,33,0.029,0.0327,0.0041,0.3383,0.0218,476,423,0.032,2.9,3.27,0.41,33.83,2.18
SWEST,Feeder Road 33 kV,BRDW3_MAIN2,FEER3_#4L5,33,2.3958,1.5708,0.0044,31.3964,2.1733,395,395,2.113,239.58,157.08,0.44,3139.64,217.33
SWEST,Feeder Road 33 kV,BRDW3_MAIN3,BRDW3_3H5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BRDW3_MAIN3,BRDW3_1L0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BRDW3_MAIN3,BRDW3_2L0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BRDW5,BRDW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,BRDW5,BRDW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,CAMA13,IROA1_505,132,0.812,5.7488,3.754,2.7929,15.8227,0,0,0,81.2,574.88,375.4,279.29,1582.27
SWEST,Iron Acton 132 kV,CAMA14,IROA1_605,132,0.812,5.7488,3.3754,2.5122,15.8227,0,0,29.121,81.2,574.88,337.54,251.22,1582.27
SWEST,Iron Acton 132 kV,CHIS3,WAPL3,33,4.1737,8.7104,0.351,16.836,26.5615,0,0,0,417.37,871.04,35.1,1683.6,2656.15
SWEST,Iron Acton 132 kV,CHIS3,SUNN3,33,3.5462,15.3555,0.1238,11.3819,75.9525,0,0,0,354.62,1535.55,12.38,1138.19,7595.25
SWEST,Iron Acton 132 kV,CHIS3,WAPL3,33,3.7467,8.9868,0.3261,15.3962,25.2028,0,0,0,374.67,898.68,32.61,1539.62,2520.28
SWEST,Iron Acton 132 kV,CHIS3G,CHIS3,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,CHIS3L,CHIS3,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Lockleaze 33 kV,CLIF3_MAIN1,LOLE3_5L5,33,5.8694,6.7119,0.9487,32.867,7.1638,400,400,7.096,586.94,671.19,94.87,3286.7,716.38
SWEST,Lockleaze 33 kV,CLIF3_MAIN2,LOLE3_3L5,33,5.87,6.7126,0.9485,32.8713,7.1587,440,413,7.095,587,671.26,94.85,3287.13,715.87
SWEST,Lockleaze 33 kV,CLIF3_MAIN3,LOLE3_1L5,33,5.8712,6.7219,0.9465,33.008,7.1427,440,413,7.095,587.12,672.19,94.65,3300.8,714.27
SWEST,Lockleaze 33 kV,CLIF5,CLIF5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,CLIF5,CLIF5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,CLIF5,CLIF5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,CLIF5G,CLIF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Lockleaze 33 kV,COTH3_MAIN1,LOLE3_20L5,33,3.9735,4.754,0.4261,25.1596,2.5947,664,591,4.434,397.35,475.4,42.61,2515.96,259.47
SWEST,Lockleaze 33 kV,COTH3_MAIN2,LOLE3_21L5,33,4.012,4.8002,0.4302,25.4036,2.6198,664,591,4.477,401.2,480.02,43.02,2540.36,261.98
SWEST,Lockleaze 33 kV,COTH5,BRIB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Lockleaze 33 kV,COTH5,COTH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,COTH5,COTH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,COWH3K,COWH3T,33,6.168,11.5044,0.2365,16.3928,48.5924,0,0,0,616.8,1150.44,23.65,1639.28,4859.24
SWEST,Bradley Stoke 33 kV,COWH3T,NAIH3K,33,0.0073,0.0164,0,0.014,0.0685,0,0,0,0.73,1.64,0,1.4,6.85
SWEST,Bradley Stoke 33 kV,CRIB5,CRIB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,CRIB5,CRIB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,CRIB5G,CRIB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Lockleaze 33 kV,EASV3_MAIN1,LOLE3_16L5,33,3.0013,3.3644,0.4793,16.9419,3.8455,400,400,3.598,300.13,336.44,47.93,1694.19,384.55
SWEST,Lockleaze 33 kV,EASV3_MAIN3,LOLE3_12L5,33,3.0418,3.4116,0.4837,17.0448,3.8577,400,400,3.636,304.18,341.16,48.37,1704.48,385.77
SWEST,Lockleaze 33 kV,EASV5,EASV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,EASV5,EASV5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,EASV5G,EASV5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Lockleaze 33 kV,EMGR5,EMGR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,EMGR5,EMGR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,EMGR5G,EMGR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Feeder Road 33 kV,FEEB3_MAIN1,FEER3_#7L5,33,0.0521,0.0774,0.0111,0.5987,0.0503,400,400,0.078,5.21,7.74,1.11,59.87,5.03
SWEST,Feeder Road 33 kV,FEEB3_MAIN2,FEER3_#8L5,33,0.0446,0.0653,0.0093,0.4964,0.0441,400,400,0.066,4.46,6.53,0.93,49.64,4.41
SWEST,Feeder Road 33 kV,FEEB5,FEEB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEEB5,FEEB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEED5,FEED5_7T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEED5,FEED5_9T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEED5,FEED5_8T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEED5,FEED5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEED5G,FEED5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Iron Acton 132 kV,FEER1_203,SPAU1_MAIN2,132,0.0475,0.1432,5.6079,0.7453,0.2602,700,523,2.402,4.75,14.32,560.79,74.53,26.02
SWEST,Iron Acton 132 kV,FEER1_203,FEER1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,FEER1_303,SPAU1_MAIN3,132,0.0484,0.1458,5.7106,0.7589,0.2649,700,523,2.446,4.84,14.58,571.06,75.89,26.49
SWEST,Iron Acton 132 kV,FEER1_303,FEER1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,FEER1_313,FEER1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,FEER1_MAIN1,LOLE1_103,132,0.0581,0.574,9.6922,0.2685,0.2069,1105,769,5.427,5.81,57.4,969.22,26.85,20.69
SWEST,Iron Acton 132 kV,FEER1_MAIN1,FEER1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,FEER1_MAIN2,IROA1_210,132,1.1648,4.665,4.2096,3.2103,13.8368,972,780,26.817,116.48,466.5,420.96,321.03,1383.68
SWEST,Iron Acton 132 kV,FEER1_MAIN2,FEER1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,FEER1_MAIN3,IROA1_410,132,1.1643,4.6631,4.1702,3.2066,13.8349,972,780,26.79,116.43,466.31,417.02,320.66,1383.49
SWEST,Iron Acton 132 kV,FEER1_MAIN4,LOLE1_403,132,0.0594,0.5841,9.7761,0.2745,0.2106,1105,769,5.511,5.94,58.41,977.61,27.45,21.06
SWEST,Iron Acton 132 kV,FEER1_MAIN4,FEER1_413,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_#19L5,BEDM3G,33,1.6328,1.5938,0.3464,8.433,1.7776,465,413,2.071,163.28,159.38,34.64,843.3,177.76
SWEST,Feeder Road 33 kV,FEER3_#26L5,FEER3_&26L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_#27L5,FEER3_&27L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_#2L5,FEER3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_#3L5,FEER3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_#3T0,FEER3_&3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_#8L5,FEER3_&8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&10L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&10L5,FEER3_#10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&11L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&11L5,FEER3_#11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&12L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&12L5,FEER3_#12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&17L5,FEER3_#17L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&18L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&18L5,FEER3_#18L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&19L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&19L5,FEER3_#19L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&1L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&1L5,FEER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&1L5,FEER3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&1T0,FEER3_#1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&1T0,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&21L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&21L5,FEER3_#21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&22L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&22L5,FEER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&22L5,FEER3_#22L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&23L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&23L5,FEER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&23L5,FEER3_#23L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&25L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&25L5,FEER3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&25L5,FEER3_#25L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&26L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&27L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&28L5,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&28L5,FEER3_#28L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&2T0,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&2T0,FEER3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&3T0,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&4L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&4L5,FEER3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&4T0,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&4T0,FEER3_#4T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&6L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&6L5,FEER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&6L5,FEER3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&7L5,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&7L5,FEER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_&7L5,FEER3_#7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_MAIN1,FEER3_&17L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_MAIN2,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_MAIN2,FEER3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_MAIN2,FEER3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_MAIN2,FEER3_&8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&17L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&18L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&19L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&26L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&27L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&28L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES1,FEER3_&3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3_RES2,FEER3_&4T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,FEER3M,FEER3_#10L5,33,0.0628,0.0803,0.0096,0.7481,0.0426,440,440,0.076,6.28,8.03,0.96,74.81,4.26
SWEST,Feeder Road 33 kV,FEEY3J,FEER3_#1L5,33,0.0679,0.062,0.0056,0.5861,0.0352,403,355,0.054,6.79,6.2,0.56,58.61,3.52
SWEST,Feeder Road 33 kV,FEEY3K,FEER3_#12L5,33,0.0694,0.0887,0.0107,0.8269,0.0471,440,440,0.084,6.94,8.87,1.07,82.69,4.71
SWEST,Feeder Road 33 kV,FEEY3L,FEER3_#11L5,33,0.0661,0.0845,0.0102,0.7875,0.0448,440,440,0.08,6.61,8.45,1.02,78.75,4.48
SWEST,Lockleaze 33 kV,FILR3L,LOLE3_2L5,33,2.5963,3.0451,0.4273,14.6856,3.0123,440,410,3.176,259.63,304.51,42.73,1468.56,301.23
SWEST,Lockleaze 33 kV,FILR3M,LOLE3_8L5,33,2.8982,3.2987,0.4243,17.7971,3.4954,440,413,3.401,289.82,329.87,42.43,1779.71,349.54
SWEST,Iron Acton 132 kV,FILT1_190,BRAS1_303,132,0.1494,0.2987,2.4497,0.2658,0.1998,525,421,3.38,14.94,29.87,244.97,26.58,19.98
SWEST,Iron Acton 132 kV,FILT1_MAIN1,FILT1_190,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,FILT5J,FILT5K,11,0,0.01,0,0,0,1200,1200,0.001,0,1,0,0,0
SWEST,Lockleaze 33 kV,FILT5J,FILT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,FILT5J,FILT5_4T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,FILT5JG,FILT5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Lockleaze 33 kV,FILT5K,FILT5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,FILT5K,FILT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,GR253,WAPL3T,33,2.6989,12.1677,0.0187,8.3552,59.5197,0,0,0,269.89,1216.77,1.87,835.52,5951.97
SWEST,Bradley Stoke 33 kV,GREE3,OXBR3,33,11.7786,13.8988,0.0407,18.3127,60.966,0,0,0,1177.86,1389.88,4.07,1831.27,6096.6
SWEST,Bradley Stoke 33 kV,HAMD3J,WICQ3,33,4.6413,12.0293,0.0128,9.5327,50.0155,0,0,0,464.13,1202.93,1.28,953.27,5001.55
SWEST,Bradley Stoke 33 kV,HAMD3J,HAMD3K,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,HAMD3K,TOHF3,33,6.3921,16.4196,0.0801,15.0143,67.1748,0,0,0,639.21,1641.96,8.01,1501.43,6717.48
SWEST,Bradley Stoke 33 kV,HAMD5J,HAMD5K,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Lockleaze 33 kV,HEWL3_1H4,HEWL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL3_1L3,WINT3_2L3,33,5.6654,9.478,0.2876,22.1347,55.9272,398,355,4.537,566.54,947.8,28.76,2213.47,5592.72
SWEST,Lockleaze 33 kV,HEWL3_1L3,HEWL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL3_2L3,LOLE3_22L5,33,2.0933,2.1554,0.2864,11.6477,2.5907,440,413,2.257,209.33,215.54,28.64,1164.77,259.07
SWEST,Lockleaze 33 kV,HEWL3_3L3,HEWL3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL3_MAIN1,HEWL3_4L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL3_MAIN2,HEWL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL3_MAIN2,HEWL3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL5,HEWL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL5,HEWL5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,HEWL5,HEWL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,HEWL5G,HEWL5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Iron Acton 132 kV,IROA1_#180,IROA1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_#580,IROA1_&580,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_#680,IROA1_&680,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&110,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&110,IROA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&110,IROA1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&1205,IROA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&1205,IROA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&1205,IROA1_1205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&1305,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&1305,IROA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&1405,IROA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&180,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&210,IROA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&210,IROA1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&280,IROA1_#280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&305,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&305,IROA1_305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&310,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&310,IROA1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&310,IROA1_310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&380,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&380,IROA1_#380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&410,IROA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&480,IROA1_#480,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_&505,IROA1_505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_105,IROA1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_110,LOLE1_MAIN1,132,0.2231,2.2124,4.2473,1.0195,6.149,1538,1262,12.349,22.31,221.24,424.73,101.95,614.9
SWEST,Iron Acton 132 kV,IROA1_1105,LOLE1_MAIN2,132,0.447,2.2291,8.6956,1.4496,5.6772,800,604,12.973,44.7,222.91,869.56,144.96,567.72
SWEST,Iron Acton 132 kV,IROA1_1105,IROA1_&1105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_1205,CHIS1J,132,0.2728,0.8608,0.3766,0.6268,2.6685,1080,870,0,27.28,86.08,37.66,62.68,266.85
SWEST,Iron Acton 132 kV,IROA1_1305,LOLE1_MAIN3,132,0.4519,2.2284,9.2612,1.5166,5.699,590,459,13.029,45.19,222.84,926.12,151.66,569.9
SWEST,Iron Acton 132 kV,IROA1_1305,IROA1_&1305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_1405,CHIS1K,132,0.2728,0.8608,0.3766,0.6268,2.6685,1080,870,0,27.28,86.08,37.66,62.68,266.85
SWEST,Iron Acton 132 kV,IROA1_1405,IROA1_&1405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_205,OGWF1_303,132,0.0783,0.4374,0.2571,0.2428,1.1925,839,749,2.079,7.83,43.74,25.71,24.28,119.25
SWEST,Iron Acton 132 kV,IROA1_205,IROA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_210,IROA1_&210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_310,LOLE1_MAIN4,132,0.2233,2.2168,4.3782,1.0207,6.1502,1538,1262,12.395,22.33,221.68,437.82,102.07,615.02
SWEST,Iron Acton 132 kV,IROA1_405,IROA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_410,IROA1_&410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_605,IROA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN1,IROA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN1,IROA1_&580,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN1,IROA1_&1105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN1,IROA1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN1,IROA1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&480,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&680,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&580,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&1105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&380,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES1,IROA1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&480,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&1405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,IROA1_RES2,IROA1_&680,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,KEYW3_MAIN1,FEER3_#27L5,33,6.1831,10.8941,0.7636,27.6803,34.4266,398,355,7.156,618.31,1089.41,76.36,2768.03,3442.66
SWEST,Feeder Road 33 kV,KEYW3_MAIN1,FEER3_#27L5,33,6.1831,10.8941,0.7636,27.6803,34.4266,398,355,7.156,618.31,1089.41,76.36,2768.03,3442.66
SWEST,Feeder Road 33 kV,KEYW3_MAIN2,FEER3_#28L5,33,6.1845,10.7547,0.7528,27.4511,34.2753,403,359,7.087,618.45,1075.47,75.28,2745.11,3427.53
SWEST,Feeder Road 33 kV,KEYW3_MAIN2,FEER3_#28L5,33,6.1845,10.7547,0.7528,27.4511,34.2753,403,359,7.087,618.45,1075.47,75.28,2745.11,3427.53
SWEST,Feeder Road 33 kV,KEYW5,KEYW5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,KEYW5,KEYW5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,KEYW5G,KEYW5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,LEIG3,WAPL3,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Lockleaze 33 kV,LKLB3_#1L5,LOLE3_19L5,33,0.0503,0.0479,0.0038,0.2533,0.0268,505,442,0.043,5.03,4.79,0.38,25.33,2.68
SWEST,Lockleaze 33 kV,LKLB3_#1L5,LKLB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOCK5,LOCK5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOCK5,LOCK5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,LOLE1_213,LOLE1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,LOLE1_313,LOLE1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,LOLE1_MAIN1,LOLE1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,LOLE1_MAIN1,LOLE1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,LOLE1_MAIN4,LOLE1_403,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,LOLE1_MAIN4,LOLE1_413,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&10L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&10L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&11L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&11L5,LOLE3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&11L5,LOLE3_11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&13L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&13L5,LOLE3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&14L5,LOLE3_14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&16L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&16L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&16L5,LOLE3_16L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&18L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&18L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&18L5,LOLE3_18L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&19L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&1L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&1T0,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&20L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&20L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&20L5,LOLE3_20L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&21L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&21L5,LOLE3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&21L5,LOLE3_21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&22L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&22L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&22L5,LOLE3_22L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&2L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&2L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&2L5,LOLE3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&2T0,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&2T0,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&3L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&3L5,LOLE3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&3L5,LOLE3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&3T0,LOLE3_3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&4L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&4L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&4L5,LOLE3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&4T0,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&5L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&5L5,LOLE3_RES1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&5L5,LOLE3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&6L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&7L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&8L5,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&8L5,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&8L5,LOLE3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&9L5,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_&9L5,LOLE3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_10L5,LOLE3_&10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_11L5,ABBW3_1L3,33,2.3163,2.5475,0.3567,12.9253,2.921,425,413,2.707,231.63,254.75,35.67,1292.53,292.1
SWEST,Lockleaze 33 kV,LOLE3_12L5,LOLE3_&12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_13L5,HEWL3_4L3,33,2.1209,2.3605,0.3257,12.0898,2.6515,465,413,2.494,212.09,236.05,32.57,1208.98,265.15
