Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Lockleaze 33 kV,LOLE3_13L5,LOLE3_&13L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_15L5,LOCK3_MAIN1,33,0.1207,0.1515,0.0195,0.6891,0.0925,400,400,0.146,12.07,15.15,1.95,68.91,9.25
SWEST,Lockleaze 33 kV,LOLE3_15L5,LOLE3_&15L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_17L5,LOCK3_MAIN2,33,0.1231,0.1546,0.0199,0.7033,0.0944,400,400,0.149,12.31,15.46,1.99,70.33,9.44
SWEST,Lockleaze 33 kV,LOLE3_17L5,LOLE3_&17L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_18L5,ROLL3_#1L5,33,1.5661,1.7177,0.2425,8.7062,1.9959,465,413,1.835,156.61,171.77,24.25,870.62,199.59
SWEST,Lockleaze 33 kV,LOLE3_19L5,LOLE3_&19L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_1L5,LOLE3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_1T0,LOLE3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_2T0,LOLE3_&2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_4L5,FILR3K,33,2.5999,3.1678,0.4262,14.8686,2.5283,440,413,3.177,259.99,316.78,42.62,1486.86,252.83
SWEST,Lockleaze 33 kV,LOLE3_4T0,LOLE3_&4T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_6L5,FILR3J,33,2.611,3.0237,0.4231,14.6302,2.984,440,413,3.15,261.1,302.37,42.31,1463.02,298.4
SWEST,Lockleaze 33 kV,LOLE3_6L5,LOLE3_&6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_7L5,PATC3_MAIN1,33,3.926,4.4407,0.5416,24.7374,4.521,465,413,4.494,392.6,444.07,54.16,2473.74,452.1
SWEST,Lockleaze 33 kV,LOLE3_7L5,LOLE3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_MAIN1,LOLE3_&15L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_MAIN1,LOLE3_&17L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_MAIN1,LOLE3_&3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_MAIN2,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_MAIN2,LOLE3_&12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_MAIN2,LOLE3_&14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_RES2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&15L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&17L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&19L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&3T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES2,LOLE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&14L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&4T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,MANG3_MAIN1,SHSS3_#2L5,33,0.3533,0.3361,0.0267,1.7789,0.1885,571,509,0.302,35.33,33.61,2.67,177.89,18.85
SWEST,Lockleaze 33 kV,MANG3_MAIN2,SHSS3_#4L5,33,0.3452,0.3283,0.0261,1.7377,0.1841,571,509,0.295,34.52,32.83,2.61,173.77,18.41
SWEST,Lockleaze 33 kV,MANG5,MANG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,MANG5,MANG5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,MANG5G,MANG5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,MICK3,COWH3T,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Lockleaze 33 kV,NOWO3_#1M0,NOWO3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,NOWO3T,BRAS3_4L5,33,3.2706,5.6296,0.128,9.324,23.4634,398,355,2.405,327.06,562.96,12.8,932.4,2346.34
SWEST,Lockleaze 33 kV,NOWO3T,WINT3_3L3,33,3.5631,6.9682,0.0076,6.455,33.0652,398,355,2.125,356.31,696.82,0.76,645.5,3306.52
SWEST,Lockleaze 33 kV,NOWO3T,NOWO3_#1M0,33,0.8518,0.918,0.0573,3.9781,1.3273,408,364,0.705,85.18,91.8,5.73,397.81,132.73
SWEST,Bradley Stoke 33 kV,OAKF3_#1M0,OAKF3T,33,0.4832,0.4596,0.0366,2.4327,0.2578,571,509,0.413,48.32,45.96,3.66,243.27,25.78
SWEST,Bradley Stoke 33 kV,OAKF3_MAIN1,OAKF3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,OAKF3T,CRIB3_MAIN1,33,3.8367,7.3371,0.0641,8.5988,33.3952,408,364,2.56,383.67,733.71,6.41,859.88,3339.52
SWEST,Iron Acton 132 kV,OGWF1_110,OGWF1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,OGWF1_503,SEAB1N,132,0.4673,2.6989,0.6557,1.419,7.423,839,749,12.387,46.73,269.89,65.57,141.9,742.3
SWEST,Iron Acton 132 kV,OGWF1_503,OGWF1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,OGWF1_MAIN1,OGWF1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,OLDS1J,OLDS1K,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Iron Acton 132 kV,OLDS1J,IROA1_405,132,0.297,2.361,2.693,1.183,6.425,0,0,0,29.7,236.1,269.3,118.3,642.5
SWEST,Iron Acton 132 kV,OLDS1K,IROA1_105,132,0.298,2.366,3.453,1.224,6.435,0,0,0,29.8,236.6,345.3,122.4,643.5
SWEST,Bradley Stoke 33 kV,OXBR3T,SAYS3,33,4.2268,8.5931,0.0233,8.7341,40.6067,0,0,0,422.68,859.31,2.33,873.41,4060.67
SWEST,Bradley Stoke 33 kV,OXBR3T,ABSO3T,33,2.3041,10.3877,0.0159,7.1329,50.8128,0,0,0,230.41,1038.77,1.59,713.29,5081.28
SWEST,Lockleaze 33 kV,PATC5,PATC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,PATC5,PATC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ROLL3_#1L5,ROLL3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ROLL3_2L0,HEWL3_3L3,33,0.7805,1.0147,0.0632,7.337,0.5854,613,543,0.85,78.05,101.47,6.32,733.7,58.54
SWEST,Lockleaze 33 kV,ROLL3_3L0,PATC3_MAIN2,33,2.3498,2.6695,0.2973,15.6426,2.5373,466,413,2.622,234.98,266.95,29.73,1564.26,253.73
SWEST,Lockleaze 33 kV,ROLL3T,ROLL3_2L0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,ROLL3T,ROLL3_3L0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,RRPV5,PATC5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Iron Acton 132 kV,RYEF11,CAMA13,132,0.4047,1.7285,0.3939,1.2563,4.9345,0,0,0,40.47,172.85,39.39,125.63,493.45
SWEST,Iron Acton 132 kV,RYEF12,CAMA14,132,0.4063,1.7355,0.3955,1.2614,4.9544,0,0,0,40.63,173.55,39.55,126.14,495.44
SWEST,Iron Acton 132 kV,RYEF3G,RYEF32,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,SAYS3,OXBR3,33,1.6787,3.3773,0.0165,3.8414,15.5203,0,0,0,167.87,337.73,1.65,384.14,1552.03
SWEST,Seabank 33kV,SEBB3_#1L5,SEBB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_#1T0,SEBB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_#2L5,SEBB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_#3L5,ASTZ3_MAIN1,33,1.933,2.5129,0.1564,18.1699,1.4497,613,543,2.105,193.3,251.29,15.64,1816.99,144.97
SWEST,Seabank 33kV,SEBB3_#4L5,ASTZ3_MAIN2,33,1.9467,2.5308,0.1575,18.2994,1.4601,613,543,2.12,194.67,253.08,15.75,1829.94,146.01
SWEST,Seabank 33kV,SEBB3_MAIN1,SEBB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_MAIN1,SEBB3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_MAIN2,SEBB3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_MAIN2,SEBB3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,SEBB3_MAIN2,SEBB3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_#1L5,EMGR3_MAIN1,33,2.7019,3.2326,0.2897,17.1079,1.7643,664,591,3.015,270.19,323.26,28.97,1710.79,176.43
SWEST,Lockleaze 33 kV,SHSS3_#1L5,SHSS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_#2L5,SHSS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_#3L5,LOLE3_14L5,33,2.9688,5.9962,0.7651,36.3062,16.0294,800,765,6.432,296.88,599.62,76.51,3630.62,1602.94
SWEST,Lockleaze 33 kV,SHSS3_#3L5,SHSS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_#4L5,SHSS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_#6L5,LOLE3_10L5,33,2.9721,6.0049,0.7658,36.3683,16.0341,800,765,6.44,297.21,600.49,76.58,3636.83,1603.41
SWEST,Lockleaze 33 kV,SHSS3_#6L5,SHSS3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_#7L5,EMGR3_MAIN2,33,2.7019,3.2326,0.2897,17.1079,1.7643,664,591,3.015,270.19,323.26,28.97,1710.79,176.43
SWEST,Lockleaze 33 kV,SHSS3_#7L5,SHSS3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_MAIN1,SHSS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,SHSS3_MAIN3,SHSS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,SPAU1_MAIN2,SPAU1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Iron Acton 132 kV,SPAU1_MAIN3,SPAU1_313,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Pauls 11 kV,SPAU5J,SPAU5_3T0A,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Pauls 11 kV,SPAU5J,SPAU5_2T0A,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Pauls 11 kV,SPAU5JG,SPAU5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,St Pauls 11 kV,SPAU5K,SPAU5_3T0B,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Pauls 11 kV,SPAU5K,SPAU5_2T0B,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,St Pauls 11 kV,SPAU5X,SPAU5J,11,1.07,78.832,0,1.07,78.832,1575,1575,0,107,7883.2,0,107,7883.2
SWEST,St Pauls 11 kV,SPAU5X,SPAU5K,11,1.07,78.832,0,1.07,78.832,1575,1575,0,107,7883.2,0,107,7883.2
SWEST,St Pauls 11 kV,SPAU5Y,SPAU5J,11,1.07,78.832,0,1.07,78.832,1575,1575,0,107,7883.2,0,107,7883.2
SWEST,St Pauls 11 kV,SPAU5Y,SPAU5K,11,1.07,78.832,0,1.07,78.832,1575,1575,0,107,7883.2,0,107,7883.2
SWEST,Bradley Stoke 33 kV,SUNN3,OXBR3,33,0.1,0.1,0,0,0,0,0,0,10,10,0,0,0
SWEST,Bradley Stoke 33 kV,TOHF3,ALVE3K,33,3.8347,9.8516,0.048,9.0088,40.3052,0,0,0,383.47,985.16,4.8,900.88,4030.52
SWEST,Seabank 33kV,VIRI3_#1M0,SEBB3_#6L5,33,0.2067,0.64,0.115,3.78,0.3,986,920,0.726,20.67,64,11.5,378,30
SWEST,Seabank 33kV,VIRI3_#1M0,VIRI3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bradley Stoke 33 kV,WAPL3,OXBR3T,33,0.0032,0.0144,0,0.0099,0.0703,0,0,0,0.32,1.44,0,0.99,7.03
SWEST,Bradley Stoke 33 kV,WAPL3,GR253,33,1.1485,5.1777,0.0266,3.5554,25.3275,0,0,0,114.85,517.77,2.66,355.54,2532.75
SWEST,Bradley Stoke 33 kV,WAPL3T,COWH3J,33,6.1846,11.8814,0.2402,16.5319,47.8531,0,0,0,618.46,1188.14,24.02,1653.19,4785.31
SWEST,Bradley Stoke 33 kV,WAPL3T,NAIH3J,33,0.0073,0.164,0,0.014,0.0685,0,0,0,0.73,16.4,0,1.4,6.85
SWEST,Seabank 33kV,WAPP3_MAIN1,SEBB3_#2L5,33,3.8264,4.9744,0.3096,35.9686,2.8698,613,543,4.167,382.64,497.44,30.96,3596.86,286.98
SWEST,Seabank 33kV,WAPP5,WAPP5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,WAPP5,WAPP5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 33kV,WAPP5G,WAPP5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Feeder Road 33 kV,WHCH3_MAIN1,FEER3_#2L5,33,2.5084,3.2401,0.068,54.6248,3.7142,625,625,4.612,250.84,324.01,6.8,5462.48,371.42
SWEST,Feeder Road 33 kV,WHCH3_MAIN2,FEER3_#3L5,33,2.512,3.2489,0.0702,54.6697,3.7181,625,625,4.622,251.2,324.89,7.02,5466.97,371.81
SWEST,Feeder Road 33 kV,WHCH5,WHCH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,WHCH5,WHCH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,WHCH5G,WHCH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bradley Stoke 33 kV,WICQ3,CHIS3,33,4.6413,12.0293,0.0128,9.5327,50.0155,0,0,0,464.13,1202.93,1.28,953.27,5001.55
SWEST,Lockleaze 33 kV,WINT3_1H4,WINT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT3_1L3,LOLE3_9L5,33,7.6539,11.6325,0.6094,33.3961,57.6035,398,355,6.929,765.39,1163.25,60.94,3339.61,5760.35
SWEST,Lockleaze 33 kV,WINT3_1L3,WINT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT3_MAIN2,WINT3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT3_MAIN2,WINT3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT3_MAIN2,WINT3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT3_MAIN2,WINT3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT5,WINT5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT5,WINT5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Lockleaze 33 kV,WINT5G,WINT5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Feeder Road 33 kV,WOOD3_MAIN1,FEER3_#21L5,33,4.2567,4.9579,0.695,24.0323,4.9722,440,413,5.184,425.67,495.79,69.5,2403.23,497.22
SWEST,Feeder Road 33 kV,WOOD3_MAIN2,FEER3_#22L5,33,4.217,4.9519,0.6828,24.3545,4.8979,440,415,5.144,421.7,495.19,68.28,2435.45,489.79
SWEST,Feeder Road 33 kV,WOOD3_MAIN3,FEER3_#23L5,33,4.1477,4.8474,0.6835,23.4061,4.8923,440,415,5.078,414.77,484.74,68.35,2340.61,489.23
SWEST,Feeder Road 33 kV,WOOD3_MAIN4,FEER3_#25L5,33,4.2154,4.9093,0.6893,23.7567,4.9482,440,413,5.137,421.54,490.93,68.93,2375.67,494.82
SWEST,Feeder Road 33 kV,WOOD5J,WOOD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,WOOD5J,WOOD5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,WOOD5K,WOOD5J,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Feeder Road 33 kV,WOOD5K,WOOD5_4T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Feeder Road 33 kV,WOOD5K,WOOD5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BAEA3_MAIN1,BATH3_#5L5,33,2.6753,3.2762,0.3809,26.7872,1.9623,465,413,3.108,267.53,327.62,38.09,2678.72,196.23
SWEST,Bath 33 kV,BAEA3_MAIN1,BAEA3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BAEA3_MAIN1,BAEA3_1L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BAEA3_MAIN2,BATH3_#15L5,33,3.0858,3.2284,0.334,30.8387,1.7816,403,355,2.926,308.58,322.84,33.4,3083.87,178.16
SWEST,Bath 33 kV,BAEA3_MAIN2,BAEA3_1S&,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BAEA3_MAIN3,BATH3_#11L5,33,2.1158,2.5439,0.3069,26.5806,1.3656,511,444,2.419,211.58,254.39,30.69,2658.06,136.56
SWEST,Bath 33 kV,BAEA5,BAEA5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BAEA5,BAEA5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BAEA5,BAEA5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH1_MAIN1,MELK1_110,132,0.7226,2.5892,7.6413,2.9453,7.9906,540,417,17.148,72.26,258.92,764.13,294.53,799.06
SWEST,Bath 33 kV,BATH1_MAIN1,BATH1_113,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH1_MAIN2,MELK1_510,132,0.722,2.5883,7.6289,2.94,7.9879,540,417,17.135,72.2,258.83,762.89,294,798.79
SWEST,Bath 33 kV,BATH1_MAIN2,BATH1_213,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#10L5,BATH3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#12L5,BATH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#13L5,DORS3M,33,0.613,0.7121,0.0539,5.1364,0.4034,400,355,0.62,61.3,71.21,5.39,513.64,40.34
SWEST,Bath 33 kV,BATH3_#13L5,BATH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#14L5,BATH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#16L5,UOBA32,33,2.7026,2.6935,0.2246,16.6913,2.1595,372,333,2.445,270.26,269.35,22.46,1669.13,215.95
SWEST,Bath 33 kV,BATH3_#1T0,BATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#2L5,UOBA31,33,2.7026,2.6935,0.2246,16.6913,2.1595,372,333,2.445,270.26,269.35,22.46,1669.13,215.95
SWEST,Bath 33 kV,BATH3_#3L5,BATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#5L5,BATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#7L5,BATH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_#9L5,BATH3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN1,BATH3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN1,BATH3_#2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN1,BATH3_#4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN1,BATH3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN2,BATH3_#2T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN2,BATH3_#15L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN2,BATH3_#16L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN3,BATH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,BATH3_MAIN3,BATH3_#11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,COMP3J,TWER3_4L5,33,1.7084,2.0593,0.3092,15.7038,1.0389,400,400,2.056,170.84,205.93,30.92,1570.38,103.89
SWEST,Bath 33 kV,COMP3K,TWER3_5L5,33,1.7247,2.0783,0.3132,15.8629,1.0475,400,400,2.077,172.47,207.83,31.32,1586.29,104.75
SWEST,Bath 33 kV,COMP7,COMP7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,COMP7,COMP7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,COMP7G,COMP7,6.6,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bath 33 kV,DORS3J,BATH3_#4L5,33,0.6277,0.6061,0.0605,3.3829,0.52,372,333,0.575,62.77,60.61,6.05,338.29,52
SWEST,Bath 33 kV,DORS3K,BATH3_#7L5,33,0.5078,0.6601,0.0411,4.7734,0.3809,400,400,0.553,50.78,66.01,4.11,477.34,38.09
SWEST,Bath 33 kV,DORS3L,BATH3_#12L5,33,0.5372,0.6983,0.0435,5.0496,0.4029,613,543,0.585,53.72,69.83,4.35,504.96,40.29
SWEST,Bath 33 kV,DORS7J,DORS7K,6.6,0,0.01,0,0,0,2000,2000,0.001,0,1,0,0,0
SWEST,Bath 33 kV,DORS7J,DORS7_4T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,DORS7J,DORS7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,DORS7JG,DORS7J,6.6,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bath 33 kV,DORS7K,DORS7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,DORS7K,DORS7_3T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,DORS7KG,DORS7K,6.6,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bath 33 kV,ENTH3_#1L5,RADS3_13L5,33,16.8001,40.104,0.5232,83.0713,97.2147,486,390,15.13,1680.01,4010.4,52.32,8307.13,9721.47
SWEST,Bath 33 kV,ENTH3J,ENTH3V,33,0.0253,0.0394,0.0031,0.3027,0.0221,519,454,0.035,2.53,3.94,0.31,30.27,2.21
SWEST,Bath 33 kV,ENTH3K,ENTH3U,33,1.238,1.5819,0.1901,14.7462,0.8391,519,454,1.498,123.8,158.19,19.01,1474.62,83.91
SWEST,Bath 33 kV,ENTH3T,BATH3_#3L5,33,1.2744,1.6284,0.1957,15.1793,0.8637,440,440,1.542,127.44,162.84,19.57,1517.93,86.37
SWEST,Bath 33 kV,ENTH3T,OLDF3J,33,0.8083,0.9071,0.1308,4.5083,1.0597,476,423,0.978,80.83,90.71,13.08,450.83,105.97
SWEST,Bath 33 kV,ENTH3U,BATH3_#10L5,33,1.2917,1.6505,0.1983,15.386,0.8755,519,454,1.563,129.17,165.05,19.83,1538.6,87.55
SWEST,Bath 33 kV,ENTH3U,OLDF3K,33,0.8182,0.9182,0.1324,4.5636,1.0727,476,423,0.99,81.82,91.82,13.24,456.36,107.27
SWEST,Bath 33 kV,ENTH3V,ENTH3T,33,1.235,1.5823,0.1891,14.7112,0.84,519,454,1.497,123.5,158.23,18.91,1471.12,84
SWEST,Bath 33 kV,ENTH3V,ENTH3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,ENTH7,ENTH7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,ENTH7,ENTH7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,FROM1,MELK1_305,132,2.34,5.16,1.99,4.78,13.3,542,358,0,234,516,199,478,1330
SWEST,Melksham 132 kV,MELK1_&105,MELK1_105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&1080,MELK1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&1080,MELK1_1080,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&110,MELK1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&110,MELK1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&150,MELK1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&150,MELK1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&150,MELK1_150,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&205,MELK1_205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&210,MELK1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&210,MELK1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&310,MELK1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&310,MELK1_310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&405,MELK1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&405,MELK1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&510,MELK1_510,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&780,MELK1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&780,MELK1_780,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&880,MELK1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&880,MELK1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&880,MELK1_880,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_&980,MELK1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_205,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_210,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_305,MELK1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_310,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_405,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_405,MELK1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_410,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_410,MELK1_&410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_610,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_610,MELK1_&610,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_710,MELK1,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,MELK1_710,MELK1_&710,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_980,MELK1_&980,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_RES1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&1080,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&710,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&510,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&310,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&780,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN1,MELK1_&110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN2,MELK1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN2,MELK1_&210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN2,MELK1_&410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN2,MELK1_&610,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN2,MELK1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_MAIN2,MELK1_&980,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES1,MELK1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES1,MELK1_&710,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES1,MELK1_&510,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES1,MELK1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES1,MELK1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES2,MELK1_16&,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES2,MELK1_&410,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES2,MELK1_&610,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Melksham 132 kV,MELK1_RES2,MELK1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,OLDF7,OLDF7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,OLDF7,OLDF7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,OLDF7G,OLDF7,6.6,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bath 33 kV,PARS3J,BATH3_#14L5,33,1.8212,2.3132,0.2801,21.6384,1.2259,519,454,2.195,182.12,231.32,28.01,2163.84,122.59
SWEST,Bath 33 kV,PARS3K,BATH3_#6L5,33,1.7814,2.2674,0.2738,21.1839,1.2021,400,400,2.15,178.14,226.74,27.38,2118.39,120.21
SWEST,Bath 33 kV,PARS7,PARS7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,PARS7,PARS7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_#1H0,TWER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_#2H0,TWER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_1L5,TWER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_1S&,TWER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_1S&,TWER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_2L5,BATH3_#9L5,33,2.8149,3.4606,0.4254,33.3943,1.8371,440,440,3.303,281.49,346.06,42.54,3339.43,183.71
SWEST,Bath 33 kV,TWER3_3L5,TWER3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_4L5,TWER3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_5L5,TWER3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_MAIN2,TWER3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER3_MAIN2,TWER3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER7,TWER7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER7,TWER7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Bath 33 kV,TWER7G,TWER7,6.6,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Bath 33 kV,UOBA31,UOBA3D,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Bath 33 kV,UOBA32,UOBA3D,33,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,Y1171A,FROM1,132,2.0278,4.4668,1.0039,4.0557,11.706,542,433,0,202.78,446.68,100.39,405.57,1170.6
SWEST,Melksham 132 kV,Y1171A,Y1171B,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Melksham 132 kV,Y1171B,MELK1_105,132,1.3623,2.998,1.3805,2.8604,7.8761,542,358,0,136.23,299.8,138.05,286.04,787.61
SWEST,Radstock 33 kV,16PL3_KZ2,EVER3_4L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_QZ70,PYLL3_2L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_VZ54,RADS3_2L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZL44,CHEM3_3L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZO113,NWRW3T,33,0.1037,0.1903,0.0002,0.188,0.9517,441,393,0.062,10.37,19.03,0.02,18.8,95.17
SWEST,Radstock 33 kV,16PL3_ZO113,NWRW3_2L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZO115,SHEM3_2L3,33,1.0702,1.8127,0.0419,2.9631,7.6546,400,393,0.794,107.02,181.27,4.19,296.31,765.46
SWEST,Radstock 33 kV,16PL3_ZO115,EVER3_3L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZT2,RADS3_3L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZU117,DIND3_4L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZU19,CHEM3U,33,0.1761,0.3443,0.0004,0.319,1.6338,398,355,0.105,17.61,34.43,0.04,31.9,163.38
SWEST,Radstock 33 kV,16PL3_ZU19,CHEM3_5L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,16PL3_ZU23,ABSD3_16ZU23,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,18PL3_BZ28,WESG3T,33,1.214,2.3741,0.0026,2.1993,11.2655,398,355,0.724,121.4,237.41,0.26,219.93,1126.55
SWEST,Portishead 33 kV,18PL3_BZ28,WESG3_3L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,18PL3_BZ37,WESG3A,33,4.8921,9.2517,0.0676,10.346,42.3571,398,355,3.14,489.21,925.17,6.76,1034.6,4235.71
SWEST,Portishead 33 kV,18PL3_BZ37,WESG3_2L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,18PL3_ZD1,WESG3T,33,0.0237,0.0345,0,0.0373,0.1552,318,284,0.01,2.37,3.45,0,3.73,15.52
SWEST,Portishead 33 kV,18PL3_ZD1,WESG3_1L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,ABSD3_16ZU23,SHOT3T,33,3.8499,7.529,0.0082,6.9744,35.726,398,355,2.296,384.99,752.9,0.82,697.44,3572.6
SWEST,Portishead 33 kV,ASHL3J,POIS3_10L5,33,0.0398,0.0378,0.003,0.2003,0.0212,571,509,0.034,3.98,3.78,0.3,20.03,2.12
SWEST,Portishead 33 kV,ASHL3K,POIS3_7L5,33,0.0597,0.0568,0.0045,0.3004,0.0318,571,509,0.051,5.97,5.68,0.45,30.04,3.18
SWEST,Portishead 33 kV,ASHL5,ASHL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,ASHL5,ASHL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AT241S,WEST1_203,132,0.3082,1.2278,0.4285,0.8054,3.7193,972,780,6.787,30.82,122.78,42.85,80.54,371.93
SWEST,Avonmouth 33 kV,AVMO7J,AVMO7K,6.6,0,0.01,0,0,0,1600,1600,0.001,0,1,0,0,0
SWEST,Avonmouth 33 kV,AVMO7J,AVMO7_1T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVMO7J,AVMO7_2T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVMO7JG,AVMO7J,6.6,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,AVMO7K,AVMO7_3T0,6.6,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVOH3J,AVON3_#2L5,33,1.1158,1.4257,0.1678,13.1214,0.7589,519,454,1.344,111.58,142.57,16.78,1312.14,75.89
SWEST,Avonmouth 33 kV,AVOH3K,FRSL3T,33,0.1011,0.1802,0.0278,0.9777,0.1287,476,423,0.194,10.11,18.02,2.78,97.77,12.87
SWEST,Avonmouth 33 kV,AVOH3L,AVON3_#11L5,33,1.1211,1.4282,0.1677,12.956,0.774,465,413,1.347,112.11,142.82,16.77,1295.6,77.4
SWEST,Avonmouth 33 kV,AVOH5J,AVOH5K,11,0,0.01,0,0,0,1250,1250,0.001,0,1,0,0,0
SWEST,Avonmouth 33 kV,AVOH5J,AVOH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVOH5JG,AVOH5J,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,AVOH5K,AVOH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVOH5K,AVOH5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AVON1_#110,AVON1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AVON1_#210,AVON1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AVON1_203,SNRG1T,132,0.1243,0.8316,0.2026,0.4208,2.2704,950,848,3.806,12.43,83.16,20.26,42.08,227.04
SWEST,Seabank 132 kV,AVON1_203,AVON1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AVON1_403,AVON1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AVON1_503,SEAB1_305,132,0.1605,1.0729,0.3301,0.5368,2.9168,930,638,4.943,16.05,107.29,33.01,53.68,291.68
SWEST,Seabank 132 kV,AVON1_503,AVON1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,AVON1_MAIN2,AVON1_303,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#10L5,AVON3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#25L5,AVON3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#27L5,AVMO3K,33,1.3299,1.6992,0.1155,12.0069,1.0494,465,413,1.45,132.99,169.92,11.55,1200.69,104.94
SWEST,Avonmouth 33 kV,AVON3_#27L5,AVON3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#2L5,AVON3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#2T0,AVON3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#3L5,AVMO3L,33,1.3361,1.6878,0.1151,11.8859,1.0561,466,413,1.444,133.61,168.78,11.51,1188.59,105.61
SWEST,Avonmouth 33 kV,AVON3_#4L5,AVON3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_#7L5,STOB3_2L0,33,5.2818,6.357,0.9164,30.4812,6.5906,465,413,6.742,528.18,635.7,91.64,3048.12,659.06
SWEST,Avonmouth 33 kV,AVON3_#8L5,AVMO3J,33,1.3269,1.7029,0.1174,11.9991,1.0647,476,423,1.46,132.69,170.29,11.74,1199.91,106.47
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#1T0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#13L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN2,AVON3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN2,AVON3_#6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN2,AVON3_#8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN3,AVON3_#21L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN3,AVON3_#23L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,AVON3_MAIN3,AVON3_#29L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,BHAL5,BHAL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,BHAL5G,BHAL5,11,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Weston 33 kV,BOUR3_1L3,WEST3_1L5,33,1.6249,3.1449,0.2496,21.4902,1.7297,400,400,2.854,162.49,314.49,24.96,2149.02,172.97
SWEST,Weston 33 kV,BOUR3_3L5,WICF3T,33,6.1862,11.6303,0.0236,24.7736,72.0902,670,596,4.856,618.62,1163.03,2.36,2477.36,7209.02
SWEST,Weston 33 kV,BOUR3_MAIN1,BOUR3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR3_MAIN1,BOUR3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR3_MAIN1,BOUR3_1H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR3_MAIN1,BOUR3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR3_MAIN2,BOUR3_2H3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR3_MAIN2,BOUR3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR5,BOUR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR5,BOUR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,BOUR5G,BOUR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,CAIR5,CAIR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,CAIR5,CAIR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,CAIR5,CAIR5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,CAIR5,CAIR5_4T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,CARR3J,AVON3_#6L5,33,8.3639,9.5842,1.2573,51.1064,10.3008,466,413,9.967,836.39,958.42,125.73,5110.64,1030.08
SWEST,Avonmouth 33 kV,CARR3K,AVON3_#25L5,33,8.2635,9.5301,1.2548,50.7586,10.212,462,410,9.914,826.35,953.01,125.48,5075.86,1021.2
SWEST,Avonmouth 33 kV,CARR3L,AVON3_#9L5,33,8.2853,9.8476,1.4129,47.4325,10.2519,465,413,10.429,828.53,984.76,141.29,4743.25,1025.19
SWEST,Avonmouth 33 kV,CARR3M,AVON3_#1L5,33,8.4174,9.6842,1.2539,52.0675,10.2848,476,423,10.023,841.74,968.42,125.39,5206.75,1028.48
SWEST,Radstock 33 kV,CHEM3_1H0,CHEM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,CHEM3_1L4,CHEM3_4L3T,33,0.2532,0.4952,0.0005,0.4587,2.3496,398,355,0.151,25.32,49.52,0.05,45.87,234.96
SWEST,Radstock 33 kV,CHEM3_2L4,RADS3T,33,0.0218,0.0426,0,0.0395,0.2023,398,355,0.013,2.18,4.26,0,3.95,20.23
SWEST,Radstock 33 kV,CHEM3_2L4,CHEM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,CHEM3_3L3T,COMM3_3L3T,33,11.5144,22.518,0.0246,20.8595,106.8512,398,355,6.867,1151.44,2251.8,2.46,2085.95,10685.12
SWEST,Radstock 33 kV,CHEM3_5L3T,16PL3_ZU23,33,0.1945,0.3804,0.0004,0.3524,1.805,398,355,0.116,19.45,38.04,0.04,35.24,180.5
SWEST,Radstock 33 kV,CHEM3_MAIN1,CHEM3_1L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,CHEM3T,16PL3_ZL44,33,0.0335,0.0656,0.0001,0.0608,0.3112,398,355,0.02,3.35,6.56,0.01,6.08,31.12
SWEST,Radstock 33 kV,CHEM3T,RADS3_12L5,33,7.361,14.3955,0.0157,13.3353,68.3088,398,355,4.39,736.1,1439.55,1.57,1333.53,6830.88
SWEST,Radstock 33 kV,CHEM3T,CHEM3U,33,3.263,6.3812,0.007,5.9113,30.28,398,355,1.946,326.3,638.12,0.7,591.13,3028
SWEST,Radstock 33 kV,CHEM3U,CHEM3_4L3T,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,CHEM5,CHEM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,CHLW3_#1M0,CHLW3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,CHLW3T,MARS3T,33,0.7076,0.9605,0.001,1.0928,4.436,308,274,0.283,70.76,96.05,0.1,109.28,443.6
SWEST,Radstock 33 kV,CHLW3T,CHLW3_#1M0,33,1.1261,1.125,0.0816,5.5145,1.0373,375,335,0.951,112.61,112.5,8.16,551.45,103.73
SWEST,Seabank 132 kV,CHUR1_305,CHUR1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV3_1H4,CLEV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV3_2H4,CLEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV3_2L4,CLEV3A,33,0.4455,0.5603,0.0731,3.2939,0.5094,398,355,0.519,44.55,56.03,7.31,329.39,50.94
SWEST,Portishead 33 kV,CLEV3_2L4,CLEV3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV3_3L3,WESG3_3L3T,33,7.155,11.0492,0.2726,32.1088,40.912,398,355,4.976,715.5,1104.92,27.26,3210.88,4091.2
SWEST,Portishead 33 kV,CLEV3_MAIN1,CLEV3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV3_MAIN1,CLEV3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV3_MAIN2,CLEV3_3L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV5,CLEV5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV5,CLEV5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,CLEV5G,CLEV5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,CLFD3T,NEWB3_1L3,33,0.6087,1.1174,0.0014,1.104,5.5877,400,393,0.364,60.87,111.74,0.14,110.4,558.77
SWEST,Radstock 33 kV,COMM3_3L3T,18PL3_ZL111,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND3_#2H0,DIND3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND3_1L5,DIND3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND3_2L5,DIND3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND3_3L5,SHEM3_1L3,33,10.4121,13.8867,0.0843,19.5719,61.7936,308,274,4.515,1041.21,1388.67,8.43,1957.19,6179.36
SWEST,Radstock 33 kV,DIND3_3L5,DIND3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND3_4L3T,MEND3T,33,13.0805,25.5807,0.028,23.6967,121.3843,398,355,7.801,1308.05,2558.07,2.8,2369.67,12138.43
SWEST,Radstock 33 kV,DIND3_MAIN2,DIND3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND3T,DIND3_1L5,33,8.5795,16.7634,0.0202,15.7169,79.4204,398,355,5.128,857.95,1676.34,2.02,1571.69,7942.04
SWEST,Radstock 33 kV,DIND3T,16PL3_ZU117,33,0.1761,0.3443,0.0004,0.319,1.6338,398,355,0.105,17.61,34.43,0.04,31.9,163.38
SWEST,Radstock 33 kV,DIND5,DIND5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DIND5G,DIND5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,DINF3_#1L5,DINF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DINF3_#3L5,DINF3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,DINF3T,DIND3_2L5,33,0.0652,0.11,0.0022,0.3202,0.3779,398,355,0.052,6.52,11,0.22,32.02,37.79
SWEST,Radstock 33 kV,DINF3T,DINF3_#1L5,33,0.0993,0.1292,0.0021,0.2454,0.4992,318,284,0.053,9.93,12.92,0.21,24.54,49.92
SWEST,Weston 33 kV,EASB3_2L3,EASB3T,33,2.3072,4.5121,0.0049,4.1798,21.4107,398,355,1.376,230.72,451.21,0.49,417.98,2141.07
SWEST,Weston 33 kV,EASB3_2L3,EASB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,EASB3T,BREK3_2L3,33,0.7567,1.4227,0.0029,3.0304,8.8183,670,596,0.594,75.67,142.27,0.29,303.04,881.83
SWEST,Weston 33 kV,EASB5,EASB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,EASG3,EASG3C,33,4.3672,2.7712,0.2611,17.8213,3.1363,317,284,2.622,436.72,277.12,26.11,1782.13,313.63
SWEST,Portishead 33 kV,EASG3,EASG3C,33,4.3672,2.7712,0.2611,17.8213,3.1363,317,284,2.622,436.72,277.12,26.11,1782.13,313.63
SWEST,Portishead 33 kV,EASG3A,POIS3_3L5,33,0.8724,1.1341,0.0706,8.2002,0.6543,613,543,0.95,87.24,113.41,7.06,820.02,65.43
SWEST,Portishead 33 kV,EASG3B,EASG3A,33,1.202,0.7619,0.0716,4.9199,0.8653,317,284,0.721,120.2,76.19,7.16,491.99,86.53
SWEST,Portishead 33 kV,EASG3B,EASG3A,33,1.202,0.7619,0.0716,4.9199,0.8653,317,284,0.721,120.2,76.19,7.16,491.99,86.53
SWEST,Portishead 33 kV,EASG3C,EASG3B,33,0.1808,0.1896,0.0291,1.992,0.0975,528,458,0.193,18.08,18.96,2.91,199.2,9.75
SWEST,Portishead 33 kV,EASG5,EASG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER3_1H4,EVER3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER3_2L3,16PL3_KZ2,33,10.5369,20.2762,0.0554,21.8465,94.1717,364,324,6.458,1053.69,2027.62,5.54,2184.65,9417.17
SWEST,Radstock 33 kV,EVER3_3L3T,EVER3T,33,0.1839,0.3377,0.0004,0.3336,1.6886,441,393,0.11,18.39,33.77,0.04,33.36,168.86
SWEST,Radstock 33 kV,EVER3_4L3T,EVER3T,33,0.161,0.3148,0.0003,0.2916,1.4938,398,355,0.096,16.1,31.48,0.03,29.16,149.38
SWEST,Radstock 33 kV,EVER3_MAIN1,EVER3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER3_MAIN1,EVER3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER3_MAIN2,EVER3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER3_MAIN2,EVER3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER5,EVER5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER5,EVER5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,EVER5G,EVER5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,FOXH3_1L3,WHAQ3T,33,8.3034,16.2384,0.0178,15.0424,77.0536,398,355,4.952,830.34,1623.84,1.78,1504.24,7705.36
SWEST,Radstock 33 kV,FOXH3_1L3,FOXH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH3_2L3,RADS3_9L5,33,12.2161,23.469,0.0716,24.1332,107.5243,398,355,7.446,1221.61,2346.9,7.16,2413.32,10752.43
SWEST,Radstock 33 kV,FOXH3_2L3,FOXH3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH3_MAIN1,FOXH3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH3_MAIN2,FOXH3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH3_MAIN2,FOXH3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH5,FOXH5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH5,FOXH5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,FOXH5G,FOXH5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,FRSL3T,AVON3_#23L5,33,1.0986,1.3084,0.1852,6.7312,1.4087,476,423,1.395,109.86,130.84,18.52,673.12,140.87
SWEST,Portishead 33 kV,GASL3_1L3,POIS3_1L5,33,2.2392,2.6829,0.2859,16.1068,2.3975,465,415,2.595,223.92,268.29,28.59,1610.68,239.75
SWEST,Portishead 33 kV,GASL3_MAIN1,GASL3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,GASL3_MAIN2,POIS3_6L5,33,2.2594,2.7509,0.287,18.0963,2.2389,465,415,2.62,225.94,275.09,28.7,1809.63,223.89
SWEST,Portishead 33 kV,GASL5,GASL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,GASL5,GASL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,GASL5G,GASL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,HIGL3_2L4,PAUL3_1L3,33,3.9429,7.3084,0.0089,7.1505,36.2547,398,355,2.357,394.29,730.84,0.89,715.05,3625.47
SWEST,Radstock 33 kV,HIGL3_3L5,CHLW3T,33,5.226,7.0933,0.0072,8.0702,32.7605,308,274,2.09,522.6,709.33,0.72,807.02,3276.05
SWEST,Radstock 33 kV,HIGL3_4L5,RADS3_1L5,33,7.6609,14.3285,0.0627,16.8891,67.9953,398,355,4.759,766.09,1432.85,6.27,1688.91,6799.53
SWEST,Radstock 33 kV,HIGL3_MAIN1,HIGL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL3_MAIN1,HIGL3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL3_MAIN1,HIGL3_2L4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL3_MAIN2,HIGL3_#2H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL3_MAIN2,HIGL3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL3_MAIN2,HIGL3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL5,HIGL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL5,HIGL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,HIGL5G,HIGL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,IMPS3J,AVON3_#10L5,33,0.8486,0.9016,0.0177,15.4944,1.0757,540,509,1.246,84.86,90.16,1.77,1549.44,107.57
SWEST,Avonmouth 33 kV,IMPS3K,AVON3_#29L5,33,0.8402,0.8921,0.0166,15.4395,1.0706,540,540,1.237,84.02,89.21,1.66,1543.95,107.06
SWEST,Avonmouth 33 kV,IMPS5,IMPS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,IMPS5,IMPS5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,IMPS5G,IMPS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,KEYE3_1H4,KEYE3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE3_2L3,KEYE3T,33,10.8318,20.2296,0.2367,32.8208,88.4738,398,355,7.32,1083.18,2022.96,23.67,3282.08,8847.38
SWEST,Radstock 33 kV,KEYE3_2L3,KEYE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE3_MAIN1,KEYE3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE3_MAIN1,KEYE3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE3_MAIN2,KEYE3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE3T,RADS3_2L5,33,20.9804,39.552,0.0711,39.6781,192.1559,398,355,12.631,2098.04,3955.2,7.11,3967.81,19215.59
SWEST,Radstock 33 kV,KEYE3T,TWER3_1L5,33,4.6773,7.7291,0.1573,12.7283,34.2693,398,355,3.32,467.73,772.91,15.73,1272.83,3426.93
SWEST,Radstock 33 kV,KEYE5,KEYE5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE5,KEYE5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,KEYE5G,KEYE5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,LAWR3_#1L5,AVON3_#5L5,33,1.5046,1.4312,0.1138,7.5751,0.8027,505,442,1.286,150.46,143.12,11.38,757.51,80.27
SWEST,Avonmouth 33 kV,LAWR3_#1L5,LAWR3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LOCR5,LOCR5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LOCR5,LOCR5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LOCR5,LOCR5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LOCR5G,LOCR5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,LOFA3T,NETL3,33,0.1388,0.2548,0.0003,0.2517,1.2741,441,393,0.083,13.88,25.48,0.03,25.17,127.41
SWEST,Weston 33 kV,LYPF3_1L3,WWIK3_4L3,33,1.6422,2.0998,0.1401,14.939,1.295,400,400,1.787,164.22,209.98,14.01,1493.9,129.5
SWEST,Weston 33 kV,LYPF3_2L3,WWIJ3_2L3,33,1.6119,2.0604,0.1377,14.6542,1.2723,400,400,1.754,161.19,206.04,13.77,1465.42,127.23
SWEST,Weston 33 kV,LYPF3_4L3,WEST3_2L5,33,3.0952,3.6602,0.3599,22.3254,4.6034,400,364,3.294,309.52,366.02,35.99,2232.54,460.34
SWEST,Weston 33 kV,LYPF3_4L3,LYPF3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF3_5L3,WEST3_3L5,33,3.0557,3.6216,0.3566,22.9884,4.4694,400,364,3.243,305.57,362.16,35.66,2298.84,446.94
SWEST,Weston 33 kV,LYPF3_MAIN1,LYPF3_5L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF3_MAIN1,LYPF3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF3_MAIN1,LYPF3_1H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF3_MAIN2,LYPF3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF3_MAIN2,LYPF3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF5,LYPF5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF5,LYPF5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,LYPF5G,LYPF5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,MARS3_MAIN1,MARS3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,MARS3T,KEYE3_1L3,33,20.437,31.0392,0.1439,40.6512,140.9197,308,274,9.869,2043.7,3103.92,14.39,4065.12,14091.97
SWEST,Radstock 33 kV,MARS3T,MARS3_#1M0,33,0.3721,0.3539,0.0281,1.8732,0.1985,571,509,0.318,37.21,35.39,2.81,187.32,19.85
SWEST,Radstock 33 kV,MEND3_MAIN1,MEND3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,MEND3T,SHOT3T,33,1.2123,2.3708,0.0026,2.1962,11.25,398,355,0.723,121.23,237.08,0.26,219.62,1125
SWEST,Radstock 33 kV,MEND3T,MEND3_#1M0,33,0.0585,0.0556,0.0044,0.2945,0.0312,571,509,0.05,5.85,5.56,0.44,29.45,3.12
SWEST,Radstock 33 kV,MIDN3_1H4,MIDN3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
