Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWEST,Radstock 33 kV,MIDN3_2H4,MIDN3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,MIDN3_MAIN1,RADS3_6L5,33,2.7495,5.4272,0.0272,5.6799,25.0934,400,364,1.774,274.95,542.72,2.72,567.99,2509.34
SWEST,Radstock 33 kV,MIDN3_MAIN2,RADS3_11L5,33,2.9031,5.6197,0.0126,5.7905,26.3129,398,355,1.762,290.31,561.97,1.26,579.05,2631.29
SWEST,Radstock 33 kV,MIDN5,MIDN5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,MIDN5,MIDN5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,MIDN5G,MIDN5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Avonmouth 33 kV,NESK3_#1M0,IMPS3J,33,0.3861,0.3673,0.0292,1.9438,0.206,571,509,0.33,38.61,36.73,2.92,194.38,20.6
SWEST,Avonmouth 33 kV,NESK3_MAIN1,NESK3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NETL3T,LOFA3T,33,2.5334,4.6507,0.0058,4.5951,23.2565,441,393,1.515,253.34,465.07,0.58,459.51,2325.65
SWEST,Radstock 33 kV,NETL3T,RADS3_10L5,33,5.4476,15.5358,0.032,12.6642,76.2355,440,410,5.052,544.76,1553.58,3.2,1266.42,7623.55
SWEST,Radstock 33 kV,NETL3T,CLFD3T,33,5.8126,10.6184,0.0132,10.5199,53.0984,441,393,3.459,581.26,1061.84,1.32,1051.99,5309.84
SWEST,Radstock 33 kV,NEWB3_1H4,NEWB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB3_1L3,NEWB3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB3_2L5,WHAQ3T,33,0.0134,0.0262,0,0.0243,0.1245,398,355,0.008,1.34,2.62,0,2.43,12.45
SWEST,Radstock 33 kV,NEWB3_MAIN1,NEWB3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB3_MAIN2,NEWB3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB3_MAIN2,NEWB3_2H4,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB5,NEWB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB5,NEWB5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NEWB5G,NEWB5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,NWRW3_2L3T,WHIT3T,33,15.2638,28.2317,0.0347,27.7077,140.5287,398,355,9.144,1526.38,2823.17,3.47,2770.77,14052.87
SWEST,Radstock 33 kV,NWRW3_MAIN1,NWRW3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NWRW3_MAIN1,NWRW3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,NWRW3T,EVER3T,33,0.102,0.1873,0.0002,0.185,0.9364,441,393,0.061,10.2,18.73,0.02,18.5,93.64
SWEST,Radstock 33 kV,NWRW3T,NWRW3_#1M0,33,0.1827,0.2186,0.0068,0.5912,0.6732,318,284,0.115,18.27,21.86,0.68,59.12,67.32
SWEST,Radstock 33 kV,PAUL3_1H4,PAUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL3_1L3,PAUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL3_2H4,PAUL3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL3_2L3,RADS3_5L5,33,4.0555,7.8621,0.0241,8.3736,36.7596,398,355,2.481,405.55,786.21,2.41,837.36,3675.96
SWEST,Radstock 33 kV,PAUL3_MAIN2,PAUL3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL3_MAIN2,PAUL3_2L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL5,PAUL5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL5,PAUL5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PAUL5G,PAUL5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,PEAS3_1L3,PEAS3T,33,3.33,6.4278,0.0264,6.5032,29.8745,398,355,2.06,333,642.78,2.64,650.32,2987.45
SWEST,Radstock 33 kV,PEAS3_MAIN1,PEAS3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PEAS3T,TWER3_3L5,33,10.4342,19.6784,0.1817,29.3666,87.7487,398,355,6.866,1043.42,1967.84,18.17,2936.66,8774.87
SWEST,Radstock 33 kV,PEAS3T,RADS3_8L5,33,13.399,26.0793,0.057,24.9667,122.8276,398,355,8.1,1339.9,2607.93,5.7,2496.67,12282.76
SWEST,Radstock 33 kV,PEAS5,PEAS5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PEAS5G,PEAS5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Seabank 132 kV,POIS1_203,W69_1W,132,0.9119,3.8808,0.8921,3.1923,11.0329,694,619,17.269,91.19,388.08,89.21,319.23,1103.29
SWEST,Seabank 132 kV,POIS1_203,POIS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,POIS1_210,POIS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,POIS1_303,POIS1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,POIS1_MAIN1,POIS1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,POIS1_MAIN1,POIS1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,POIS1_MAIN2,POIS1_403,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_10L5,POIS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_1T0,POIS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_2L5,BHAL3,33,13.0289,12.273,1.3981,72.157,12.5195,317,284,12.184,1302.89,1227.3,139.81,7215.7,1251.95
SWEST,Portishead 33 kV,POIS3_2L5,POIS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_2T0,POIS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_3L5,POIS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_4L5,POIS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_6L5,POIS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_7L5,POIS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_8L5,POIS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_9L5,AVON3_#4L5,33,4.7971,5.6529,0.6537,32.5517,5.4388,476,423,5.621,479.71,565.29,65.37,3255.17,543.88
SWEST,Portishead 33 kV,POIS3_9L5,AVON3_#4L5,33,4.7971,5.6529,0.6537,32.5517,5.4388,476,423,5.621,479.71,565.29,65.37,3255.17,543.88
SWEST,Portishead 33 kV,POIS3_9L5,POIS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_MAIN1,POIS3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_MAIN1,POIS3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,POIS3_MAIN2,POIS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PTFM3_MAIN1,PTFM3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PTFM3_MAIN1,PTFM3_#3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PTFM3T,DINF3T,33,0.1123,0.2197,0.0002,0.2035,1.0425,398,355,0.067,11.23,21.97,0.02,20.35,104.25
SWEST,Radstock 33 kV,PTFM3T,PTFM3_#1L5,33,0.116,0.154,0.0019,0.2635,0.6232,318,284,0.059,11.6,15.4,0.19,26.35,62.32
SWEST,Radstock 33 kV,PYLL3_2L3T,DIND3_MAIN1,33,13.7034,24.1259,0.0424,25.9866,122.4025,398,347,8.125,1370.34,2412.59,4.24,2598.66,12240.25
SWEST,Radstock 33 kV,PYLL3_MAIN1,PYLL3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,PYLL3T,PYLL3_#1M0,33,0.6763,0.6432,0.0512,3.4047,0.3608,505,442,0.578,67.63,64.32,5.12,340.47,36.08
SWEST,Radstock 33 kV,PYLL3T,EVER3_1L3,33,1.5553,2.7536,0.0035,2.8059,14.0398,435,388,0.919,155.53,275.36,0.35,280.59,1403.98
SWEST,Radstock 33 kV,PYLL3T,16PL3_QZ70,33,0.2251,0.3985,0.0005,0.4061,2.0319,435,388,0.133,22.51,39.85,0.05,40.61,203.19
SWEST,Seabank 132 kV,RADS1_#210,RADS1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,RADS1_103,RADS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,RADS1_MAIN2,RADS1_#110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,RADS1_MAIN3,RADS1_203,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,RADS1_MAIN3,RADS1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,RADS1T,POIS1_103,132,2.0539,8.8187,1.994,7.2872,24.5338,694,619,38.946,205.39,881.87,199.4,728.72,2453.38
SWEST,Seabank 132 kV,RADS1T,RADS1_203,132,0.0221,0.0941,0.0216,0.0764,0.269,694,619,0.418,2.21,9.41,2.16,7.64,26.9
SWEST,Seabank 132 kV,RADS1T,Y1161A,132,1.1924,3.1234,0.6739,2.9552,8.7937,486,390,13.55,119.24,312.34,67.39,295.52,879.37
SWEST,Radstock 33 kV,RADS3_1T0,RADS3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_2L3T,RADS3_3L5,33,8.6505,16.9172,0.0185,15.6712,80.2746,398,355,5.159,865.05,1691.72,1.85,1567.12,8027.46
SWEST,Radstock 33 kV,RADS3_2T0,RADS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_3L3T,PTFM3T,33,12.2471,23.951,0.0262,22.187,113.651,398,355,7.304,1224.71,2395.1,2.62,2218.7,11365.1
SWEST,Radstock 33 kV,RADS3_4L5,WHIT3T,33,4.6329,9.0168,0.0198,8.6346,42.4644,398,355,2.801,463.29,901.68,1.98,863.46,4246.44
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_8L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_2L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_12L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_10L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_6L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN1,RADS3_4L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN2,RADS3_1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN2,RADS3_13L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN2,RADS3_5L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN2,RADS3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN2,RADS3_9L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3_MAIN2,RADS3_11L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,RADS3T,16PL3_VZ54,33,0.0134,0.0262,0,0.0243,0.1245,398,355,0.008,1.34,2.62,0,2.43,12.45
SWEST,Radstock 33 kV,RADS3T,16PL3_ZT2,33,0.0067,0.0131,0,0.0122,0.0622,398,355,0.004,0.67,1.31,0,1.22,6.22
SWEST,Avonmouth 33 kV,RKHM3_#1M0,AVON3_#13L5,33,2.3499,4.5515,0.3624,31.0844,2.5025,660,576,4.133,234.99,455.15,36.24,3108.44,250.25
SWEST,Avonmouth 33 kV,RKHM3_MAIN1,RKHM3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,RPOR5,WESD5,11,69.2,34,0.1,69.2,34,0,0,0,6920,3400,10,6920,3400
SWEST,Seabank 132 kV,SEAB1_&180,SEAB1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&280,SEAB1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&280,SEAB1_280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&405,SEAB1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&480,SEAB1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&480,SEAB1_RES3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&480,SEAB1_480,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&505,SEAB1_MAIN1,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&605,SEAB1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_&805,SEAB1_MAIN3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_105,SEAB1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_180,SEAB1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_205,POIS1_403,132,0.3949,2.2886,0.6095,1.2031,6.2882,839,749,10.529,39.49,228.86,60.95,120.31,628.82
SWEST,Seabank 132 kV,SEAB1_205,SEAB1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_305,SEAB1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_405,SEAB1M,132,0.0008,0.0045,0.0925,0.0046,0.0041,1250,893,0.065,0.08,0.45,9.25,0.46,0.41
SWEST,Seabank 132 kV,SEAB1_405,SEAB1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_505,SEAB1N,132,0.0008,0.0044,0.0911,0.0045,0.004,1250,893,0.064,0.08,0.44,9.11,0.45,0.4
SWEST,Seabank 132 kV,SEAB1_505,SEAB1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_605,SEAB1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_805,POIS1_303,132,0.3949,2.2884,0.6067,1.203,6.2881,839,749,10.527,39.49,228.84,60.67,120.3,628.81
SWEST,Seabank 132 kV,SEAB1_805,SEAB1_&805,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_MAIN1,SEAB1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_MAIN1,SEAB1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_MAIN1,SEAB1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_MAIN2,SEAB1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_MAIN3,SERC1,132,0.0826,0.1653,1.3553,0.147,0.1105,525,421,1.87,8.26,16.53,135.53,14.7,11.05
SWEST,Seabank 132 kV,SEAB1_MAIN3,SEAB1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES1,SEAB1_RES2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES1,SEAB1_&505,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES1,SEAB1_&305,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES1,SEAB1_&105,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES1,SEAB1_&180,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES2,SEAB1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES2,SEAB1_RES3,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES2,SEAB1_&280,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES2,SEAB1_&205,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES2,SEAB1_&405,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES2,SEAB1_&605,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1_RES3,SEAB1_&805,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEAB1M,BRAS1_103,132,0.3064,1.7968,0.4367,0.9396,4.9369,839,749,8.244,30.64,179.68,43.67,93.96,493.69
SWEST,Seabank 132 kV,SEAB1M,SEBB1_MAIN1,132,0.003,0.0065,0.0903,0.0154,0.0039,850,752,0.086,0.3,0.65,9.03,1.54,0.39
SWEST,Seabank 132 kV,SEAB1N,SEBB1_MAIN2,132,0.0032,0.007,0.0966,0.0164,0.0042,850,752,0.092,0.32,0.7,9.66,1.64,0.42
SWEST,Seabank 132 kV,SEBB1_MAIN1,SEBB1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,SEBB1_MAIN2,SEBB1_210,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM3_1H4,SHEM3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM3_2H4,SHEM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM3_2L3,SHEM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM3_MAIN1,SHEM3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM3_MAIN1,SHEM3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM5,SHEM5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM5,SHEM5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHEM5G,SHEM5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Radstock 33 kV,SHOT3_MAIN1,SHOT3_#1M0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,SHOT3T,SHOT3_#1M0,33,0.4002,0.5232,0.0305,3.5764,0.439,318,284,0.42,40.02,52.32,3.05,357.64,43.9
SWEST,Seabank 132 kV,SNRG1T,SEAB1_605,132,0.0388,0.2585,0.1333,0.1297,0.6971,930,638,1.217,3.88,25.85,13.33,12.97,69.71
SWEST,Avonmouth 33 kV,STOB3_2L0,STOB3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,STOB3_3L0,BRDW3_1L0,33,4.4655,4.9946,0.7128,25.0619,5.8124,466,413,5.364,446.55,499.46,71.28,2506.19,581.24
SWEST,Avonmouth 33 kV,STOB3_MAIN2,AVON3_#21L5,33,5.354,6.4677,0.869,43.8723,4.6383,465,413,6.439,535.4,646.77,86.9,4387.23,463.83
SWEST,Avonmouth 33 kV,STOB3_MAIN3,STOB3_1H5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,STOB3_MAIN3,STOB3_3L0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,STOB5,STOB5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Avonmouth 33 kV,STOB5,STOB5_3T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WCKW3_#1L5,WICF3_#1L5,33,0.0257,0.0245,0.0019,0.1296,0.0137,505,442,0.022,2.57,2.45,0.19,12.96,1.37
SWEST,Weston 33 kV,WCKW3_MAIN1,WCKW3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WESC3J,WEST3_6L5,33,1.489,1.7778,0.2405,8.4137,1.5071,400,400,1.799,148.9,177.78,24.05,841.37,150.71
SWEST,Weston 33 kV,WESC3K,WEST3_7L5,33,1.5202,1.7707,0.235,9.0394,1.7513,400,400,1.823,152.02,177.07,23.5,903.94,175.13
SWEST,Weston 33 kV,WESC5,WESC5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WESC5,WESC5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WESC5G,WESC5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Portishead 33 kV,WESD3J,POIS3_4L5,33,1.4556,1.6458,0.2292,8.371,1.8358,462,410,1.746,145.56,164.58,22.92,837.1,183.58
SWEST,Portishead 33 kV,WESD3K,POIS3_5L5,33,1.4455,1.6344,0.2277,8.3168,1.8286,462,410,1.735,144.55,163.44,22.77,831.68,182.86
SWEST,Portishead 33 kV,WESD5,WESD5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,WESD5,WESD5_2T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,WESD5G,WESD5,11,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Portishead 33 kV,WESG3_MAIN1,WESG3_1L3T,33,2.5446,3.6944,0.0036,4.0035,16.6411,318,284,1.072,254.46,369.44,0.36,400.35,1664.11
SWEST,Portishead 33 kV,WESG3_MAIN1,WESG3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Portishead 33 kV,WESG3A,WESG3B,33,0.5924,0.4096,0.041,2.4715,0.4691,317,284,0.395,59.24,40.96,4.1,247.15,46.91
SWEST,Portishead 33 kV,WESG3A,WESG3B,33,0.5924,0.4096,0.041,2.4715,0.4691,317,284,0.395,59.24,40.96,4.1,247.15,46.91
SWEST,Portishead 33 kV,WESG3B,POIS3_8L5,33,1.6958,1.4247,0.3141,8.2565,1.6767,466,413,1.925,169.58,142.47,31.41,825.65,167.67
SWEST,Portishead 33 kV,WESG3T,WESG3_2L3T,33,0.3454,0.6755,0.0007,0.6258,3.2054,398,355,0.206,34.54,67.55,0.07,62.58,320.54
SWEST,Portishead 33 kV,WESG5,WESG5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,WEST1_103,AT241N,132,0.3082,1.2278,0.4285,0.8054,3.7193,972,780,6.787,30.82,122.78,42.85,80.54,371.93
SWEST,Seabank 132 kV,WEST1_203,WEST1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,WEST1_210,WEST1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,WEST1_MAIN1,WEST1_MAIN2,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,WEST1_MAIN1,WEST1_103,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Seabank 132 kV,WEST1_MAIN1,WEST1_110,132,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_#2H0,WEST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_1L5,WEST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_1T0,WEST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_2L5,WEST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_2S&,WEST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_2S&,WEST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_2T0,WEST3_MAIN2,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_4L5,WRNR3T,33,0.2171,0.4254,0.0356,2.8797,0.2326,569,535,0.39,21.71,42.54,3.56,287.97,23.26
SWEST,Weston 33 kV,WEST3_4L5,WEST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_6L5,WEST3_MAIN3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_MAIN1,WEST3_3L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_MAIN1,WEST3_7L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_MAIN1,WEST3_#3H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_MAIN2,WEST3_#1H0,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WEST3_MAIN3,WEST3_MAIN1,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,WHAQ3_1L3,WHAQ3T,33,14.1427,19.2053,0.0196,21.8439,88.7032,308,274,5.659,1414.27,1920.53,1.96,2184.39,8870.32
SWEST,Radstock 33 kV,WHAQ3_MAIN1,WHAQ3_1L3,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,WHAQ5,WHAQ5_1T0,11,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,WHIT3_MAIN1,WHIT3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Radstock 33 kV,WHIT3T,WHIT3_#1L5,33,0.0772,0.0735,0.0058,0.3888,0.0412,571,509,0.066,7.72,7.35,0.58,38.88,4.12
SWEST,Weston 33 kV,WICF3_#1L5,WICF3T,33,1.0148,1.0371,0.072,4.9022,1.1233,408,364,0.852,101.48,103.71,7.2,490.22,112.33
SWEST,Weston 33 kV,WICF3_MAIN1,WICF3_#1L5,33,0,0.0001,0,0,0,0,0,0,0,0.01,0,0,0
SWEST,Weston 33 kV,WICF3T,EASB3T,33,6.353,11.9441,0.0243,25.4419,74.035,670,596,4.987,635.3,1194.41,2.43,2544.19,7403.5
SWEST,Weston 33 kV,WRNR3T,BOUR3_2L3,33,1.4263,2.7659,0.2214,18.8731,1.5199,569,535,2.514,142.63,276.59,22.14,1887.31,151.99
SWEST,Avonmouth 33 kV,WWKW5,IMPS5,11,3.3843,5.3182,0.0153,32.435,2.3985,770,675,0.65,338.43,531.82,1.53,3243.5,239.85
SWEST,Seabank 132 kV,Y1161A,Y1171A,132,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Seabank 132 kV,Y1161B,Y1021B,132,0.414,1.0542,0.2264,1.0079,2.9645,486,390,4.565,41.4,105.42,22.64,100.79,296.45
SWEST,Seabank 132 kV,Y1161B,Y1171B,132,0,0.01,0,0,0,9999,9999,0,0,1,0,0,0
SWEST,Seabank 132 kV,Y1161B,Y1161A,132,0,0.01,0,0,0,9999,9999,0.001,0,1,0,0,0
SWEST,Seabank 132 kV,Y1R_1W,RADS1_103,132,1.1641,4.9643,1.1374,4.0338,14.1948,694,619,22.057,116.41,496.43,113.74,403.38,1419.48
EMIDS,Berkswell 132kV,BESW1J,BESW1L,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,BESW1J,BESW1Q,132,0.0602,0.123,1.0962,,,138,128,1.407,0,0,0.01,,
EMIDS,Berkswell 132kV,BESW1K,BESW1P,132,0.0616,0.1272,1.1375,,,138,128,1.451,0,0,0.01,,
EMIDS,Berkswell 132kV,BESW1L,BESW1M,132,0,0.1,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,BESW1L,COVC1J,132,0.4229,0.806,19.6259,,,147,134,9.638,0,0.01,0.2,,
EMIDS,Berkswell 132kV,BESW1L,WARW1J,132,0.6501,2.1453,4.9559,,,237,190,13.781,0.01,0.02,0.05,,
EMIDS,Berkswell 132kV,BESW1M,BESW1K,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,BESW1M,COVC1K,132,0.4238,0.8077,19.6666,,,147,134,9.658,0,0.01,0.2,,
EMIDS,Berkswell 132kV,BESW1M,WARW1J,132,0.651,2.1523,5.1219,,,237,190,13.836,0.01,0.02,0.05,,
EMIDS,Berkswell 132kV,BESW1P,COVS1JT,132,0.2098,0.8915,0.5628,,,138,134,4.165,0,0.01,0.01,,
EMIDS,Berkswell 132kV,BESW1P,COVW1J,132,0.096,0.2131,0.0483,,,149,131,0.947,0,0,0,,
EMIDS,Berkswell 132kV,BESW1Q,COVS1KT,132,0.2094,0.8902,0.5498,,,138,134,4.152,0,0.01,0.01,,
EMIDS,Berkswell 132kV,BESW1Q,COVW1K,132,0.096,0.2131,0.0483,,,149,131,0.947,0,0,0,,
EMIDS,Berkswell 132kV,BESW2,COVE2,132,0.17,2.04,0,,,0,0,0,0,0.02,0,,
EMIDS,Berkswell 132kV,COVS1JT,COVS1J,132,0.0286,0.0399,1.1541,,,139,128,0.584,0,0,0.01,,
EMIDS,Berkswell 132kV,COVS1KT,COVS1K,132,0.0271,0.0378,1.0948,,,139,128,0.554,0,0,0.01,,
EMIDS,Berkswell 132kV,WARW1J,HARB1J,132,1.1111,2.5497,3.6366,,,123,99,13.526,0.01,0.03,0.04,,
EMIDS,Berkswell 132kV,WARW1J,HARB1K,132,1.1099,2.5465,3.4911,,,123,99,13.469,0.01,0.03,0.03,,
EMIDS,Berkswell 132kV,COVC3J,COUG3J,33,1.1519,1.5062,0.573,,,43,38,2.31,0.01,0.02,0.01,,
EMIDS,Berkswell 132kV,COVC3J,COUG3K,33,1.1296,1.4791,0.5581,,,43,38,2.26,0.01,0.01,0.01,,
EMIDS,Berkswell 132kV,COVC3J,COUR3J,33,0.3358,0.412,0.2027,,,45,40,0.717,0,0,0,,
EMIDS,Berkswell 132kV,COVC3J,COVC3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVC3J,COVC3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVC3J,COVS3K,33,5.2933,4.0073,0.5406,,,21,19,4.105,0.05,0.04,0.01,,
EMIDS,Berkswell 132kV,COVC3J,COXS3J,33,0.65,1.2452,0.5104,,,41,36,1.428,0.01,0.01,0.01,,
EMIDS,Berkswell 132kV,COVC3J,COXS3K,33,0.6508,1.2458,0.511,,,41,36,1.429,0.01,0.01,0.01,,
EMIDS,Berkswell 132kV,COVC3J,DUNL3J,33,3.1071,2.6167,0.4146,,,21,19,2.803,0.03,0.03,0,,
EMIDS,Berkswell 132kV,COVC3J,DUNL3K,33,3.0904,2.5355,0.4169,,,21,19,2.8,0.03,0.03,0,,
EMIDS,Berkswell 132kV,COVC3J,HOLL3J,33,1.0405,2.027,0.2703,,,27,24,2.098,0.01,0.02,0,,
EMIDS,Berkswell 132kV,COVC3J,HOLL3K,33,1.0485,2.0454,0.2703,,,27,24,2.111,0.01,0.02,0,,
EMIDS,Berkswell 132kV,COVC3J,SANL3J,33,0.2361,0.2931,0.1444,,,32,28,0.507,0,0,0,,
EMIDS,Berkswell 132kV,COVC3J,SANL3K,33,0.2538,0.3149,0.1501,,,32,28,0.534,0,0,0,,
EMIDS,Berkswell 132kV,COVC3J,SPOS3T,33,2.607,2.0205,0.3463,,,21,19,2.267,0.03,0.02,0,,
EMIDS,Berkswell 132kV,COVS3J,SANL3J,33,4.526,3.3457,0.3911,,,21,19,3.419,0.05,0.03,0,,
EMIDS,Berkswell 132kV,COVS3K,SPOS3T,33,2.1925,1.5968,0.1823,,,24,21,1.618,0.02,0.02,0,,
EMIDS,Berkswell 132kV,SPOS3T,SPOS3L,33,0.3221,0.3275,0.058,,,27,24,0.393,0,0,0,,
EMIDS,Berkswell 132kV,COVS3J,COVS3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVS3J,COVS3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVS3J,HOLR3J,33,1.8705,1.686,0.3453,,,27,24,2.051,0.02,0.02,0,,
EMIDS,Berkswell 132kV,COVS3J,JLRW3J,33,3.6314,6.4091,0.7766,,,41,37,6.556,0.04,0.06,0.01,,
EMIDS,Berkswell 132kV,COVS3J,SPOS3J,33,1.728,1.31,0.649,,,31,28,2.279,0.02,0.01,0.01,,
EMIDS,Berkswell 132kV,COVS3J,WARU3J,33,2.3065,2.0582,0.8867,,,36,33,3.452,0.02,0.02,0.01,,
EMIDS,Berkswell 132kV,COVS3K,COVS3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVS3K,DILA3K,33,5.0006,3.9996,0.544,,,21,19,4.361,0.05,0.04,0.01,,
EMIDS,Berkswell 132kV,COVS3K,HOLR3K,33,1.8798,1.6963,0.347,,,28,25,2.062,0.02,0.02,0,,
EMIDS,Berkswell 132kV,COVS3K,JLRW3K,33,3.639,6.4268,0.7788,,,41,37,6.574,0.04,0.06,0.01,,
EMIDS,Berkswell 132kV,COVS3K,SPOS3K,33,1.7391,1.323,0.6519,,,31,28,2.294,0.02,0.01,0.01,,
EMIDS,Berkswell 132kV,COVS3K,WARU3K,33,2.3084,2.0556,0.8877,,,36,33,3.452,0.02,0.02,0.01,,
EMIDS,Berkswell 132kV,COVS3J,TORA3S,33,2.2068,2.1247,0.3407,,,26,23,2.465,0.02,0.02,0,,
EMIDS,Berkswell 132kV,COVS3K,TORA3T,33,2.2324,2.1638,0.3357,,,26,23,2.475,0.02,0.02,0,,
EMIDS,Berkswell 132kV,COVW3J,COVW3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVW3J,COVW3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,COVW3J,HAWL3S,33,15.5,22.8982,0.0293,,,20,16,6.171,0.16,0.23,0,,
EMIDS,Berkswell 132kV,COVW3J,HAWL3T,33,15.4948,22.8918,0.0288,,,20,16,6.167,0.15,0.23,0,,
EMIDS,Berkswell 132kV,COVW3J,TORA3S,33,2.2011,2.1486,0.3427,,,26,23,2.48,0.02,0.02,0,,
EMIDS,Berkswell 132kV,COVW3J,TORA3T,33,2.269,2.1742,0.3401,,,26,23,2.501,0.02,0.02,0,,
EMIDS,Berkswell 132kV,HAWL3J,JABL3J,33,0.8716,0.7515,0.126,,,26,23,0.91,0.01,0.01,0,,
EMIDS,Berkswell 132kV,HAWL3K,JABL3K,33,0.8735,0.7531,0.1263,,,26,23,0.912,0.01,0.01,0,,
EMIDS,Berkswell 132kV,HAWL3S,COCO3K,33,7.1149,10.531,0.0117,,,20,16,2.825,0.07,0.11,0,,
EMIDS,Berkswell 132kV,HAWL3S,HAWL3K,33,0.0331,0.0387,0.0026,,,33,29,0.035,0,0,0,,
EMIDS,Berkswell 132kV,HAWL3T,COCO3J,33,7.12,10.5379,0.0124,,,20,16,2.832,0.07,0.11,0,,
EMIDS,Berkswell 132kV,HAWL3T,HAWL3J,33,0.0331,0.0387,0.0026,,,33,29,0.035,0,0,0,,
EMIDS,Berkswell 132kV,KENI3J,KENI3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,KENI3K,COVW3J,33,10.2959,16.1888,0.3608,,,23,21,7.541,0.1,0.16,0,,
EMIDS,Berkswell 132kV,TORA3S,TORA3J,33,0.4249,0.415,0.066,,,27,24,0.478,0,0,0,,
EMIDS,Berkswell 132kV,TORA3T,TORA3K,33,0.4124,0.4027,0.0641,,,27,24,0.464,0,0,0,,
EMIDS,Berkswell 132kV,ELMF3T,GAYD3J,33,6.1103,10.9022,0.0137,,,27,23,3.607,0.06,0.11,0,,
EMIDS,Berkswell 132kV,FLFM3T,HARB3J,33,7.121,8.3473,0.0534,,,20,16,2.766,0.07,0.08,0,,
EMIDS,Berkswell 132kV,HARB3 X,HARB3J,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Berkswell 132kV,HARB3J,ELMF3T,33,2.3616,4.0349,0.0566,,,26,23,1.655,0.02,0.04,0,,
EMIDS,Berkswell 132kV,HARB3J,HARB3K,33,0,0.01,0.0072,,,26.46400429,23.2631744,0.057,0,0,0,,
EMIDS,Berkswell 132kV,HARB3J,HARB3L,33,0.101,0.2101,0.0235,,,31,27,0.209,0,0,0,,
EMIDS,Berkswell 132kV,HARB3J,JLRGAY3J,33,4.5185,8.0513,0.9148,,,41,37,7.961,0.05,0.08,0.01,,
EMIDS,Berkswell 132kV,HARB3K,GAYD3K,33,9.1255,14.8621,0.2443,,,19,18,6.122,0.09,0.15,0,,
EMIDS,Berkswell 132kV,HARB3K,SOTH3K,33,11.7562,18.588,0.4565,,,26,22,8.446,0.12,0.19,0,,
EMIDS,Berkswell 132kV,HARB3Y,HARB3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,SOTH3J,FLFM3T,33,8.5243,9.579,0.1258,,,20,16,3.5,0.09,0.1,0,,
EMIDS,Berkswell 132kV,WISS3J,FOSW3T,33,11.8121,15.3681,0.3567,,,19,16,5.049,0.12,0.15,0,,
EMIDS,Berkswell 132kV,COVW3J,WARW3J,33,7.4096,25.0369,2.0469,,,45,40,19.874,0.07,0.25,0.02,,
EMIDS,Berkswell 132kV,BANR3K,WARW3J,33,8.6561,10.1469,0.1741,,,20,16,3.892,0.09,0.1,0,,
EMIDS,Berkswell 132kV,CAMH3J,PRIN3J,33,13.7496,24.3404,0.0504,,,18,16,8.194,0.14,0.24,0,,
EMIDS,Berkswell 132kV,CLAV3J,BANR3K,33,24.1451,30.8266,0.264,,,18,16,10.824,0.24,0.31,0,,
EMIDS,Berkswell 132kV,FORD3T,WISS3J,33,1.09,1.0139,0.1647,,,26,23,1.191,0.01,0.01,0,,
EMIDS,Berkswell 132kV,WARW3J,BANR3J,33,9.2993,10.4578,0.203,,,18,16,4.156,0.09,0.1,0,,
EMIDS,Berkswell 132kV,WARW3J,CAMH3J,33,6.602,4.2295,0.5092,,,18,16,4.159,0.07,0.04,0.01,,
EMIDS,Berkswell 132kV,WARW3J,CAMH3K,33,6.6693,4.2714,0.5042,,,18,16,4.168,0.07,0.04,0.01,,
EMIDS,Berkswell 132kV,WARW3J,CLAV3K,33,19.4221,21.4532,0.7953,,,20,16,10.719,0.19,0.21,0.01,,
EMIDS,Berkswell 132kV,WARW3J,FORD3T,33,1.2889,1.2835,0.191,,,26,23,1.446,0.01,0.01,0,,
EMIDS,Berkswell 132kV,WARW3J,KENI3J,33,10.3648,15.781,0.3544,,,24,21,7.187,0.1,0.16,0,,
EMIDS,Berkswell 132kV,WARW3J,LOCK3J,33,3.4498,2.6613,0.4495,,,24,21,3.221,0.03,0.03,0,,
EMIDS,Berkswell 132kV,WARW3J,LOCK3K,33,3.5158,2.6756,0.4516,,,24,21,3.236,0.04,0.03,0,,
EMIDS,Berkswell 132kV,WARW3J,TOFD3J,33,6.325,6.49,0.3537,,,31,27,5.5,0.06,0.06,0,,
EMIDS,Berkswell 132kV,WARW3J,TOFD3K,33,6.325,6.49,0.3537,,,31,27,5.5,0.06,0.06,0,,
EMIDS,Berkswell 132kV,WARW3J,WARW3X,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW3J,WARW3Y,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW3J,WARW3Z,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW3J,WISS3K,33,2.4308,2.2657,0.3691,,,26,23,2.647,0.02,0.02,0,,
EMIDS,Berkswell 132kV,DILA5K,DILA5J,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Berkswell 132kV,JLRW5J,JLRW5K,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Berkswell 132kV,KENI5K,KENI5J,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Berkswell 132kV,JLRGAY5K,JLRGAY5J,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Berkswell 132kV,WARW5J,WARW5K,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW5K,WARW5L,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW5X,WARW5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW5Y,WARW5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,WARW5Z,WARW5L,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,SPOS 1,SPOS69J,6.6,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Berkswell 132kV,SPOS 2,SPOS69K,6.6,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,SPOS69J,SPOS69K,6.6,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,BICF1J,BOST1J1,132,1.564,3.4828,1.1238,,,149,131,15.643,0.02,0.03,0.01,,
EMIDS,Bicker Fen 132kV,BICF1J,BOST1K1,132,1.5636,3.4812,1.1055,,,149,131,15.627,0.02,0.03,0.01,,
EMIDS,Bicker Fen 132kV,BICF1J,SLEA1P,132,1.1196,2.5197,1.5228,,,149,131,11.665,0.01,0.03,0.02,,
EMIDS,Bicker Fen 132kV,BICF1J,SLEA1Q,132,1.1197,2.5199,1.5264,,,149,131,11.668,0.01,0.03,0.02,,
EMIDS,Bicker Fen 132kV,BOST1J1,BOST1J2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,BOST1J2,BOST1J3,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,BOST1J2,SKEG1J,132,1.5424,6.5888,1.7999,,,218,192,29.454,0.02,0.07,0.02,,
EMIDS,Bicker Fen 132kV,BOST1K1,BOST1K2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,BOST1K2,BOST1K3,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,BOST1K2,SKEG1K,132,1.5432,6.592,1.8551,,,218,192,29.502,0.02,0.07,0.02,,
EMIDS,Bicker Fen 132kV,GRNO1J,GRNO1P,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,GRNO1K,GRNO1Q,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,GRTH1J,GRNO1J,132,0.4437,0.9846,0.2232,,,139,120,4.376,0,0.01,0,,
EMIDS,Bicker Fen 132kV,GRTH1K,GRNO1K,132,0.4437,0.9846,0.2232,,,139,120,4.376,0,0.01,0,,
EMIDS,Bicker Fen 132kV,SKEG1J,MMAR1J,132,0.1603,0.3805,3.5145,,,106,93,3.669,0,0,0.04,,
EMIDS,Bicker Fen 132kV,SKEG1K,MMAR1K,132,0.1603,0.3805,3.5145,,,106,93,3.669,0,0,0.04,,
EMIDS,Bicker Fen 132kV,SLEA1P,GRTH1J,132,1.3828,3.0683,0.6955,,,149,131,13.637,0.01,0.03,0.01,,
EMIDS,Bicker Fen 132kV,SLEA1P,SLEA1J,132,0.6013,1.5309,0.3288,,,118,95,6.63,0.01,0.02,0,,
EMIDS,Bicker Fen 132kV,SLEA1Q,GRTH1K,132,1.3828,3.0683,0.6955,,,149,131,13.637,0.01,0.03,0.01,,
EMIDS,Bicker Fen 132kV,SLEA1Q,SLEA1K,132,0.6054,1.5413,0.3311,,,118,95,6.675,0.01,0.02,0,,
EMIDS,Bicker Fen 132kV,BILL3J,BILL3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,EAST3T,BILL3K,33,31.6452,42.533,0.0408,,,20,16,11.839,0.32,0.43,0,,
EMIDS,Bicker Fen 132kV,GRTH3J,EAST3T,33,4.3343,15.2984,0.0236,,,33,29,5.294,0.04,0.15,0,,
EMIDS,Bicker Fen 132kV,GRTH3J,MILF3T,33,19.6429,34.3708,0.1737,,,27,22,12.07,0.2,0.34,0,,
EMIDS,Bicker Fen 132kV,GRTH3J,NEBR3K,33,3.9096,5.9658,0.3506,,,26,23,3.676,0.04,0.06,0,,
EMIDS,Bicker Fen 132kV,GRTH3J,SKIL3T,33,3.6733,8.2993,0.1448,,,27,24,3.068,0.04,0.08,0,,
EMIDS,Bicker Fen 132kV,LEAD3J,LEAD3K,33,0.001,0.001,0.001,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,MILF3T,LEAD3K,33,4.1452,7.3961,0.0093,,,27,22,2.447,0.04,0.07,0,,
EMIDS,Bicker Fen 132kV,MLFM3T,EAST3J,33,9.3224,16.1976,0.0885,,,26,23,5.719,0.09,0.16,0,,
EMIDS,Bicker Fen 132kV,MLFM3T,EAST3T,33,7.4943,13.3715,0.0168,,,27,23,4.424,0.07,0.13,0,,
EMIDS,Bicker Fen 132kV,MOVE3K,SKIL3J,33,18.5342,21.8594,0.025,,,20,16,6.616,0.19,0.22,0,,
EMIDS,Bicker Fen 132kV,SKIL3T,NEBR3J,33,0.2718,0.245,0.0217,,,22,19,0.21,0,0,0,,
EMIDS,Bicker Fen 132kV,SKIL3T,SKIL3K,33,38.4936,39.1031,0.4264,,,15,13,13.607,0.38,0.39,0,,
EMIDS,Bicker Fen 132kV,MILF3T,MILF3GEN,33,0.0786,0.1521,0.0121,,,40,37,0.138,0,0,0,,
EMIDS,Bicker Fen 132kV,SKIL3J,SKIL3K,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Bicker Fen 132kV,ALFO3J,CHAL3T,33,16.9586,30.2582,0.038,,,27,23,10.011,0.17,0.3,0,,
EMIDS,Bicker Fen 132kV,BAMB3T,ALFO3J,33,7.6248,26.6097,0.0302,,,27,23,8.338,0.08,0.27,0,,
EMIDS,Bicker Fen 132kV,BAMB3T,BAMB3J,33,0.1369,0.1404,0.0077,,,31,27,0.119,0,0,0,,
EMIDS,Bicker Fen 132kV,BAMB3T,TRUS3K,33,3.5523,6.3382,0.008,,,27,23,2.097,0.04,0.06,0,,
EMIDS,Bicker Fen 132kV,CHAL3J,CHAL3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,CHAL3J,TRUS3J,33,21.4743,41.4919,0.0529,,,27,23,13.816,0.21,0.41,0,,
EMIDS,Bicker Fen 132kV,CHAL3T,CHAL3K,33,10.8844,19.3766,0.0328,,,27,23,6.454,0.11,0.19,0,,
EMIDS,Bicker Fen 132kV,HORN3J,SPIL3K,33,28.8994,51.0298,0.0658,,,20,16,16.864,0.29,0.51,0,,
EMIDS,Bicker Fen 132kV,HORN3K,HORN3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,INGO3J,INGO3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,INGO3K,CHAL3J,33,9.3843,16.7237,0.0249,,,27,23,5.553,0.09,0.17,0,,
EMIDS,Bicker Fen 132kV,LCFM3T,HOLL3T,33,1.4861,5.2717,0.0073,,,42,36,1.817,0.01,0.05,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,CHAL3T,33,9.1101,15.9731,0.0958,,,27,23,5.664,0.09,0.16,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,HOLL3T,33,1.5181,4.7358,0.0368,,,26,23,1.821,0.02,0.05,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,INGO3K,33,9.3929,19.2549,0.1061,,,27,23,6.887,0.09,0.19,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,SPIL3J,33,19.3332,34.4189,0.1135,,,27,22,11.768,0.19,0.34,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,WARL3K,33,7.2447,10.2496,0.0251,,,19,15,3.17,0.07,0.1,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,WARL3T,33,4.7996,8.9844,0.0827,,,27,22,3.307,0.05,0.09,0,,
EMIDS,Bicker Fen 132kV,SKEG3J,WRAN3T,33,1.6141,2.6702,0.1453,,,27,22,1.665,0.02,0.03,0,,
EMIDS,Bicker Fen 132kV,SKEG3X,SKEG3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,SKEG3Y,SKEG3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,SPIL3J,ALFO3K,33,9.9521,34.885,0.087,,,22,19,12.248,0.1,0.35,0,,
EMIDS,Bicker Fen 132kV,SPIL3J,SPIL3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,SPIL3T,LCFM3T,33,6.6315,23.5237,0.0324,,,42,36,8.108,0.07,0.24,0,,
EMIDS,Bicker Fen 132kV,SPIL3T,SPIL3K,33,1.1402,4.0444,0.0056,,,42,36,1.394,0.01,0.04,0,,
EMIDS,Bicker Fen 132kV,STIC3J,SPIL3T,33,7.7486,27.1881,0.101,,,42,36,9.735,0.08,0.27,0,,
EMIDS,Bicker Fen 132kV,WARL3J,WARL3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,WARL3T,INGO3J,33,5.1354,14.4296,0.1607,,,27,23,5.685,0.05,0.14,0,,
EMIDS,Bicker Fen 132kV,WARL3T,WARL3L,33,0.0271,0.0484,0.0001,,,27,23,0.016,0,0,0,,
EMIDS,Bicker Fen 132kV,WRAN3T,WARL3J,33,4.175,6.9596,0.0265,,,22,19,2.458,0.04,0.07,0,,
EMIDS,Bicker Fen 132kV,WRAN3T,WRAN3J,33,28.7116,51.2284,0.0644,,,27,22,16.949,0.29,0.51,0,,
EMIDS,Bicker Fen 132kV,WRAN3J,WRAN3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,CRAN3J,LEAD3J,33,13.8383,15.2094,0.2657,,,20,16,6.207,0.14,0.15,0,,
EMIDS,Bicker Fen 132kV,CRAN3K,CRAN3J,33,0.01,0.01,0.01,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,DLEF3T,SLEA3J,33,5.732,19.4621,0.102,,,26,23,7.176,0.06,0.19,0,,
EMIDS,Bicker Fen 132kV,GHAL3T,BILL3J,33,18.3128,31.9156,0.2463,,,30,20,11.836,0.18,0.32,0,,
EMIDS,Bicker Fen 132kV,GHAL3T,GHAL3J,33,0.0426,0.0437,0.0024,,,31,27,0.037,0,0,0,,
EMIDS,Bicker Fen 132kV,KBGF3T,HORN3K,33,20.0417,39.3919,0.5029,,,20,16,11.791,0.2,0.39,0.01,,
EMIDS,Bicker Fen 132kV,METH3J,METH3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,PWED3T,GHAL3T,33,6.8094,12.188,0.0197,,,27,23,4.057,0.07,0.12,0,,
EMIDS,Bicker Fen 132kV,PWED3T,PWED3GE,33,0.2691,0.256,0.0204,,,33,29,0.23,0,0,0,,
EMIDS,Bicker Fen 132kV,RAFC3T,CRAN3K,33,2.8597,2.7739,0.4454,,,25,22,2.864,0.03,0.03,0,,
EMIDS,Bicker Fen 132kV,RAFC3T,SLEA3J,33,6.1395,18.1884,0.3081,,,25,22,8.169,0.06,0.18,0,,
EMIDS,Bicker Fen 132kV,RUSK3K,DLEF3T,33,1.7092,6.0222,0.0092,,,31,27,2.084,0.02,0.06,0,,
EMIDS,Bicker Fen 132kV,SLEA3J,ERMF3PV,33,4.7067,9.7964,0.8416,,,51,45,9.82,0.05,0.1,0.01,,
EMIDS,Bicker Fen 132kV,SLEA3J,TATT3K,33,10.7067,35.9774,1.6238,,,42,36,20.895,0.11,0.36,0.02,,
EMIDS,Bicker Fen 132kV,SLEA3J,TATT3P,33,2.082,7.299,0.0781,,,42,36,2.883,0.02,0.07,0,,
EMIDS,Bicker Fen 132kV,SLEA3J,WCLN3T,33,6.2372,11.1401,0.0208,,,27,23,3.74,0.06,0.11,0,,
EMIDS,Bicker Fen 132kV,TATT3J,TATT3K,33,0.001,0.001,0.001,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,TATT3K,METH3K,33,37.5592,45.3687,0.1682,,,20,16,14.488,0.38,0.45,0,,
EMIDS,Bicker Fen 132kV,TATT3K,WOOS3T,33,12.3382,14.5476,0.0179,,,20,16,4.411,0.12,0.15,0,,
EMIDS,Bicker Fen 132kV,TATT3P,RUSK3J,33,5.277,17.4075,0.1086,,,24,21,6.42,0.05,0.17,0,,
EMIDS,Bicker Fen 132kV,TATT3P,TATT3J,33,12.0963,42.7573,0.0811,,,42,36,14.891,0.12,0.43,0,,
EMIDS,Bicker Fen 132kV,WCLN3T,PWED3T,33,0.3812,0.6801,0.0009,,,27,23,0.225,0,0.01,0,,
EMIDS,Bicker Fen 132kV,WCLN3T,WCLN3GE,33,0.4446,0.4229,0.0336,,,33,29,0.38,0,0,0,,
EMIDS,Bicker Fen 132kV,WOOS3T,KBGF3T,33,12.5808,16.228,0.1319,,,20,16,5.611,0.13,0.16,0,,
EMIDS,Bicker Fen 132kV,WOOS3T,WOOS3K,33,3.6946,6.5921,0.0083,,,27,23,2.181,0.04,0.07,0,,
EMIDS,Bicker Fen 132kV,BILL5K,BILL5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Bicker Fen 132kV,HORN5J,HORN5K,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Bicker Fen 132kV,CRAN5K,CRAN5J,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Chesterfield 132kV,LEAD5J,LEAD5K,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Chesterfield 132kV,ANNE1J,ANNE1M,132,0,0.01,0.1009,,,147.238175,134.4348555,0.05,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE1J,HEAN1Q,132,1.1759,2.6093,0.5914,,,149,131,11.597,0.01,0.03,0.01,,
EMIDS,Chesterfield 132kV,ANNE1K,ANNE1J,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE1M,ANNE1L,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE1M,HEAN1P,132,1.1759,2.6093,0.5914,,,149,131,11.597,0.01,0.03,0.01,,
EMIDS,Chesterfield 132kV,CHTE1M,ALFR1J,132,1.3447,2.9731,1.7748,,,144,126,13.628,0.01,0.03,0.02,,
EMIDS,Chesterfield 132kV,CHTE1M,GOIT1J,132,0.1752,0.5447,6.3342,,,167,140,4.835,0,0.01,0.06,,
EMIDS,Chesterfield 132kV,CHTE1M,MANS1J,132,0.4527,3.6573,2.3578,,,298,269,17.108,0,0.04,0.02,,
EMIDS,Chesterfield 132kV,CHTE1M,PINX1J,132,0,0,0,,,0,0,15.582,0,0,0,,
EMIDS,Chesterfield 132kV,CHTE1M,STAV1J,132,0.4194,0.9961,0.9952,,,153,138,5.387,0,0.01,0.01,,
EMIDS,Chesterfield 132kV,CHTE1M,WHWE1J,132,1.3248,3.3737,1.0039,,,149,131,14.688,0.01,0.03,0.01,,
EMIDS,Chesterfield 132kV,CHTE1R,ALFR1K,132,1.3433,2.9704,1.7145,,,144,126,13.596,0.01,0.03,0.02,,
EMIDS,Chesterfield 132kV,CHTE1R,GOIT1K,132,0.1752,0.5445,6.3508,,,167,140,4.834,0,0.01,0.06,,
EMIDS,Chesterfield 132kV,CHTE1R,MANS1L,132,0.4518,3.6516,2.2411,,,298,269,17.062,0,0.04,0.02,,
EMIDS,Chesterfield 132kV,CHTE1R,PINX1K,132,0.4223,3.4158,2.1892,,,295,270,16.017,0,0.03,0.02,,
EMIDS,Chesterfield 132kV,CHTE1R,STAV1K,132,0.4232,1.0065,1.1678,,,153,138,5.466,0,0.01,0.01,,
EMIDS,Chesterfield 132kV,CHTE1R,WHWE1K,132,1.3256,3.3759,1.0564,,,149,131,14.712,0.01,0.03,0.01,,
EMIDS,Chesterfield 132kV,CLIP1J,MANS1J,132,0.3877,1.6033,1.8186,,,163,144,7.588,0,0.02,0.02,,
EMIDS,Chesterfield 132kV,CLIP1K,MANS1L,132,0.3897,1.6013,2.0519,,,153,141,7.657,0,0.02,0.02,,
EMIDS,Chesterfield 132kV,PINX1J,ANNE1L,132,0.13,1.02,0.77,,,294,269,4.803,0,0.01,0.01,,
EMIDS,Chesterfield 132kV,PINX1K,ANNE1K,132,0.1248,1.0142,0.2506,,,308,272,4.676,0,0.01,0,,
EMIDS,Chesterfield 132kV,ALFR3J,ALFR3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ALFR3J,ALFR3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ALFR3J,BLAC3J,33,2.5947,6.3174,0.3429,,,26,23,3.79,0.03,0.06,0,,
EMIDS,Chesterfield 132kV,ALFR3J,BLAC3K,33,2.6286,6.3325,0.3359,,,24,21,3.79,0.03,0.06,0,,
EMIDS,Chesterfield 132kV,ALFR3J,GRCE3T,33,3.0824,2.619,0.3755,,,24,21,2.976,0.03,0.03,0,,
EMIDS,Chesterfield 132kV,ALFR3J,MEAL3J,33,0.8159,2.4034,0.0495,,,42,36,1.154,0.01,0.02,0,,
EMIDS,Chesterfield 132kV,ALFR3J,MEAL3K,33,0.8209,2.4207,0.0504,,,42,36,1.164,0.01,0.02,0,,
EMIDS,Chesterfield 132kV,ALFR3J,WESS3J,33,5.6908,11.1125,0.0582,,,27,22,3.902,0.06,0.11,0,,
EMIDS,Chesterfield 132kV,ALFR3J,WESS3K,33,6.111,10.6834,0.0554,,,24,21,3.761,0.06,0.11,0,,
EMIDS,Chesterfield 132kV,ALFR3T,ALFR3J,33,0.95,0.91,0.12,,,25,22,0.905,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,ALFR3T,ALFR3J,33,0.97,0.93,0.12,,,25,22,0.905,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,AMBE3A,AMBE3S,33,6.74,11.67,0.07,,,26,23,4.162,0.07,0.12,0,,
EMIDS,Chesterfield 132kV,AMBE3B,AMBE3A,33,1.9,0.92,0.11,,,15,13,0.857,0.02,0.01,0,,
EMIDS,Chesterfield 132kV,AMBE3B,AMBE3A,33,1.94,0.93,0.11,,,15,13,0.857,0.02,0.01,0,,
EMIDS,Chesterfield 132kV,AMBE3J,AMBE3B,33,0.01,0.03,0,,,28,25,0.026,0,0,0,,
EMIDS,Chesterfield 132kV,AMBE3J,RAPA3S,33,30.7069,36.6154,0.1771,,,15,13,11.923,0.31,0.37,0,,
EMIDS,Chesterfield 132kV,AMBE3J,WESS3J,33,19.894,23.5346,0.0431,,,19,16,7.182,0.2,0.24,0,,
EMIDS,Chesterfield 132kV,AMBE3K,RAPA3K,33,32.163,39.9259,0.1473,,,15,14,13.067,0.32,0.4,0,,
EMIDS,Chesterfield 132kV,AMBE3S,ASHL3STO,33,3.7903,9.8101,0.4811,,,41,36,6.554,0.04,0.1,0,,
EMIDS,Chesterfield 132kV,ASHL3STO,ALFR3T,33,3.49,9.42,0.43,,,42,36,5.932,0.03,0.09,0,,
EMIDS,Chesterfield 132kV,AMBE3S,DENB3S,33,0.2981,0.6205,0.0533,,,51,45,0.622,0,0.01,0,,
EMIDS,Chesterfield 132kV,GRCE3T,SOME3J,33,0.5594,0.327,0.0622,,,24,21,0.411,0.01,0,0,,
EMIDS,Chesterfield 132kV,RAPA3S,RAPA3J,33,2.3829,4.2545,0.007,,,27,23,1.421,0.02,0.04,0,,
EMIDS,Chesterfield 132kV,SMHF3T,RAPA3S,33,0.4896,0.8735,0.0011,,,27,23,0.289,0,0.01,0,,
EMIDS,Chesterfield 132kV,SOME3K,ALFR3J,33,3.1373,2.6633,0.3822,,,24,21,3.026,0.03,0.03,0,,
EMIDS,Chesterfield 132kV,WESS3J,DANE3J,33,9.7623,16.5263,0.1707,,,19,16,6.388,0.1,0.17,0,,
EMIDS,Chesterfield 132kV,WESS3K,AMBE3K,33,19.9006,23.5492,0.0436,,,19,16,7.193,0.2,0.24,0,,
EMIDS,Chesterfield 132kV,WESS3K,AVLF3T,33,6.9507,11.8202,0.1409,,,19.31929471,16.34709552,4.663,0.07,0.12,0,,
EMIDS,Chesterfield 132kV,ANNE1&2,ANNE3 1,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE1&2,ANNE3 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE1&2,HUCK3J,33,3.7939,11.9834,0.6621,,,41,35,7.664,0.04,0.12,0.01,,
EMIDS,Chesterfield 132kV,ANNE1&2,HUTH3S,33,5.2259,9.6191,0.1762,,,24,21,4.076,0.05,0.1,0,,
EMIDS,Chesterfield 132kV,ANNE1&2,SHPA3J,33,3.5821,3.6041,0.3222,,,26,23,3.422,0.04,0.04,0,,
EMIDS,Chesterfield 132kV,ANNE1&2,SUTJ3J,33,7.0702,9.8168,0.442,,,24,21,5.492,0.07,0.1,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,ANNE1&2,33,0.0031,0.0077,0.0008,,,58,50,0.008,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,HUCK3K,33,3.7964,11.1596,0.6625,,,41,35,7.668,0.04,0.11,0.01,,
EMIDS,Chesterfield 132kV,BILS3PV,BILS3L,33,1.0004,0.9515,0.0757,,,33,29,0.855,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,BLAC3J,TWIY3T2,33,2.9792,4.9808,0.0688,,,25,22,1.912,0.03,0.05,0,,
EMIDS,Chesterfield 132kV,CALN3K,CALN3J,33,0.001,0.001,0.001,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,HUCK3J,CALN3K,33,10.667,17.9157,0.3652,,,27,22,7.989,0.11,0.18,0,,
EMIDS,Chesterfield 132kV,SHPA3Q,SHPA3K,33,1.3179,1.3523,0.0737,,,31,27,1.146,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,ANNE3 3,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,ANNE3 4,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,BEGS3P,33,2.3793,4.7641,0.1333,,,24,21,2.282,0.02,0.05,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,SHPA3Q,33,2.3386,8.2063,0.0815,,,42,36,3.207,0.02,0.08,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,SUTJ3K,33,7.0861,9.8422,0.4339,,,24,21,5.489,0.07,0.1,0,,
EMIDS,Chesterfield 132kV,BEGS3P,BEGS3GE,33,0.162,0.3372,0.029,,,51,45,0.338,0,0,0,,
EMIDS,Chesterfield 132kV,BEGS3P,HUTH3T,33,2.8374,4.8493,0.0432,,,25,22,1.795,0.03,0.05,0,,
EMIDS,Chesterfield 132kV,BLAC3J,HUTH3T,33,0,110.846,0,,,24,18,4.829,0,1.11,0,,
EMIDS,Chesterfield 132kV,HUTH3J,HUTH3P,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,HUTH3K,HUTH3P,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,HUTH3S,HUTH3J,33,5.0004,8.7814,0.0592,,,24,20,3.115,0.05,0.09,0,,
EMIDS,Chesterfield 132kV,HUTH3T,HUTH3K,33,5.0441,8.8181,0.0655,,,24,20,3.163,0.05,0.09,0,,
EMIDS,Chesterfield 132kV,SHPA3Q,WEWO3K,33,2.7828,9.772,0.0915,,,42,36,3.789,0.03,0.1,0,,
EMIDS,Chesterfield 132kV,TEVE3T,HUTH3P,33,3.7716,4.9822,0.1321,,,27,23,2.87,0.04,0.05,0,,
EMIDS,Chesterfield 132kV,ANNE3&4,BLID3J,33,6.5575,15.0783,0.4584,,,21,19,7.527,0.07,0.15,0,,
EMIDS,Chesterfield 132kV,BLID3J,CALN3J,33,15.6684,18.3417,0.0869,,,20,16,5.94,0.16,0.18,0,,
EMIDS,Chesterfield 132kV,TWIY3T2,TWIY3PV,33,0.2656,0.2511,0.02,,,28,25,0.226,0,0,0,,
EMIDS,Chesterfield 132kV,TWIY3T1,HUTH3S,33,4.0626,110.846,0,,,24,18,2.898,0.04,1.11,0,,
EMIDS,Chesterfield 132kV,TWIY3T1,TWIY3PV,33,0.2645,0.0513,0.0052,,,24,21,0.225,0,0,0,,
EMIDS,Chesterfield 132kV,ANNE1&2,BLID3K,33,6.0384,14.5885,0.3948,,,26,23,7.036,0.06,0.15,0,,
EMIDS,Chesterfield 132kV,BLID3K,FARN3J,33,15.0238,26.7015,0.1595,,,27,23,9.585,0.15,0.27,0,,
EMIDS,Chesterfield 132kV,FARN3J,BILS3L,33,16.0337,18.6254,0.1572,,,20,16,6.623,0.16,0.19,0,,
EMIDS,Chesterfield 132kV,ARKW3T,BOLS3J,33,1.4884,1.6343,0.1685,,,24,21,1.453,0.01,0.02,0,,
EMIDS,Chesterfield 132kV,AVLF3T,AVLF3PV,33,1.4568,1.3925,0.1086,,,28,20,1.235,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,BIWA3S,BIWA3J,33,0.6625,0.583,0.0937,,,26,23,0.688,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,BIWA3S,DANE3J,33,1.9204,3.0265,0.0596,,,26,23,1.323,0.02,0.03,0,,
EMIDS,Chesterfield 132kV,BOLS3M,BOLS3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CHES3A,ARKW3T,33,5.5491,5.7143,0.4752,,,24,21,4.219,0.06,0.06,0,,
EMIDS,Chesterfield 132kV,CHES3A,CHES31,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CHES3A,CHES3B,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CHES3A,GRAS3J,33,2.2919,6.4003,0.2552,,,38,34,3.772,0.02,0.06,0,,
EMIDS,Chesterfield 132kV,CHES3A,ROHY3J,33,2.4267,2.991,0.2721,,,18,16,2.467,0.02,0.03,0,,
EMIDS,Chesterfield 132kV,CHES3A,SHEE3J,33,8.07,7.7254,1.2084,,,26,23,8.879,0.08,0.08,0.01,,
EMIDS,Chesterfield 132kV,CHES3B,CHES32,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CHES3B,GRAS3K,33,2.2908,6.4205,0.2507,,,38,34,3.761,0.02,0.06,0,,
EMIDS,Chesterfield 132kV,CHES3B,LDGE3T,33,1.3593,0.7707,0.1506,,,24,21,0.982,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,CHES3B,ROHY3K,33,2.5359,3.0606,0.2644,,,18,16,2.484,0.03,0.03,0,,
EMIDS,Chesterfield 132kV,CHES3B,SHEE3T,33,7.5675,6.2541,1.2012,,,26,23,7.871,0.08,0.06,0.01,,
EMIDS,Chesterfield 132kV,DANE3K,AVLF3T,33,3.0029,5.2219,0.0372,,,25,22,1.881,0.03,0.05,0,,
EMIDS,Chesterfield 132kV,GOIT3J,ROHY3J,33,3.3424,2.1409,0.255,,,18,16,2.091,0.03,0.02,0,,
EMIDS,Chesterfield 132kV,GOIT3J,ROHY3K,33,3.8124,2.3577,0.2789,,,18,16,2.282,0.04,0.02,0,,
EMIDS,Chesterfield 132kV,GRAS3J,BIWA3S,33,4.0936,4.2355,0.2347,,,31,27,3.606,0.04,0.04,0,,
EMIDS,Chesterfield 132kV,GRAS3K,DANE3K,33,5.5931,5.7395,0.3386,,,26,23,4.951,0.06,0.06,0,,
EMIDS,Chesterfield 132kV,GRAS3K,WING3J,33,3.6445,3.1574,0.5269,,,26,23,3.811,0.04,0.03,0.01,,
EMIDS,Chesterfield 132kV,LDGE3T,BOLS3K,33,5.679,6.3618,0.4589,,,24,21,4.707,0.06,0.06,0,,
EMIDS,Chesterfield 132kV,SHEE3K,SHEE3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,SHEE3T,SHEE3K,33,0.2496,0.2472,0.0383,,,26,23,0.28,0,0,0,,
EMIDS,Chesterfield 132kV,BILS3J,BILS3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,BILS3J,OLLE3J,33,8.958,15.7606,0.0661,,,19,16,5.491,0.09,0.16,0,,
EMIDS,Chesterfield 132kV,BILS3K,OLLE3K,33,8.9064,15.7273,0.0642,,,18.57624491,16.46141088,5.467,0.09,0.16,0,,
EMIDS,Chesterfield 132kV,BILS3K,SHWF3G,33,0.1265,0.1298,0.0071,,,31,27,0.11,0,0,0,,
EMIDS,Chesterfield 132kV,BILS3L,BILS3K,33,2.4222,2.8547,0.0031,,,20,16,0.863,0.02,0.03,0,,
