Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
EMIDS,Chesterfield 132kV,BILT3T,BILT3PV,33,3.8376,3.6503,0.2903,,,33,29,3.28,0.04,0.04,0,,
EMIDS,Chesterfield 132kV,BILT3T,NOLF3T,33,3.6557,6.5226,0.0082,,,27,22,2.158,0.04,0.07,0,,
EMIDS,Chesterfield 132kV,BUDB3J,BUDB3PV,33,0.6997,0.6655,0.0529,,,33,29,0.598,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,BUDB3J,THOR3J,33,9.1098,16.2795,0.0361,,,27,23,5.452,0.09,0.16,0,,
EMIDS,Chesterfield 132kV,CLIP3J,BILT3T,33,3.2532,7.0335,0.5353,,,41,37,5.295,0.03,0.07,0.01,,
EMIDS,Chesterfield 132kV,CLIP3J,CLIP3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CLIP3J,CLIP3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CLIP3J,CLIP3S,33,0.105,0.3491,0.0188,,,44,38,0.219,0,0,0,,
EMIDS,Chesterfield 132kV,CLIP3J,CLIP3T,33,0.1059,0.3523,0.0189,,,44,38,0.221,0,0,0,,
EMIDS,Chesterfield 132kV,CLIP3J,CROF3J,33,8.0148,14.243,0.0765,,,25,22,5.008,0.08,0.14,0,,
EMIDS,Chesterfield 132kV,CLIP3J,CROF3K,33,8.0348,14.2757,0.0772,,,25,22,5.022,0.08,0.14,0,,
EMIDS,Chesterfield 132kV,CLIP3J,OLLE3J,33,5.4473,18.0953,0.1329,,,42,36,7.018,0.05,0.18,0,,
EMIDS,Chesterfield 132kV,CLIP3J,RUFF3J,33,6.0772,12.067,0.0591,,,25,22,3.809,0.06,0.12,0,,
EMIDS,Chesterfield 132kV,CLIP3J,RUFF3K,33,6.0787,12.0642,0.0595,,,25,22,3.811,0.06,0.12,0,,
EMIDS,Chesterfield 132kV,FARN3J,BILS3L,33,16.0337,18.6254,0.1572,,,20,16,6.623,0.16,0.19,0,,
EMIDS,Chesterfield 132kV,NOLF3T,BILS3J,33,0.7181,0.9688,0.0274,,,21,19,0.476,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,NOLF3T,NOLF3PV,33,0.2118,0.2014,0.016,,,33,29,0.181,0,0,0,,
EMIDS,Chesterfield 132kV,OLLE3J,THOR3J,33,2.2657,3.8903,0.0378,,,27,23,1.454,0.02,0.04,0,,
EMIDS,Chesterfield 132kV,OLLE3K,THOR3K,33,2.2509,3.8793,0.0353,,,27,23,1.435,0.02,0.04,0,,
EMIDS,Chesterfield 132kV,OLLE3K,THOR3K,33,0,3.8793,0.0353,,,27,23,1.435,0,0.04,0,,
EMIDS,Chesterfield 132kV,THOR3K,THOR3L,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,WARS3J,WELC3T,33,1.0655,1.9107,0.0024,,,27,23,0.629,0.01,0.02,0,,
EMIDS,Chesterfield 132kV,WARS3K,SPIK3J,33,11.0434,0.0513,0.0052,,,24,21,6.564,0.11,0,0,,
EMIDS,Chesterfield 132kV,WELB3T,THOR3K,33,9.6053,17.1519,0.0405,,,27,23,5.758,0.1,0.17,0,,
EMIDS,Chesterfield 132kV,WELC3T,SPIK3J,33,10.004,0.0513,0.0052,,,24,21,5.953,0.1,0,0,,
EMIDS,Chesterfield 132kV,THOR3L,ZGZL33 A,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ZGZL33 A,89ZGZL33,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ZGZL33 A,ZGZL32 A,33,0.889,1.262,0.0549,,,22,20,0.768,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,89ZGZL33,89ZGZL32,33,0.895,1.2623,0.0555,,,22,20,0.773,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,ZGZL32 A,89ZGZL32,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,89ZGZL6,CLIP3J,33,2.5546,3.6679,0.1842,,,20.97686733,18.57624491,2.299,0.03,0.04,0,,
EMIDS,Chesterfield 132kV,SPIK3J,89ZGZL33,33,1.4052,4.9844,0.0069,,,42,36,1.718,0.01,0.05,0,,
EMIDS,Chesterfield 132kV,ZGZL33 A,89ZGZL33,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,ZGZL33 A,ZGZL32 A,33,0.889,1.262,0.0549,,,22,20,0.768,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,89ZGZL33,89ZGZL32,33,0.895,1.2623,0.0555,,,22,20,0.773,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,ZGZL32 A,89ZGZL32,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,89ZGZL32,89ZGZL6,33,2.3637,8.3848,0.0116,,,42,36,2.89,0.02,0.08,0,,
EMIDS,Chesterfield 132kV,89ZGZL6,89ZGZL6A,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,89ZGZL6,CLIP3J,33,2.5546,3.6679,0.1842,,,21,19,2.299,0.03,0.04,0,,
EMIDS,Chesterfield 132kV,89ZGZL6A,CLIP3J,33,2.5445,3.71,0.181,,,18.40477188,16.11846482,2.302,0.03,0.04,0,,
EMIDS,Chesterfield 132kV,WELB3T,89ZTHC64,33,0.7166,1.2785,0.0016,,,27,23,0.423,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,89ZTHC64,WELB33 A,33,1.6115,0.7049,0.0798,,,12,10,0.626,0.02,0.01,0,,
EMIDS,Chesterfield 132kV,WELB33 A,WARS3K,33,3.6258,6.4652,0.0089,,,27,23,2.143,0.04,0.06,0,,
EMIDS,Chesterfield 132kV,WELB33 A,WELB33A1,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,WELB33A1,ZTHC64 A,33,1.6177,0.7082,0.0802,,,12,10,0.629,0.02,0.01,0,,
EMIDS,Chesterfield 132kV,ZTHC64 A,89ZTHC64,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,GOIT3J,GOIT3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,GOIT3J,GOIT3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,GOIT3J,QUPA3J,33,0.4721,0.8088,0.1816,,,36,32,1.014,0,0.01,0,,
EMIDS,Chesterfield 132kV,GOIT3J,QUPA3K,33,0.4805,0.8249,0.1847,,,36,32,1.032,0,0.01,0,,
EMIDS,Chesterfield 132kV,GOIT3J,SHEE3T,33,4.4413,4.3407,0.6913,,,26,23,5.007,0.04,0.04,0.01,,
EMIDS,Chesterfield 132kV,GOIT3J,SHRO3J,33,2.5731,1.9179,0.4756,,,27,24,2.652,0.03,0.02,0,,
EMIDS,Chesterfield 132kV,GOIT3J,SHRO3K,33,2.6173,1.9562,0.483,,,26,23,2.7,0.03,0.02,0,,
EMIDS,Chesterfield 132kV,GOIT3J,WALT3T,33,2.608,2.5474,0.4065,,,27,24,2.937,0.03,0.03,0,,
EMIDS,Chesterfield 132kV,GOIT3J,WALT3K,33,4.0664,2.2741,0.4449,,,24,21,2.908,0.04,0.02,0,,
EMIDS,Chesterfield 132kV,ROHO3J,EYAM3J,33,12.2532,18.8419,0.6003,,,27,23,9.247,0.12,0.19,0.01,,
EMIDS,Chesterfield 132kV,WALT3T,ROHO3J,33,4.6039,15.226,0.8188,,,31,27,9.562,0.05,0.15,0.01,,
EMIDS,Chesterfield 132kV,WALT3K,WING3J,33,5.9342,9.5169,0.104,,,26,23,3.95,0.06,0.1,0,,
EMIDS,Chesterfield 132kV,WALT3T,WALT3J,33,0.0224,0.0234,0.0013,,,31,27,0.02,0,0,0,,
EMIDS,Chesterfield 132kV,ACRL3K,LTDF3T,33,1.1533,3.039,0.1297,,,31,27,2.022,0.01,0.03,0,,
EMIDS,Chesterfield 132kV,ACRL3T,ACRL3J,33,0.0305,0.0464,0.0035,,,31,27,0.044,0,0,0,,
EMIDS,Chesterfield 132kV,HERL3T,SKEL3K,33,0.7777,0.7805,0.1124,,,27,24,0.866,0.01,0.01,0,,
EMIDS,Chesterfield 132kV,LHWF3T,ANNE1&2,33,6.5692,4.899,0.5368,,,21,19,4.903,0.07,0.05,0.01,,
EMIDS,Chesterfield 132kV,LHWF3T,LHWF3J,33,5.3047,8.4474,0.3026,,,28,25,4.607,0.05,0.08,0,,
EMIDS,Chesterfield 132kV,LTDF3T,MANS3J,33,3.3796,11.6516,0.0518,,,42,36,4.256,0.03,0.12,0,,
EMIDS,Chesterfield 132kV,MANS3J,ACRL3T,33,4.5448,14.7199,0.1852,,,42,36,6.312,0.05,0.15,0,,
EMIDS,Chesterfield 132kV,MANS3J,LITP3J,33,1.0134,1.2613,0.622,,,44,40,2.19,0.01,0.01,0.01,,
EMIDS,Chesterfield 132kV,MANS3J,LITP3K,33,1.0211,1.2694,0.6265,,,44,40,2.205,0.01,0.01,0.01,,
EMIDS,Chesterfield 132kV,MANS3J,MANS3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,MANS3J,MANS3 Z,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,MANS3J,SKEL3K,33,1.7135,5.6986,0.3064,,,44,38,3.575,0.02,0.06,0,,
EMIDS,Chesterfield 132kV,MANS3J,TEVE3J,33,7.0798,17.6966,0.2682,,,26,23,7.444,0.07,0.18,0,,
EMIDS,Chesterfield 132kV,SKEL3J,LHWF3T,33,8.9108,6.0745,0.7072,,,16,15,6.068,0.09,0.06,0.01,,
EMIDS,Chesterfield 132kV,SKEL3T,MANS3J,33,2.9793,5.0462,0.2242,,,26,23,2.95,0.03,0.05,0,,
EMIDS,Chesterfield 132kV,SKEL3T,SKEL3J,33,4.8438,6.7342,0.1273,,,18,16,2.965,0.05,0.07,0,,
EMIDS,Chesterfield 132kV,SUTJ3L,HERL3T,33,1.571,1.5225,0.185,,,25,22,1.594,0.02,0.02,0,,
EMIDS,Chesterfield 132kV,TEVE3K,SKEL3T,33,4.1357,12.7017,0.0422,,,27,23,4.515,0.04,0.13,0,,
EMIDS,Chesterfield 132kV,TEVE3T,TEVE3J,33,0.001,0.001,0.001,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,TEVE3T,TEVE3K,33,0.001,0.001,0.001,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,BREK3T,ECKI3T,33,2.0546,6.8977,0.1053,,,43,35,2.78,0.02,0.07,0,,
EMIDS,Chesterfield 132kV,BREK3T,STAV3K,33,1.4641,4.1976,0.1767,,,38,34,2.188,0.01,0.04,0,,
EMIDS,Chesterfield 132kV,ECKI3T,ECKI3K,33,0.0403,0.0413,0.0023,,,31,27,0.035,0,0,0,,
EMIDS,Chesterfield 132kV,ECKI3T,WETH3K,33,3.8705,7.3265,0.2587,,,27,23,4.403,0.04,0.07,0,,
EMIDS,Chesterfield 132kV,ERIN3J,STAV3J,33,3.1477,5.2628,0.6229,,,41,37,5.356,0.03,0.05,0.01,,
EMIDS,Chesterfield 132kV,ERIN3K,STAV3K,33,2.3116,5.3115,0.6229,,,41,37,5.356,0.02,0.05,0.01,,
EMIDS,Chesterfield 132kV,STAV3J,ECKI3J,33,3.4905,11.0163,0.279,,,38,34,4.919,0.03,0.11,0,,
EMIDS,Chesterfield 132kV,STAV3J,STAV3 Y,33,0.0255,0.06,0.0094,,,59,52,0.066,0,0,0,,
EMIDS,Chesterfield 132kV,STAV3J,STAV3K,33,0,0.01,0.0056,,,61.95892149,53.67105837,0.038,0,0,0,,
EMIDS,Chesterfield 132kV,STAV3K,STAV3 X,33,0.0135,0.0318,0.005,,,59,52,0.035,0,0,0,,
EMIDS,Chesterfield 132kV,STAV3K,STAW3K,33,2.8961,6.5738,0.0551,,,28,25,2.187,0.03,0.07,0,,
EMIDS,Chesterfield 132kV,STAW3K,STAW3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,WETH3K,HALF3K,33,4.7915,7.8023,0.1281,,,21,18,3.202,0.05,0.08,0,,
EMIDS,Chesterfield 132kV,STAV3K,STAV3M,33,0.0488,0.0738,0.0091,,,25,22,0.074,0,0,0,,
EMIDS,Chesterfield 132kV,STAV3J,STAV3L,33,0.053,0.0758,0.0095,,,25,22,0.076,0,0,0,,
EMIDS,Chesterfield 132kV,STAV3J,STAV3L,33,0.053,0.0758,0.0095,,,25,22,0.076,0,0,0,,
EMIDS,Chesterfield 132kV,STAV3K,STAV3M,33,0.0488,0.0738,0.0091,,,25,22,0.074,0,0,0,,
EMIDS,Chesterfield 132kV,BOLQ3T,SHIR3S,33,4.2502,7.6216,0.0095,,,27,22,2.509,0.04,0.08,0,,
EMIDS,Chesterfield 132kV,CLOW3J,CLOW3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CLOW3T,CLOW3J,33,0.3284,0.387,0.0004,,,20,16,0.117,0,0,0,,
EMIDS,Chesterfield 132kV,CLOW3T,OXFT3T,33,4.4146,7.9162,0.0099,,,27,23,2.606,0.04,0.08,0,,
EMIDS,Chesterfield 132kV,HOLC3S,HOLC3J,33,0.1008,0.0783,0.0179,,,25,22,0.103,0,0,0,,
EMIDS,Chesterfield 132kV,HOLC3S,WORW3J,33,5.844,5.1639,0.1774,,,15,13,2.481,0.06,0.05,0,,
EMIDS,Chesterfield 132kV,HOLC3T,HOLC3K,33,0.092,0.0734,0.016,,,25,22,0.094,0,0,0,,
EMIDS,Chesterfield 132kV,HOLC3T,WORW3K,33,5.8215,5.1517,0.1766,,,15,13,2.458,0.06,0.05,0,,
EMIDS,Chesterfield 132kV,SHIR3S,BOLS3L,33,19.8734,23.5178,0.0284,,,19,16,7.096,0.2,0.24,0,,
EMIDS,Chesterfield 132kV,SHIR3S,SHIR3K,33,5.3881,9.3806,0.0363,,,27,22,3.267,0.05,0.09,0,,
EMIDS,Chesterfield 132kV,SHIR3T,BOLS3M,33,19.8282,23.4627,0.0288,,,19,16,7.082,0.2,0.23,0,,
EMIDS,Chesterfield 132kV,SHIR3T,OXFT3T,33,7.3011,13.0925,0.0164,,,27,23,4.31,0.07,0.13,0,,
EMIDS,Chesterfield 132kV,SHIR3T,SHIR3J,33,5.4081,9.4096,0.037,,,27,22,3.281,0.05,0.09,0,,
EMIDS,Chesterfield 132kV,WETH3J,CLOW3L,33,11.5885,17.4238,0.4697,,,26,23,8.356,0.12,0.17,0,,
EMIDS,Chesterfield 132kV,WETH3J,HALF3J,33,4.9396,8.051,0.1346,,,26,23,3.323,0.05,0.08,0,,
EMIDS,Chesterfield 132kV,WHWE3J,CLOW3K,33,1.4609,2.5044,0.0239,,,27,23,0.935,0.01,0.03,0,,
EMIDS,Chesterfield 132kV,WHWE3J,CLOW3L,33,1.4473,2.464,0.0227,,,27,23,0.925,0.01,0.02,0,,
EMIDS,Chesterfield 132kV,WHWE3J,CLOW3T,33,1.5076,2.6002,0.0227,,,27,23,0.957,0.02,0.03,0,,
EMIDS,Chesterfield 132kV,WHWE3J,CRAL3J,33,3.3535,5.8132,0.031,,,26,22,2.055,0.03,0.06,0,,
EMIDS,Chesterfield 132kV,WHWE3J,CRAL3K,33,3.3436,5.7881,0.0342,,,24,21,2.063,0.03,0.06,0,,
EMIDS,Chesterfield 132kV,WHWE3J,HOLC3S,33,5.462,17.7701,0.1176,,,26,23,6.607,0.05,0.18,0,,
EMIDS,Chesterfield 132kV,WHWE3J,HOLC3T,33,5.0126,17.3867,0.0468,,,26,23,6.112,0.05,0.17,0,,
EMIDS,Chesterfield 132kV,WHWE3J,WHWE3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,WHWE3J,WHWE3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,WETH3K,WETH3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,WHWE3J,BOLQ3T,33,8.973,15.9793,0.0351,,,23.54896278,20.69107895,5.344,0.09,0.16,0,,
EMIDS,Chesterfield 132kV,CLOW3K,CLOW3L,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,CALN5K,CALN5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,BOLS5J,BOLS5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,SHEE5J,SHEE5K,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Chesterfield 132kV,SHEE5TA,SHEE5J,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Chesterfield 132kV,SHEE5TB,SHEE5K,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Chesterfield 132kV,ACRL55K,ACRL55J,11,0.01,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Chesterfield 132kV,SUTJ5J,SUTJ5K,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Chesterfield 132kV,HALF5K,HALF55J,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Coventry 132kV,WETH5K,WETH5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVE1M 1,COVE1M 2,132,0,0.1,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVE1M 1,HINC1Q,132,0.6881,1.5383,0.7485,,,149,131,7.132,0.01,0.02,0.01,,
EMIDS,Coventry 132kV,COVE1M 1,NUNE1J,132,0.3734,1.156,1.3901,,,169,156,7.51,0,0.01,0.01,,
EMIDS,Coventry 132kV,COVE1M 1,RUGB1J,132,0.8269,3.4954,1.6946,,,155,143,15.853,0.01,0.03,0.02,,
EMIDS,Coventry 132kV,COVE1M 2,COVE1R 2,132,0,0.1,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVE1M 2,COVN1L,132,0.0278,0.0617,0.014,,,123,99,0.274,0,0,0,,
EMIDS,Coventry 132kV,COVE1M 2,WHIT1K,132,1.2188,2.7259,1.387,,,149,131,12.671,0.01,0.03,0.01,,
EMIDS,Coventry 132kV,COVE1R 1,COVE1M 1,132,0,0.1,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVE1R 1,COVN1K,132,0.0351,0.0779,0.0176,,,123,99,0.346,0,0,0,,
EMIDS,Coventry 132kV,COVE1R 1,HINC1P,132,0.6897,1.5436,0.815,,,149,131,7.204,0.01,0.02,0.01,,
EMIDS,Coventry 132kV,COVE1R 1,NUNE1K,132,0.3709,1.1525,1.249,,,169,156,7.437,0,0.01,0.01,,
EMIDS,Coventry 132kV,COVE1R 1,RUGB1J,132,0.8242,3.4877,1.6305,,,195,176,15.777,0.01,0.03,0.02,,
EMIDS,Coventry 132kV,COVE1R 2,COVE1R 1,132,0,0.1,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVE1R 2,WHIT1J,132,1.2178,2.7251,1.4096,,,149,131,12.675,0.01,0.03,0.01,,
EMIDS,Coventry 132kV,COVS1J,COVS1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVS1K,COVS1M,132,0.001,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVS1M,WHIT1K,132,0.1722,0.3015,9.9132,,,167,154,5.172,0,0,0.1,,
EMIDS,Coventry 132kV,DAVE1P,DAVE1K,132,2.2504,4.9934,1.1318,,,123,99,22.193,0.02,0.05,0.01,,
EMIDS,Coventry 132kV,DAVE1P,RUGB1J,132,0.152,0.3348,0.1935,,,139,128,1.53,0,0,0,,
EMIDS,Coventry 132kV,DAVE1Q,DAVE1J,132,2.3234,5.1554,1.1686,,,123,99,22.913,0.02,0.05,0.01,,
EMIDS,Coventry 132kV,DAVE1Q,RUGB1J,132,0.1475,0.3274,0.0742,,,149,131,1.455,0,0,0,,
EMIDS,Coventry 132kV,HINC1K,HINC1M,132,0.1,0.1,0.1,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,HINC1L,HINC1J,132,0.1,0.1,0.1,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,HINC1P,DAVE1P,132,1.9495,4.3259,0.9805,,,149,131,19.226,0.02,0.04,0.01,,
EMIDS,Coventry 132kV,HINC1P,HINC1J,132,0.3623,0.8039,0.1822,,,149,131,3.573,0,0.01,0,,
EMIDS,Coventry 132kV,HINC1Q,HINC1K,132,0.3626,0.8049,0.2779,,,135,110,3.604,0,0.01,0,,
EMIDS,Coventry 132kV,HINC1Q,PAIL1J,132,1.5155,3.3629,0.7622,,,149,131,14.946,0.02,0.03,0.01,,
EMIDS,Coventry 132kV,PAIL1J,PAIL1K,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,PAIL1K,DAVE1Q,132,0.4425,0.9819,0.2226,,,149,131,4.364,0,0.01,0,,
EMIDS,Coventry 132kV,WHIT1J,COVS1L,132,0.1722,0.3015,9.9132,,,167,154,5.172,0,0,0.1,,
EMIDS,Coventry 132kV,COAR3L,COAR3J,33,2.8026,3.105,0.1567,,,28,25,2.437,0.03,0.03,0,,
EMIDS,Coventry 132kV,COAR3L,COCO3J,33,5.2456,7.771,0.0137,,,20,16,2.109,0.05,0.08,0,,
EMIDS,Coventry 132kV,COAR3M,COAR3K,33,2.8014,3.1038,0.1566,,,28,25,2.436,0.03,0.03,0,,
EMIDS,Coventry 132kV,COAR3M,COCO3K,33,5.2572,7.7886,0.0132,,,20,16,2.11,0.05,0.08,0,,
EMIDS,Coventry 132kV,COVN3J,ANST3J,33,7.6035,7.799,0.4272,,,22,19,6.612,0.08,0.08,0,,
EMIDS,Coventry 132kV,COVN3J,ANST3K,33,7.7843,7.7737,0.4276,,,22,19,6.599,0.08,0.08,0,,
EMIDS,Coventry 132kV,COVN3J,COAR3L,33,2.5937,1.9612,0.9765,,,34,31,3.394,0.03,0.02,0.01,,
EMIDS,Coventry 132kV,COVN3J,COAR3M,33,2.5873,1.9559,0.9739,,,34,31,3.383,0.03,0.02,0.01,,
EMIDS,Coventry 132kV,COVN3J,COVN3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVN3J,COVN3 Z,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COVN3J,NEWD3K,33,5.0224,4.7379,0.7822,,,26,23,5.552,0.05,0.05,0.01,,
EMIDS,Coventry 132kV,COVN3J,WALS3L,33,5.8317,5.9838,0.3261,,,31,27,5.071,0.06,0.06,0,,
EMIDS,Coventry 132kV,COVN3J,WALS3S,33,2.9635,2.1653,0.2464,,,24,21,2.188,0.03,0.02,0,,
EMIDS,Coventry 132kV,COVN3J,WALS3T,33,2.9737,2.1743,0.2475,,,24,21,2.197,0.03,0.02,0,,
EMIDS,Coventry 132kV,NEWD3K,NEWD3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,WALS3S,COUG3J,33,1.3249,0.9986,0.1222,,,24,21,1.044,0.01,0.01,0,,
EMIDS,Coventry 132kV,WALS3S,WALS3J,33,2.5397,2.4657,0.3912,,,24,21,2.839,0.03,0.02,0,,
EMIDS,Coventry 132kV,WALS3T,COUG3K,33,1.3152,0.9905,0.1205,,,24,21,1.034,0.01,0.01,0,,
EMIDS,Coventry 132kV,WALS3T,WALS3K,33,2.5299,2.4555,0.3895,,,24,21,2.827,0.03,0.02,0,,
EMIDS,Coventry 132kV,NEWD3J,NEWD3T,33,6.2763,11.1984,0.0141,,,27,23,3.705,0.06,0.11,0,,
EMIDS,Coventry 132kV,CRIC3J,CRIC3K,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Coventry 132kV,CRIC3J,YELV3WF,33,3.7835,6.1523,0.2115,,,28,25,3.29,0.04,0.06,0,,
EMIDS,Coventry 132kV,CRIC3T,CRIC3J,33,4.9149,6.9497,0.5186,,,31,27,6.316,0.05,0.07,0.01,,
EMIDS,Coventry 132kV,CRIC3T,WESH3J,33,14.3206,24.2231,0.1506,,,24,21,8.6,0.14,0.24,0,,
EMIDS,Coventry 132kV,DAVE3J,BRAR3J,33,0.9401,1.165,0.5831,,,44,40,2.034,0.01,0.01,0.01,,
EMIDS,Coventry 132kV,DAVE3J,BRAR3K,33,0.9551,1.1824,0.5926,,,44,40,2.067,0.01,0.01,0.01,,
EMIDS,Coventry 132kV,DAVE3J,DAVE3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,DAVE3J,DAVE3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,DAVE3J,WEED3J,33,11.0312,18.2606,0.2559,,,26,22,7.275,0.11,0.18,0,,
EMIDS,Coventry 132kV,DAVE3J,WELT3J,33,9.4356,16.5697,0.1295,,,27,23,6.336,0.09,0.17,0,,
EMIDS,Coventry 132kV,DAVE3J,WELT3K,33,5.3786,14.3419,0.2639,,,26,23,6.306,0.05,0.14,0,,
EMIDS,Coventry 132kV,DAVE3J,WOOH3K,33,18.3801,31.7321,0.4033,,,26,22,12.154,0.18,0.32,0,,
EMIDS,Coventry 132kV,WATL3WF,WELT3J,33,5.75,5.9,0.3215,,,31,27,5,0.06,0.06,0,,
EMIDS,Coventry 132kV,WELT3K,CRIC3T,33,1.9615,3.352,0.022,,,24,21,1.192,0.02,0.03,0,,
EMIDS,Coventry 132kV,WESH3K,WESH3T,33,0.0129,0.0269,0.0023,,,51,45,0.027,0,0,0,,
EMIDS,Coventry 132kV,WESH3T,DAVE3J,33,9.7393,32.4944,0.7579,,,21,19,15.24,0.1,0.32,0.01,,
EMIDS,Coventry 132kV,WESH3T,WIWF3WF,33,1.1436,2.3803,0.2045,,,51,45,2.386,0.01,0.02,0,,
EMIDS,Coventry 132kV,WOOH3J,WOOH3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,HINC3J,GIPL3J,33,12.8104,17.8621,0.0811,,,19,15,5.682,0.13,0.18,0,,
EMIDS,Coventry 132kV,HINC3J,GIPL3K,33,12.841,17.9083,0.0758,,,19,15,5.682,0.13,0.18,0,,
EMIDS,Coventry 132kV,HINC3J,HINC3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,HINC3J,HINC3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,HINC3J,MIDD3S,33,2.8572,6.8483,0.3224,,,31,27,4.337,0.03,0.07,0,,
EMIDS,Coventry 132kV,HINC3J,MIDD3T,33,2.8836,6.8299,0.3429,,,31,27,4.367,0.03,0.07,0,,
EMIDS,Coventry 132kV,HINC3J,SAPC3J,33,15.9082,29.6502,0.2433,,,26,23,11.136,0.16,0.3,0,,
EMIDS,Coventry 132kV,HINC3J,SAPC3K,33,15.9084,29.5393,0.2433,,,26,23,11.136,0.16,0.3,0,,
EMIDS,Coventry 132kV,MIDD3S,BARW3J,33,6.6532,12.4387,0.0197,,,27,23,4.13,0.07,0.12,0,,
EMIDS,Coventry 132kV,MIDD3S,MIDD3J,33,0.3857,0.3444,0.0531,,,26,23,0.402,0,0,0,,
EMIDS,Coventry 132kV,MIDD3T,BARW3K,33,6.6569,12.4379,0.0205,,,27,23,4.135,0.07,0.12,0,,
EMIDS,Coventry 132kV,MIDD3T,MIDD3K,33,0.3551,0.3107,0.0506,,,26,23,0.371,0,0,0,,
EMIDS,Coventry 132kV,WOOL3J,HINC3J,33,9.315,9.558,0.5208,,,31,27,8.1,0.09,0.1,0.01,,
EMIDS,Coventry 132kV,WOOL3K,HINC3J,33,9.315,9.558,0.5208,,,31,27,8.1,0.09,0.1,0.01,,
EMIDS,Coventry 132kV,NEWD3T,ARLE3J,33,5.5459,9.8549,0.0197,,,27,23,3.3,0.06,0.1,0,,
EMIDS,Coventry 132kV,COTR3K,LAND3T,33,3.4268,4.6567,0.1978,,,24,21,2.587,0.03,0.05,0,,
EMIDS,Coventry 132kV,HINC3J,LAND3S,33,4.0314,6.6247,0.1205,,,27,23,2.839,0.04,0.07,0,,
EMIDS,Coventry 132kV,HINC3J,LAND3T,33,4.014,6.6104,0.1162,,,26,23,2.813,0.04,0.07,0,,
EMIDS,Coventry 132kV,LAND3S,LAND3J,33,1.3511,0.7782,0.1439,,,24,21,0.97,0.01,0.01,0,,
EMIDS,Coventry 132kV,LAND3T,LAND3K,33,1.3684,0.7659,0.1483,,,24,21,0.975,0.01,0.01,0,,
EMIDS,Coventry 132kV,NUNE3J,ARLE3K,33,9.4929,14.4167,0.5218,,,27,23,7.132,0.09,0.14,0.01,,
EMIDS,Coventry 132kV,NUNE3J,COTR3J,33,1.812,1.3774,0.6913,,,34,31,2.405,0.02,0.01,0.01,,
EMIDS,Coventry 132kV,NUNE3J,COTR3K,33,1.8214,1.354,0.6863,,,34,31,2.385,0.02,0.01,0.01,,
EMIDS,Coventry 132kV,NUNE3J,GIPL3J,33,3.8066,7.0626,0.3555,,,26,23,4.224,0.04,0.07,0,,
EMIDS,Coventry 132kV,NUNE3J,GIPL3K,33,3.7917,7.046,0.3509,,,26,23,4.202,0.04,0.07,0,,
EMIDS,Coventry 132kV,NUNE3J,NEWD3T,33,4.0436,3.9282,0.4565,,,27,24,3.932,0.04,0.04,0,,
EMIDS,Coventry 132kV,NUNE3J,NUNE3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,NUNE3J,NUNE3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,NUNE3J,WHIF3J,33,3.1673,2.9286,0.5281,,,26,23,3.466,0.03,0.03,0.01,,
EMIDS,Coventry 132kV,NUNE3J,WHIF3K,33,3.2128,3.0008,0.5093,,,26,23,3.456,0.03,0.03,0.01,,
EMIDS,Coventry 132kV,WHIF3J,LAND3S,33,7.6049,8.1741,0.6881,,,24,21,6.435,0.08,0.08,0.01,,
EMIDS,Coventry 132kV,ARLE3J,ARLE3k,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,LSWF3T,LUTT3J,33,6.633,11.582,0.0569,,,27,22,4.164,0.07,0.12,0,,
EMIDS,Coventry 132kV,LUTT3J,PAIL3J,33,2.3927,7.9572,0.4278,,,45,40,4.992,0.02,0.08,0,,
EMIDS,Coventry 132kV,LUTT3K,PAIL3J,33,5.7673,7.9773,0.3225,,,28,25,5.015,0.06,0.08,0,,
EMIDS,Coventry 132kV,PAIL3J,CHOV3J,33,1.8674,6.2102,0.3339,,,45,40,3.896,0.02,0.06,0,,
EMIDS,Coventry 132kV,PAIL3J,CHOV3K,33,1.8688,6.215,0.3341,,,45,40,3.899,0.02,0.06,0,,
EMIDS,Coventry 132kV,PAIL3J,MAGP3J,33,1.2385,4.1189,0.2214,,,45,40,2.584,0.01,0.04,0,,
EMIDS,Coventry 132kV,PAIL3J,MAGP3K,33,3.0061,4.9065,0.1681,,,28,25,2.614,0.03,0.05,0,,
EMIDS,Coventry 132kV,PAIL3X,PAIL3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,PAIL3Y,PAIL3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,RUGG3K,SWWF3T,33,1.9109,3.4766,0.2971,,,43,38,3.363,0.02,0.03,0,,
EMIDS,Coventry 132kV,SAPC3J,LSWF3T,33,10.179,18.1497,0.0271,,,27,23,6.031,0.1,0.18,0,,
EMIDS,Coventry 132kV,SWWF3T,MAGP3J,33,1.9977,3.5456,0.3027,,,43,38,3.405,0.02,0.04,0,,
EMIDS,Coventry 132kV,LUTT3K,RUGB3J,33,15.9678,25.2363,0.4641,,,26,23,11.176,0.16,0.25,0,,
EMIDS,Coventry 132kV,PAIL3J,DIRI3J,33,8.742,13.1129,1.5051,,,42,37,0,0.09,0.13,0.02,,
EMIDS,Coventry 132kV,PAIL3J,DIRI3K,33,8.742,13.1129,1.5051,,,42,37,0,0.09,0.13,0.02,,
EMIDS,Coventry 132kV,PAIL3J,MAGI3J,33,4.1461,3.3425,0.2993,,,35,31,3.5,0.04,0.03,0,,
EMIDS,Coventry 132kV,PAIL3J,MAGI3K,33,4.1461,3.3425,0.2993,,,35,31,3.5,0.04,0.03,0,,
EMIDS,Coventry 132kV,CRIC3K,LILB3WF,33,7.4,110.846,0,,,24,18,5.92,0.07,1.11,0,,
EMIDS,Coventry 132kV,ENGE3J,UNIS3J,33,2.2981,1.4303,0.2756,,,24,21,1.813,0.02,0.01,0,,
EMIDS,Coventry 132kV,ENGE3K,UNIS3K,33,2.1843,1.4709,0.2723,,,24,21,1.834,0.02,0.01,0,,
EMIDS,Coventry 132kV,HILL3T,CRIC3K,33,2.28,2.1743,0.2475,,,24,21,4.732,0.02,0.02,0,,
EMIDS,Coventry 132kV,HILL3T,HILL3K,33,0.0511,0.0589,0.0116,,,33,29,0.065,0,0,0,,
EMIDS,Coventry 132kV,RCEM3S,LAWF3J,33,0.5219,1.0819,0.0928,,,33,29,1.084,0.01,0.01,0,,
EMIDS,Coventry 132kV,RCEM3S,RCEM3J,33,0.4079,0.849,0.0729,,,51,45,0.851,0,0.01,0,,
EMIDS,Coventry 132kV,RCEM3T,LAWF3K,33,0.5214,1.0809,0.0928,,,33,29,1.083,0.01,0.01,0,,
EMIDS,Coventry 132kV,RCEM3T,RCEM3K,33,0.4074,0.848,0.0728,,,51,45,0.85,0,0.01,0,,
EMIDS,Coventry 132kV,RUGB3J,BROW3J,33,0.7426,1.32,0.0038,,,27,22,0.446,0.01,0.01,0,,
EMIDS,Coventry 132kV,RUGB3J,BROW3K,33,0.7411,1.3144,0.0044,,,27,22,0.447,0.01,0.01,0,,
EMIDS,Coventry 132kV,RUGB3J,CRIC3L,33,9.81,2.1743,0.2475,,,24,21,9.14,0.1,0.02,0,,
EMIDS,Coventry 132kV,RUGB3J,ENGE3J,33,1.0893,1.0856,0.1675,,,26,23,1.243,0.01,0.01,0,,
EMIDS,Coventry 132kV,RUGB3J,ENGE3K,33,1.0919,1.0883,0.1679,,,26,23,1.246,0.01,0.01,0,,
EMIDS,Coventry 132kV,RUGB3J,HILL3J,33,6.7478,9.355,0.3727,,,24,21,4.92,0.07,0.09,0,,
EMIDS,Coventry 132kV,RUGB3J,HILL3T,33,2.9611,9.4647,0.5405,,,33,29,6.041,0.03,0.09,0.01,,
EMIDS,Coventry 132kV,RUGB3J,RCEM3S,33,0.9044,1.8825,0.1617,,,51,45,1.887,0.01,0.02,0,,
EMIDS,Coventry 132kV,RUGB3J,RCEM3T,33,0.904,1.8815,0.1616,,,51,45,1.886,0.01,0.02,0,,
EMIDS,Coventry 132kV,RUGB3J,RUGB3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,RUGB3J,RUGB3 Z,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,RUGG3J,RUGB3J,33,1.4919,2.6873,0.2296,,,43,38,2.592,0.01,0.03,0,,
EMIDS,Coventry 132kV,RUGG3J,RUGG3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,COXS3K,LONR3K,33,1.1407,1.1107,0.1725,,,26,23,1.273,0.01,0.01,0,,
EMIDS,Coventry 132kV,COPS3J,WHIT3J,33,3.0827,2,0.3207,,,24,21,2.345,0.03,0.02,0,,
EMIDS,Coventry 132kV,COPS3K,WHIT3K,33,3.0482,1.9876,0.3182,,,24,21,2.327,0.03,0.02,0,,
EMIDS,Coventry 132kV,COXS3J,WHIT3J,33,6.2122,5.1622,0.7638,,,21,18,5.804,0.06,0.05,0.01,,
EMIDS,Coventry 132kV,DILA3J,WHIT3K,33,2.6458,2.1685,0.3486,,,21,18,2.527,0.03,0.02,0,,
EMIDS,Coventry 132kV,GULR3J,WHIT3J,33,1.7613,1.7399,0.2403,,,24,21,1.897,0.02,0.02,0,,
EMIDS,Coventry 132kV,GULR3K,WHIT3K,33,1.7705,1.7498,0.242,,,24,21,1.908,0.02,0.02,0,,
EMIDS,Coventry 132kV,RYTO3J,PRIN3J,33,7.2037,0.01,0.0707,,,26.23537358,22.63443995,5.751,0.07,0,0,,
EMIDS,Coventry 132kV,RYTO3J,WHIT3J,33,4.5642,3.509,0.6144,,,24,21,4.121,0.05,0.04,0.01,,
EMIDS,Coventry 132kV,RYTO3K,WHIT3K,33,4.6119,3.5244,0.609,,,24,21,4.13,0.05,0.04,0.01,,
EMIDS,Coventry 132kV,WHIT3J,CWRU3J,33,0.653,0.5673,0.0943,,,26,23,0.682,0.01,0.01,0,,
EMIDS,Coventry 132kV,WHIT3J,LONR3J,33,1.8906,2.0814,0.2629,,,26,23,2.069,0.02,0.02,0,,
EMIDS,Coventry 132kV,WHIT3J,WHIT3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,WHIT3J,WHIT3K,33,0,0.001,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,WHIT3K,LONR3K,33,1.9016,1.8867,0.2615,,,24,21,2.061,0.02,0.02,0,,
EMIDS,Coventry 132kV,WHIT3K,WHIT3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,WHIT3J,WHID3J,33,2.1667,3.9394,0.3857,,,0,0,0,0.02,0.04,0,,
EMIDS,Coventry 132kV,WHIT3K,WHID3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,CRIC5J,CRIC5L,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Coventry 132kV,WOOH5J,WOOH5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,SAPC5J,SAPC5K,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Coventry 132kV,LUTT5J,LUTT5K,11,0,2.04,0,,,0,0,0,0,0.02,0,,
EMIDS,Coventry 132kV,RCEM5J,RCEM5K,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Coventry 132kV,RUGB5J,RUGB5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,RUGG5J,RUGG5K,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Drakelow 132kV,DRAK1J,BURS1J,132,0.0046,0.0194,0.1958,,,205,189,0.212,0,0,0,,
EMIDS,Drakelow 132kV,DRAK1J,BURS1K,132,0.0063,0.0263,0.266,,,205,189,0.288,0,0,0,,
EMIDS,Drakelow 132kV,DRAK1J,BURT1J,132,0.2995,1.2464,0.6406,,,182,168,5.848,0,0.01,0.01,,
EMIDS,Drakelow 132kV,DRAK1J,GRES1K,132,0.4575,1.0152,0.2301,,,118,95,4.512,0,0.01,0,,
EMIDS,Drakelow 132kV,DRAK1J,TAMW1T,132,0.1145,0.2563,0.6001,,,118,95,1.291,0,0,0.01,,
EMIDS,Drakelow 132kV,BURT1J,BURT1J1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,BURT1J1,DRAK1J1,132,0.2983,2.1743,0.2475,,,24,21,5.843,0,0.02,0,,
EMIDS,Drakelow 132kV,DRAK1J1,DRAK1J,132,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Drakelow 132kV,ASTH3T,HATT3T,33,5.8051,13.7835,0.0523,,,34,27,4.82,0.06,0.14,0,,
EMIDS,Drakelow 132kV,BRET3S,BRET3J,33,1.4047,2.1648,0.0674,,,26,23,1.057,0.01,0.02,0,,
EMIDS,Drakelow 132kV,BRET3S,WOVI3J,33,6.0843,10.6715,0.0494,,,26,23,3.707,0.06,0.11,0,,
EMIDS,Drakelow 132kV,BRET3T,BRET3K,33,1.3804,2.1272,0.0678,,,26,23,1.04,0.01,0.02,0,,
EMIDS,Drakelow 132kV,BRET3T,WOVI3K,33,6.0758,10.6702,0.0478,,,26,23,3.698,0.06,0.11,0,,
EMIDS,Drakelow 132kV,BURS3K,STAT3J,33,9.5864,11.5058,0.536,,,28,25,8.336,0.1,0.12,0.01,,
EMIDS,Drakelow 132kV,BURS3K,WEST3T,33,3.1298,10.4088,0.5596,,,44,38,6.53,0.03,0.1,0.01,,
EMIDS,Drakelow 132kV,BURT3J,BRET3S,33,7.4519,13.1999,0.1224,,,24,21,4.956,0.07,0.13,0,,
EMIDS,Drakelow 132kV,BURT3J,BRET3T,33,7.4624,13.2133,0.125,,,24,21,4.975,0.07,0.13,0,,
EMIDS,Drakelow 132kV,BURT3J,STAT3K,33,4.4198,5.4476,0.4935,,,26,23,4.469,0.04,0.05,0,,
EMIDS,Drakelow 132kV,BURT3J,WEST3L,33,3.4281,3.0802,0.4916,,,26,23,3.602,0.03,0.03,0,,
EMIDS,Drakelow 132kV,BURT3J,WEST3T,33,2.4085,6.7938,0.4306,,,44,38,5.025,0.02,0.07,0,,
EMIDS,Drakelow 132kV,BURT3X,BURT3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,BURT3Y,BURT3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,HATT3T,BURT3J,33,4.191,13.935,0.7494,,,44,38,8.744,0.04,0.14,0.01,,
EMIDS,Drakelow 132kV,PMAR,ASTH3T,33,1.0669,2.4977,0.0033,,,41,36,0.839,0.01,0.02,0,,
EMIDS,Drakelow 132kV,TRAL3J,87ZEZG1,33,9.255,16.1619,0.123,,,27.20705409,20.00518683,6.067,0.09,0.16,0,,
EMIDS,Drakelow 132kV,TUTB3T,BURT3J,33,3.1639,10.4969,0.5657,,,44.24004173,38.06701265,6.601,0.03,0.1,0.01,,
EMIDS,Drakelow 132kV,TUTB3T,HATT3J,33,1.0425,3.4562,0.1864,,,44,38,2.175,0.01,0.03,0,,
EMIDS,Drakelow 132kV,HATT3K,HATT3T,33,0.0182,2.1743,0.2475,,,24,21,0.038,0,0.02,0,,
EMIDS,Drakelow 132kV,87ZEZG1,87ZEZG1A,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,87ZEZG1,BURT3J,33,0.4815,0.4624,0.045,,,21.31981339,18.74771794,0.422,0,0,0,,
EMIDS,Drakelow 132kV,87ZEZG1A,BURT3J,33,0.4825,0.462,0.0446,,,21.31981339,18.74771794,0.423,0,0,0,,
EMIDS,Drakelow 132kV,BURS3Y,BURS3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,BURS3J,BURS3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,BURS3J,DRAK33T,33,2.4564,4.0093,0.1373,,,28,25,2.136,0.02,0.04,0,,
EMIDS,Drakelow 132kV,BURS3J,WEST3K,33,3.1217,10.3817,0.5582,,,44,38,6.513,0.03,0.1,0.01,,
EMIDS,Drakelow 132kV,BURS3K,BAUN3J,33,8.5797,13.3995,0.2949,,,26,23,6.434,0.09,0.13,0,,
EMIDS,Drakelow 132kV,BURS3K,GRES3J,33,8.3947,12.8569,0.1888,,,27,23,5.809,0.08,0.13,0,,
EMIDS,Drakelow 132kV,DRAK33T,BAUN3K,33,6.7275,7.0703,0.3762,,,28,25,5.85,0.07,0.07,0,,
EMIDS,Drakelow 132kV,WEST3T,WEST3J,33,0.0101,0.0209,0.0018,,,51,45,0.021,0,0,0,,
EMIDS,Drakelow 132kV,BURS3J,BURS3 X,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3J,BURS3K,33,8.3947,12.8569,0.1888,,,26.86410803,22.63443995,5.809,0.08,0.13,0,,
EMIDS,Drakelow 132kV,ASHZ3K,PREP33T,33,2.5661,4.3512,0.0325,,,27,23,1.666,0.03,0.04,0,,
EMIDS,Drakelow 132kV,ASHZ3S,ASHZ3J,33,5.1447,7.8437,0.1061,,,27,23,3.529,0.05,0.08,0,,
EMIDS,Drakelow 132kV,ASHZ3S,WOVI3J,33,3.7117,5.3054,0.1102,,,19,18,2.519,0.04,0.05,0,,
EMIDS,Drakelow 132kV,ASHZ3T,WILY3K,33,3.5858,7.0204,0.0075,,,25,20,2.133,0.04,0.07,0,,
EMIDS,Drakelow 132kV,GRES3L,MOIR3J,33,2.911,8.8446,0.389,,,42,36,4.238,0.03,0.09,0,,
EMIDS,Drakelow 132kV,GRES3K,MOIR3K,33,2.8604,8.7,0.3785,,,42,36,4.162,0.03,0.09,0,,
EMIDS,Drakelow 132kV,MOIR3J,WOVI3S,33,2.4608,7.0859,0.2764,,,35,31,3.253,0.02,0.07,0,,
EMIDS,Drakelow 132kV,MOIR3K,WOVI3T,33,2.4891,7.1283,0.2851,,,35,31,3.292,0.02,0.07,0,,
EMIDS,Drakelow 132kV,PREP33T,ASHZ3T,33,1.6503,2.913,0.0065,,,27,23,0.984,0.02,0.03,0,,
EMIDS,Drakelow 132kV,WILY3J,BABS3T,33,8.077,13.8117,0.0647,,,27,22,4.999,0.08,0.14,0,,
EMIDS,Drakelow 132kV,WILY3K,HAFA3PV,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Drakelow 132kV,WOVI3S,ASHZ3S,33,1.2138,2.2553,0.0028,,,27,23,0.742,0.01,0.02,0,,
EMIDS,Drakelow 132kV,WOVI3S,WILY3J,33,3.7929,7.765,0.0084,,,25,20,2.376,0.04,0.08,0,,
EMIDS,Drakelow 132kV,WOVI3T,ASHZ3T,33,0.2054,0.7413,0.0009,,,45,36,0.242,0,0.01,0,,
EMIDS,Drakelow 132kV,WOVI3T,WOVI3K,33,3.957,6.1988,0.1104,,,19,18,2.688,0.04,0.06,0,,
EMIDS,Drakelow 132kV,GRES3K,GRES3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3J,GRES3L,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3K,GRES3N,33,0.0194,0.0446,0.0052,,,49,42,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3J,GRES3M,33,0.0194,0.0446,0.0052,,,49,42,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3L,GRES3P,33,0.0436,0.0771,0.0044,,,28,25,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3K,GRES3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES3J,GRES3L,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,BURT5 X,BURT5M,11,0.996,30.83,0,,,0,0,0,0.01,0.31,0,,
EMIDS,Drakelow 132kV,BURT5J,BURT5 X,11,0.987,31.666,0,,,0,0,0,0.01,0.32,0,,
EMIDS,Drakelow 132kV,BURT5K,BURT5 Y,11,0.9959,30.8333,0,,,0,0,0,0.01,0.31,0,,
EMIDS,Drakelow 132kV,BURT5K,BURT5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,BURT5L,BURT5 Y,11,0.9868,31.6667,0,,,0,0,0,0.01,0.32,0,,
EMIDS,Drakelow 132kV,BURT5L,BURT5M,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,WEST5K,WEST5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,STAT5K,STAT5J,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES5 1,GRES5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES5 2,GRES5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES5J,GRES5L,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Drakelow 132kV,GRES5K,GRES5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Drakelow 132kV,GRES5 1,GRES5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,GRES5 2,GRES5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BANB 1,BANB 3,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET1J,BLET1L,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET1K,BLET1L,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAA1J,BRAA1L,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAA1K,BRAA1L,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAA1L,BLET1L,132,0.1369,0.7063,9.2812,,,226,198,7.594,0,0.01,0.09,,
EMIDS,East Claydon 132kV,BRAC1P,BANB 3,132,0.4847,3.2388,0.7812,,,221,221,14.823,0,0.03,0.01,,
EMIDS,East Claydon 132kV,BRAC1P,BRAC1J,132,0.0014,0.008,0.1352,,,221,221,0.095,0,0,0,,
EMIDS,East Claydon 132kV,BRAC1Q,BANB 2,132,0.4831,3.2283,0.7786,,,221,221,14.775,0,0.03,0.01,,
EMIDS,East Claydon 132kV,BRAC1Q,BRAC1K,132,0.0014,0.0094,0.0023,,,221,221,0.043,0,0,0,,
EMIDS,East Claydon 132kV,48DF1,BLET1K,132,0.407,2.6687,14.6555,,,295,265,15.026,0,0.03,0.15,,
EMIDS,East Claydon 132kV,ECLA1M1,ECLA1R1,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,ECLA1M2,BRAC1P,132,0.7449,4.9774,1.2005,,,221,221,22.78,0.01,0.05,0.01,,
EMIDS,East Claydon 132kV,ECLA1M2,ECLA1M1,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,ECLA1M2,ECLA1R2,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,ECLA1M2,STOS1J,132,0.5186,1.6849,3.8639,,,237,190,10.978,0.01,0.02,0.04,,
EMIDS,East Claydon 132kV,ECLA1M1,ECLA1R101,132,0.0067,0.0182,0.0045,,,165,146,0.084,0,0,0,,
EMIDS,East Claydon 132kV,ECLA1R1,STOS1K,132,0.5166,1.6726,3.4486,,,237,190,10.84,0.01,0.02,0.03,,
EMIDS,East Claydon 132kV,ECLA1R2,BLET1J,132,0.6078,2.1502,17.7702,,,237,190,16.008,0.01,0.02,0.18,,
EMIDS,East Claydon 132kV,ECLA1R2,BRAC1Q,132,0.7465,4.9879,1.203,,,221,221,22.828,0.01,0.05,0.01,,
EMIDS,East Claydon 132kV,ECLA1R2,ECLA1R1,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,STOS1K,BRAA1K,132,0.6198,1.3752,0.3117,,,149,131,6.112,0.01,0.01,0,,
EMIDS,East Claydon 132kV,STOS1L,BRAA1J,132,0.6198,1.3752,0.3117,,,149,131,6.112,0.01,0.01,0,,
EMIDS,East Claydon 132kV,STOS1L,STOS1J,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BANB 1,BANB 2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,ECLA1M1,48DF1,132,0.032,0.056,1.8474,,,149,138,0.929,0,0,0.02,,
EMIDS,East Claydon 132kV,48DF1,48DF1 A,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,ECLA1M1,48DF1 A,132,0.0321,0.0572,1.8553,,,147,135,0.931,0,0,0.02,,
EMIDS,East Claydon 132kV,GREM3EF,ECLA3,33,3.4693,7.3856,0.6517,,,51,45,7.43,0.03,0.07,0.01,,
EMIDS,East Claydon 132kV,BESF3T,BESF3PV,33,0.0331,0.0387,0.0026,,,33,29,0.035,0,0,0,,
EMIDS,East Claydon 132kV,BESF3T,TATH3L,33,4.579,13.8404,0.2736,,,44,35,6.832,0.05,0.14,0,,
EMIDS,East Claydon 132kV,BLET3 3,BLET3B 1,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET3A 1,BLET3 1,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET3A 1,NEWR3J,33,1.9822,1.7676,0.7591,,,36,32,2.957,0.02,0.02,0.01,,
EMIDS,East Claydon 132kV,BLET3A 1,VICR3J,33,1.3179,1.832,0.7034,,,15,14,2.782,0.01,0.02,0.01,,
EMIDS,East Claydon 132kV,BLET3A 2,LYOR3GEN,33,1.2565,1.1878,0.0947,,,25,22,1.069,0.01,0.01,0,,
EMIDS,East Claydon 132kV,BLET3A 2,NEWR3K,33,1.9849,1.7708,0.7598,,,36,32,2.962,0.02,0.02,0.01,,
EMIDS,East Claydon 132kV,BLET3A 2,VICR3K,33,1.6806,2.4295,0.8549,,,36,32,3.608,0.02,0.02,0.01,,
EMIDS,East Claydon 132kV,BLET3A 2,WAVG3J,33,4.3529,3.8293,0.657,,,26,23,4.645,0.04,0.04,0.01,,
EMIDS,East Claydon 132kV,BLET3A 3,BLET3 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET3A 3,BLET3B 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET3B 1,BLET3B 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BLET3B 1,CHIW3M,33,2.4027,2.6694,0.4942,,,27,24,3.302,0.02,0.03,0,,
EMIDS,East Claydon 132kV,BLET3B 1,FOXM3J,33,7.2203,6.2373,1.042,,,26,23,7.539,0.07,0.06,0.01,,
EMIDS,East Claydon 132kV,BLET3B 1,WAVG3L,33,2.3107,7.6847,0.4132,,,44,38,4.821,0.02,0.08,0,,
EMIDS,East Claydon 132kV,BLET3B 2,CHIW3K,33,2.4483,2.6986,0.4996,,,27,24,3.339,0.02,0.03,0,,
EMIDS,East Claydon 132kV,BLET3B 2,KINS3J,33,3.1567,10.4945,0.5644,,,44,38,6.586,0.03,0.1,0.01,,
EMIDS,East Claydon 132kV,BLET3B 2,SEGA3T,33,3.7559,3.2522,0.5402,,,26,23,3.922,0.04,0.03,0.01,,
EMIDS,East Claydon 132kV,BLET3B 2,WAVG3K,33,4.3372,3.7999,0.6363,,,26,23,4.591,0.04,0.04,0.01,,
EMIDS,East Claydon 132kV,CHIW3J,CHIW3M,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,CHIW3L,CHIW3N,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,CHIW3N,CHIW3M,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,KINS3J,FENF3J,33,1.8676,2.9981,0.1044,,,28,25,1.624,0.02,0.03,0,,
EMIDS,East Claydon 132kV,PORT3K,SEGA3T,33,1.0051,0.8689,0.1441,,,26,23,1.047,0.01,0.01,0,,
EMIDS,East Claydon 132kV,BLET3A 1,MAXH3J,33,0.72,5.6986,0.3064,,,44,38,1.497,0.01,0.06,0,,
EMIDS,East Claydon 132kV,BLET3A 2,MAXH3K,33,0.72,5.6986,0.3064,,,44,38,1.498,0.01,0.06,0,,
EMIDS,East Claydon 132kV,SEGA3T,SEGA3K,33,0.9361,0.9605,0.0523,,,31,27,0.814,0.01,0.01,0,,
EMIDS,East Claydon 132kV,TATH3K,BLET3B 1,33,2.5954,5.2849,0.5321,,,36,32,5.441,0.03,0.05,0.01,,
EMIDS,East Claydon 132kV,TATH3K,TATH3L,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,WAVG3L,FENF3K,33,1.8596,3.0351,0.104,,,28,25,1.617,0.02,0.03,0,,
EMIDS,East Claydon 132kV,BLET3A 3,BLET3A 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,KINS3K,BLET3A 1,33,6.3981,5.6366,0.8791,,,26,23,6.616,0.06,0.06,0.01,,
EMIDS,East Claydon 132kV,NEWR3K,BLEL3J,33,2.0459,3.3392,0.1144,,,28,25,1.779,0.02,0.03,0,,
EMIDS,East Claydon 132kV,BRAC3J,BRAC3 1,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAC3J,BRAT3J,33,3.0845,7.1308,0.1273,,,25,22,2.992,0.03,0.07,0,,
EMIDS,East Claydon 132kV,BRAC3K,BRAT3K,33,3.215,4.3839,0.2158,,,24,21,2.677,0.03,0.04,0,,
EMIDS,East Claydon 132kV,HAPA3T,SHAB3TSO,33,1.7059,3.0437,0.0038,,,27,23,1.007,0.02,0.03,0,,
EMIDS,East Claydon 132kV,HAPA3T,TOWC3J,33,4.6639,7.9375,0.1493,,,26,23,3.397,0.05,0.08,0,,
EMIDS,East Claydon 132kV,BRAC3K,BRAC3 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAC3K,BRAC3J,33,0,0.01,0,,,36.4665977,32.29408731,0.033,0,0,0,,
EMIDS,East Claydon 132kV,BRAT3K,GAWF3T,33,17.8888,32.5023,0.1154,,,24,21,11.039,0.18,0.33,0,,
EMIDS,East Claydon 132kV,GAWF3T,GAWF3PV,33,0.0435,0.0639,0.0013,,,27,23,0.03,0,0,0,,
EMIDS,East Claydon 132kV,SHAB3TSO,SILV3K,33,5.6853,10.0267,0.0643,,,27,23,3.625,0.06,0.1,0,,
EMIDS,East Claydon 132kV,SILV3K,BRAC3K,33,3.6587,9.1714,1.4603,,,62,54,9.867,0.04,0.09,0.01,,
EMIDS,East Claydon 132kV,THEN3J,WOOH3J,33,20.0501,35.4118,0.1161,,,27,23,12.088,0.2,0.35,0,,
EMIDS,East Claydon 132kV,THEN3K,BRAC3K,33,12.7732,22.7652,0.0988,,,27,22,7.845,0.13,0.23,0,,
EMIDS,East Claydon 132kV,THEN3K,THEN3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,TURW3T,BRAC3J,33,2.2247,7.8738,0.0269,,,42,35,2.772,0.02,0.08,0,,
EMIDS,East Claydon 132kV,TURW3T,SILV3J,33,5.7144,20.2181,0.0328,,,44,35,7.004,0.06,0.2,0,,
EMIDS,East Claydon 132kV,WICK3K,HOMF3T,33,5.0669,18.0671,0.0248,,,42,35,6.195,0.05,0.18,0,,
EMIDS,East Claydon 132kV,PORT3J,CHIW3N,33,1.931,1.6727,0.2789,,,26,23,2.013,0.02,0.02,0,,
EMIDS,East Claydon 132kV,BRAA3J,BRAA3 1,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAA3J,BRAA3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAA3J,CHIW3J,33,1.5928,1.8591,0.9514,,,45,40,3.329,0.02,0.02,0.01,,
EMIDS,East Claydon 132kV,BRAA3J,KILF3T,33,1.2132,0.9481,0.2089,,,26,23,1.255,0.01,0.01,0,,
EMIDS,East Claydon 132kV,BRAA3J,NEWP3S,33,4.4977,3.8805,0.6498,,,26,23,4.696,0.04,0.04,0.01,,
EMIDS,East Claydon 132kV,BRAA3J,PORT3J,33,2.6589,2.5743,0.7992,,,26,23,3.731,0.03,0.03,0.01,,
EMIDS,East Claydon 132kV,BRAA3K,WESE33K,33,4.3885,5.1272,0.3494,,,33,29,4.64,0.04,0.05,0,,
EMIDS,East Claydon 132kV,BRAA3J,WESE33J,33,4.3885,5.1272,0.3494,,,33,29,4.64,0.04,0.05,0,,
EMIDS,East Claydon 132kV,BRAA3K,BRAA3 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,BRAA3K,CHIW3K,33,1.5938,1.8598,0.9521,,,45,40,3.331,0.02,0.02,0.01,,
EMIDS,East Claydon 132kV,BRAA3K,MARS3K,33,2.9909,2.586,0.431,,,26,23,3.123,0.03,0.03,0,,
EMIDS,East Claydon 132kV,BRAA3K,NEWP3T,33,4.3703,3.7704,0.6315,,,26,23,4.563,0.04,0.04,0.01,,
EMIDS,East Claydon 132kV,BRAA3K,PORT3K,33,2.6583,2.5745,0.7972,,,26,23,3.727,0.03,0.03,0.01,,
EMIDS,East Claydon 132kV,BRAA3K,WOLV3K,33,2.6342,2.2946,0.4311,,,24,21,2.824,0.03,0.02,0,,
EMIDS,East Claydon 132kV,CLPK3J,BRAA3J,33,2.4679,8.0703,0.4413,,,44.24004173,38.06701265,5.149,0.02,0.08,0,,
EMIDS,East Claydon 132kV,CLPK3K,BRAA3K,33,2.4732,8.0831,0.4422,,,44.24004173,38.06701265,5.16,0.02,0.08,0,,
EMIDS,East Claydon 132kV,KILF3T,KILF3J,33,1.1118,0.9632,0.1598,,,26,23,1.161,0.01,0.01,0,,
EMIDS,East Claydon 132kV,KILF3T,WOLV3J,33,1.5349,1.3117,0.2208,,,24,21,1.576,0.02,0.01,0,,
EMIDS,East Claydon 132kV,LITT3T,HANP3J,33,1.9148,2.8485,0.1071,,,28,25,1.665,0.02,0.03,0,,
EMIDS,East Claydon 132kV,NEWP3K,PETM3T,33,14.0966,23.5423,0.1853,,,24,21,8.79,0.14,0.24,0,,
EMIDS,East Claydon 132kV,NEWP3S,LITT3T,33,10.8392,16.6902,0.3868,,,26,22,7.753,0.11,0.17,0,,
EMIDS,East Claydon 132kV,NEWP3S,NEWP3J,33,1.7632,2.3178,0.1347,,,26,22,1.439,0.02,0.02,0,,
EMIDS,East Claydon 132kV,NEWP3T,FOXM3K,33,3.7852,3.2688,0.5462,,,26,23,3.95,0.04,0.03,0.01,,
EMIDS,East Claydon 132kV,NEWP3T,NEWP3K,33,1.6121,2.0513,0.1331,,,26,22,1.352,0.02,0.02,0,,
EMIDS,East Claydon 132kV,PETM3T,RECF3J,33,0.1762,0.3143,0.0004,,,27,22,0.104,0,0,0,,
EMIDS,East Claydon 132kV,PETM3T,PETM3WF,33,1.6709,2.7322,0.0917,,,27,23,1.444,0.02,0.03,0,,
EMIDS,East Claydon 132kV,SHEN3S,SHEN3J,33,0.5625,0.8332,0.0615,,,33,29,0.754,0.01,0.01,0,,
EMIDS,East Claydon 132kV,SHEN3T,SHEN3K,33,0.5682,0.8399,0.062,,,33,29,0.76,0.01,0.01,0,,
EMIDS,East Claydon 132kV,STOS3J,SHEN3S,33,6.7877,7.4045,0.4469,,,24,21,6.111,0.07,0.07,0,,
EMIDS,East Claydon 132kV,STOS3L,SHEN3T,33,6.7889,7.4067,0.4472,,,24,21,6.113,0.07,0.07,0,,
EMIDS,East Claydon 132kV,TOWC3T,TOWC3L,33,3.6532,8.0238,0.6738,,,34,27,6.6,0.04,0.08,0.01,,
EMIDS,East Claydon 132kV,TOWC3L,TOWC3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,TOWC3J,HAPA3T,33,4.6639,2.1743,0.2475,,,24,21,3.397,0.05,0.02,0,,
EMIDS,East Claydon 132kV,TOWC3K,WICK3J,33,8.3168,14.1346,1.672,,,41,37,14.377,0.08,0.14,0.02,,
EMIDS,East Claydon 132kV,BUCK3J,CALV3J,33,20.8049,26.3247,0.129,,,21,17,8.833,0.21,0.26,0,,
EMIDS,East Claydon 132kV,BUCK3K,GAWF3T,33,3.2283,4.5079,0.1597,,,24,21,2.532,0.03,0.05,0,,
EMIDS,East Claydon 132kV,CALV3J,SHAM3J,33,2.9232,5.1468,0.0114,,,27,23,1.751,0.03,0.05,0,,
EMIDS,East Claydon 132kV,ELGA3J,PORT3J,33,0.906,0.6953,0.1553,,,22,19,0.914,0.01,0.01,0,,
EMIDS,East Claydon 132kV,ELGA3K,PORT3K,33,0.8644,0.7079,0.1548,,,22,19,0.905,0.01,0.01,0,,
EMIDS,East Claydon 132kV,SHEN3S,ELGA3J,33,3.19,3.284,0.3975,,,26,23,3.451,0.03,0.03,0,,
EMIDS,East Claydon 132kV,SHEN3T,ELGA3K,33,3.2909,3.4285,0.3916,,,26,23,3.472,0.03,0.03,0,,
EMIDS,East Claydon 132kV,STOS3J,KILF3J,33,7.3231,12.4938,0.1976,,,27,22,4.897,0.07,0.12,0,,
EMIDS,East Claydon 132kV,STOS3J,MOUM3T,33,3.479,11.9226,0.0819,,,42,36,4.547,0.03,0.12,0,,
EMIDS,East Claydon 132kV,STOS3J,STOS3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,STOS3J,STOS3L,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,STOS3J,WINW3K,33,13.9113,25.2331,0.0716,,,24,21,8.478,0.14,0.25,0,,
EMIDS,East Claydon 132kV,STOS3K,BESF3T,33,0.1051,0.3128,0.0121,,,44,35,0.176,0,0,0,,
EMIDS,East Claydon 132kV,STOS3K,BUCK3J,33,13.7984,24.8021,0.1152,,,24,21,8.564,0.14,0.25,0,,
EMIDS,East Claydon 132kV,STOS3K,KILF3K,33,7.3486,12.511,0.203,,,27,22,4.923,0.07,0.13,0,,
EMIDS,East Claydon 132kV,STOS3K,STOS3 4,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,STOS3L,STOS3 3,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,STOS3L,THORG3T,33,8.4143,15.4542,0.0274,,,28,22,5.102,0.08,0.15,0,,
EMIDS,East Claydon 132kV,THORG3T,BUCK3K,33,5.3731,9.342,0.0872,,,24,21,3.457,0.05,0.09,0,,
EMIDS,East Claydon 132kV,WICK3J,MOUM3T,33,0.4024,1.4274,0.002,,,42,36,0.492,0,0.01,0,,
EMIDS,East Claydon 132kV,WICK3K,STOS3L,33,3.6004,7.5118,0.6513,,,49,42,7.531,0.04,0.08,0.01,,
EMIDS,East Claydon 132kV,WICK3K,WICK3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,WINW3K,CALV3J,33,20.0005,24.7548,0.1162,,,21,17,8.298,0.2,0.25,0,,
EMIDS,East Claydon 132kV,STOS3L,POTAG3T,33,0.2257,0.01,0.0096,,,27.72147318,22.23433622,0.194,0,0,0,,
EMIDS,East Claydon 132kV,POTAG3T,ADSTG3T,33,10.9249,20.0469,0.0249,,,27.72147318,22.23433622,6.556,0.11,0.2,0,,
EMIDS,East Claydon 132kV,ADSTG3T,WINW3J,33,2.7159,4.7148,0.0372,,,24,21,1.716,0.03,0.05,0,,
EMIDS,East Claydon 132kV,HOMF3T,TOWC3T,33,1.9802,6.5871,0.0643,,,41,36,2.678,0.02,0.07,0,,
EMIDS,East Claydon 132kV,ROAD3T,TOWC3T,33,4.834,8.4632,0.1627,,,27,23,3.937,0.05,0.08,0,,
EMIDS,East Claydon 132kV,CHIW5J,CHIW5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,CHIW5L,CHIW5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,FOXM5J,FOXM5K,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,East Claydon 132kV,TATH5K,TATH5L,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,WAVG5K,WAVG5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,WAVG5L,WAVG5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,TOWC5K,TOWC5L,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,East Claydon 132kV,SILV5J,SILV5K,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,East Claydon 132kV,TOWC5J,TOWC5L,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,East Claydon 132kV,HANP5J,HANP5K,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Enderby 132kV,ELGA5J,ELGA5K,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Enderby 132kV,COAL1JT,COAL1J,132,0.1084,0.4628,0.1055,,,211,184,2.056,0,0,0,,
EMIDS,Enderby 132kV,COAL1JT,HINC1L,132,0.9182,3.9429,3.8936,,,179,144,18.954,0.01,0.04,0.04,,
EMIDS,Enderby 132kV,COAL1K,LOUG1P,132,1.5468,3.4322,0.778,,,149,131,15.254,0.02,0.03,0.01,,
EMIDS,Enderby 132kV,COAL1KT,COAL1K,132,0.1084,0.4628,0.1055,,,211,184,2.056,0,0,0,,
EMIDS,Enderby 132kV,COAL1KT,HINC1M,132,0.9309,3.9944,3.4849,,,179,144,18.975,0.01,0.04,0.03,,
EMIDS,Enderby 132kV,ENDE1 M1,CARP1K,132,0.105,0.3089,2.7292,,,200,176,3.332,0,0,0.03,,
EMIDS,Enderby 132kV,ENDE1 M1,LEIC1BB1,132,0.2978,1.1892,0.4695,,,246,198,6.545,0,0.01,0,,
EMIDS,Enderby 132kV,ENDE1 M2,COAL1JT,132,0.6088,2.6026,0.6868,,,211,184,11.611,0.01,0.03,0.01,,
EMIDS,Enderby 132kV,ENDE1 M2,ENDE1 M1,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,ENDE1 M2,ENDE1 R2,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,ENDE1 M2,LEIC1BB2,132,0.3178,1.0143,0.7356,,,298,262,6.451,0,0.01,0.01,,
EMIDS,Enderby 132kV,ENDE1 R1,CARP1J,132,0.103,0.3031,2.6785,,,200,176,3.27,0,0,0.03,,
EMIDS,Enderby 132kV,ENDE1 R1,ENDE1 M1,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,ENDE1 R1,ENDE1 R2,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,ENDE1 R1,LEIC1BB4,132,0.2987,1.1893,0.9508,,,246,198,6.645,0,0.01,0.01,,
EMIDS,Enderby 132kV,ENDE1 R2,COAL1KT,132,0.6086,2.6014,0.6719,,,211,184,11.598,0.01,0.03,0.01,,
EMIDS,Enderby 132kV,ENDE1 R2,LEIC1BB3,132,0.3176,1.0128,0.7172,,,298,262,6.435,0,0.01,0.01,,
EMIDS,Enderby 132kV,ENDE4J,RATS41,132,0.0397,0.6153,25.119,,,0,0,0,0,0.01,0.25,,
EMIDS,Enderby 132kV,ENDE4J,RATS42,132,0.0396,0.6142,25.0749,,,0,0,0,0,0.01,0.25,,
EMIDS,Enderby 132kV,HINC1M,HINC1K,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LEIC1BB1,LEEA1J,132,0.1441,0.2384,8.2755,,,163,149,4.176,0,0,0.08,,
EMIDS,Enderby 132kV,LEIC1BB1,LEIC1BB2,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LEIC1BB1,WIGS1P,132,0.7443,1.6584,0.5613,,,123,99,7.453,0.01,0.02,0.01,,
EMIDS,Enderby 132kV,LEIC1BB2,LEIC1J,132,0.0011,0.0062,0.1053,,,226,209,0.074,0,0,0,,
EMIDS,Enderby 132kV,LEIC1BB2,LENO1J,132,0.1393,0.238,8.1774,,,169,154,4.127,0,0,0.08,,
EMIDS,Enderby 132kV,LEIC1BB3,LEIC1BB4,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LEIC1BB4,LEEA1K,132,0.1456,0.2422,8.3706,,,163,149,4.221,0,0,0.08,,
EMIDS,Enderby 132kV,LEIC1BB4,LENO1K,132,0.1399,0.229,8.1197,,,169,154,4.045,0,0,0.08,,
EMIDS,Enderby 132kV,LEIC1BB4,WIGS1Q,132,0.745,1.6531,0.3747,,,123,99,7.347,0.01,0.02,0,,
EMIDS,Enderby 132kV,LEIC1K,LEIC1BB3,132,0.0016,0.0069,0.1173,,,269,248,0.102,0,0,0,,
EMIDS,Enderby 132kV,WIGS1P,KIBW1J,132,0.9625,2.1357,0.4841,,,139,120,9.492,0.01,0.02,0,,
EMIDS,Enderby 132kV,WIGS1P,WIGS1J,132,0.0298,0.0662,0.015,,,123,99,0.294,0,0,0,,
EMIDS,Enderby 132kV,WIGS1Q,KIBW1K,132,0.9625,2.1357,0.4841,,,139,120,9.492,0.01,0.02,0,,
EMIDS,Enderby 132kV,WIGS1Q,WIGS1K,132,0.0357,0.0792,0.018,,,123,99,0.352,0,0,0,,
EMIDS,Enderby 132kV,BABS3T,WILY3T,33,17.2187,29.7828,0.0682,,,24,21,10.139,0.17,0.3,0,,
EMIDS,Enderby 132kV,BAGR3T,BAGR3ABI,33,1.5348,2.7384,0.0034,,,27,23,0.906,0.02,0.03,0,,
EMIDS,Enderby 132kV,BAGR3T,BARW3K,33,13.2294,23.4729,0.0729,,,27,23,8.065,0.13,0.23,0,,
EMIDS,Enderby 132kV,CATP3T,BAGR3ABI,33,3.9758,7.824,0.0082,,,27,23,2.347,0.04,0.08,0,,
