Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
EMIDS,Enderby 132kV,CATP3T,CATP3K,33,4.6549,6.54,0.1664,,,27,23,3.561,0.05,0.07,0,,
EMIDS,Enderby 132kV,COAL3K,BAGR3T,33,8.9646,9.3534,0.0503,,,31,29,5.432,0.09,0.09,0,,
EMIDS,Enderby 132kV,COAL3J,BARD3K,33,6.2074,9.4613,0.2625,,,26,23,4.575,0.06,0.09,0,,
EMIDS,Enderby 132kV,COAL3J,COAL3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,COAL3K,COAL3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,COAL3K,DESF3K,33,12.1952,22.1812,0.443,,,24,21,9.395,0.12,0.22,0,,
EMIDS,Enderby 132kV,COAL3J,DESF3S,33,18.7474,22.5205,0.0551,,,20,16,6.97,0.19,0.23,0,,
EMIDS,Enderby 132kV,COAL3J,DESF3T,33,4.6769,4.9416,0.0309,,,31,29,2.874,0.05,0.05,0,,
EMIDS,Enderby 132kV,COAL3K,INTP3J,33,1.4446,4.8043,0.2583,,,44,38,3.014,0.01,0.05,0,,
EMIDS,Enderby 132kV,COAL3J,INTP3K,33,3.1743,4.8308,0.1623,,,26,23,2.442,0.03,0.05,0,,
EMIDS,Enderby 132kV,COAL3J,MALA3L,33,8.3491,11.4232,0.5961,,,26,23,6.989,0.08,0.11,0.01,,
EMIDS,Enderby 132kV,COAL3K,MALA3T,33,6.0835,11.6961,0.5918,,,28,25,7.357,0.06,0.12,0.01,,
EMIDS,Enderby 132kV,COAL3J,WILY3T,33,3.289,5.9621,0.0454,,,27,23,2.142,0.03,0.06,0,,
EMIDS,Enderby 132kV,DESF3J,LINR3PV,33,4.497,7.9996,0.0186,,,27,22,2.699,0.04,0.08,0,,
EMIDS,Enderby 132kV,DESF3K,DESF3S,33,0.038,2.1743,0.2475,,,24,21,0.015,0,0.02,0,,
EMIDS,Enderby 132kV,DESF3S,CATP3T,33,4.9059,8.2086,0.1831,,,24,21,3.434,0.05,0.08,0,,
EMIDS,Enderby 132kV,DESF3T,LINR3PV,33,6.1136,10.9082,0.0137,,,27,23,3.609,0.06,0.11,0,,
EMIDS,Enderby 132kV,DESF3T,OSBA3T,33,8.3108,14.903,0.0186,,,27,23,4.906,0.08,0.15,0,,
EMIDS,Enderby 132kV,INTP3J,BARD3J,33,2.6031,2.4875,0.3479,,,26,23,2.664,0.03,0.02,0,,
EMIDS,Enderby 132kV,MALA3L,MALA3J,33,0.0551,0.0876,0.0102,,,28,25,0.085,0,0,0,,
EMIDS,Enderby 132kV,MALA3L,WORT3J,33,10.4172,17.7832,0.1495,,,26,23,6.557,0.1,0.18,0,,
EMIDS,Enderby 132kV,MALA3T,HAFA3PV,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Enderby 132kV,MALA3T,MALA3K,33,3.3285,5.3381,0.0922,,,27,23,2.407,0.03,0.05,0,,
EMIDS,Enderby 132kV,OSBA3J,HALF3PV,33,1.7802,3.0501,0.0198,,,27,22,1.108,0.02,0.03,0,,
EMIDS,Enderby 132kV,OSBA3S,NAIL3K,33,0.4055,0.7235,0.0013,,,27,23,0.242,0,0.01,0,,
EMIDS,Enderby 132kV,OSBA3S,OSBA3K,33,11.5009,20.3417,0.0407,,,27,22,6.861,0.12,0.2,0,,
EMIDS,Enderby 132kV,OSBA3T,BARW3J,33,8.9274,15.7543,0.0635,,,27,23,5.528,0.09,0.16,0,,
EMIDS,Enderby 132kV,OSBA3T,HALF3PV,33,0.1055,0.1229,0.006,,,27,22,0.083,0,0,0,,
EMIDS,Enderby 132kV,VICR3T,COAL3K,33,1.4757,2.6678,0.0165,,,27,23,0.983,0.01,0.03,0,,
EMIDS,Enderby 132kV,VICR3T,OSBA3S,33,3.0932,5.5468,0.0069,,,27,23,1.826,0.03,0.06,0,,
EMIDS,Enderby 132kV,WILY3T,NAIL3J,33,1.6214,2.901,0.0044,,,27,23,0.962,0.02,0.03,0,,
EMIDS,Enderby 132kV,HOFR3K,LEIC3J,33,2.5791,110.846,0.4612,,,24,18,5.381,0.03,1.11,0,,
EMIDS,Enderby 132kV,LEIC3J,BRAU3J,33,2.1848,3.91,0.2078,,,26,23,2.414,0.02,0.04,0,,
EMIDS,Enderby 132kV,LEIC3J,BRAU3K,33,2.1794,3.8854,0.205,,,26,23,2.407,0.02,0.04,0,,
EMIDS,Enderby 132kV,LEIC3J,JUPI3J,33,1.4681,1.736,0.308,,,31,27,2.124,0.01,0.02,0,,
EMIDS,Enderby 132kV,LEIC3J,JUPI3K,33,1.4805,1.7577,0.3141,,,31,27,2.153,0.01,0.02,0,,
EMIDS,Enderby 132kV,LEIC3J,LEIC3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LEIC3L,LEIC3Y,33,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Enderby 132kV,LEIC3J,MAST3J,33,1.2204,2.2275,0.573,,,45,40,2.551,0.01,0.02,0.01,,
EMIDS,Enderby 132kV,LEIC3J,MAST3K,33,1.2222,2.2317,0.5735,,,45,40,2.556,0.01,0.02,0.01,,
EMIDS,Enderby 132kV,LEIC3J,REST3J,33,0.7073,0.9065,0.4171,,,44,40,1.52,0.01,0.01,0,,
EMIDS,Enderby 132kV,LEIC3J,REST3K,33,0.7056,0.9044,0.4159,,,44,40,1.516,0.01,0.01,0,,
EMIDS,Enderby 132kV,HIGH3S,HIGH3J,33,0.008,0.013,0.1149,,,28,25,0.831,0,0,0,,
EMIDS,Enderby 132kV,HIGH3S,LEEA3J,33,1.3983,110.846,0.1548,,,24,18,1.01,0.01,1.11,0,,
EMIDS,Enderby 132kV,HIGH3S,LEIC3J,33,2.0014,1.9421,0.2808,,,24,21,2.161,0.02,0.02,0,,
EMIDS,Enderby 132kV,HIGH3T,HIGH3K,33,0.0113,0.0122,0.1173,,,28,25,0.855,0,0,0,,
EMIDS,Enderby 132kV,LEEA3J,HIGH3T,33,1.4095,1.5191,0.2656,,,27,24,0.992,0.01,0.02,0,,
EMIDS,Enderby 132kV,LEEA3J,LEEA3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LEEA3J,LEEA3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LEEA3J,SALU3S,33,1.1935,1.5189,0.7165,,,44,40,2.575,0.01,0.02,0.01,,
EMIDS,Enderby 132kV,LEEA3J,SALU3T,33,1.1929,1.4735,0.7381,,,44,40,2.576,0.01,0.01,0.01,,
EMIDS,Enderby 132kV,LEEA3J,STON3S,33,0.6384,0.7688,0.1458,,,31,27,0.965,0.01,0.01,0,,
EMIDS,Enderby 132kV,LEEA3J,STON3T,33,0.6407,0.7671,0.1468,,,31,27,0.97,0.01,0.01,0,,
EMIDS,Enderby 132kV,LEEA3J,THUN3J,33,6.1471,3.456,0.6737,,,24,21,4.414,0.06,0.03,0.01,,
EMIDS,Enderby 132kV,LEEA3J,THUN3K,33,6.1229,3.4518,0.6719,,,24,21,4.406,0.06,0.03,0.01,,
EMIDS,Enderby 132kV,LEIC3J,STON3S,33,2.0348,2.3554,0.448,,,31,27,2.976,0.02,0.02,0,,
EMIDS,Enderby 132kV,LEIC3J,STON3T,33,2.0406,2.3714,0.4526,,,31,27,2.997,0.02,0.02,0,,
EMIDS,Enderby 132kV,LERO3S,HAMI3J,33,4.8107,4.8153,0.4176,,,26,23,4.545,0.05,0.05,0,,
EMIDS,Enderby 132kV,LERO3S,LEEA3J,33,1.0961,1.6137,0.1839,,,27,24,1.708,0.01,0.02,0,,
EMIDS,Enderby 132kV,LERO3T,HAMI3K,33,4.9125,4.9161,0.4311,,,26,23,4.654,0.05,0.05,0,,
EMIDS,Enderby 132kV,LERO3T,LEEA3J,33,1.0058,1.5289,0.1696,,,27,24,1.609,0.01,0.02,0,,
EMIDS,Enderby 132kV,SALU3S,SALU3J,33,0.0433,0.0591,0.0058,,,33,29,0.056,0,0,0,,
EMIDS,Enderby 132kV,SALU3S,THUM3J,33,2.4977,1.8545,0.4603,,,27,24,2.566,0.02,0.02,0,,
EMIDS,Enderby 132kV,SALU3T,SALU3K,33,0.0378,0.0542,0.0058,,,33,29,0.052,0,0,0,,
EMIDS,Enderby 132kV,SALU3T,THUM3K,33,2.4963,1.8577,0.4588,,,26,23,2.565,0.02,0.02,0,,
EMIDS,Enderby 132kV,STON3S,STON3J,33,0.8806,1.0176,0.2003,,,27,24,1.306,0.01,0.01,0,,
EMIDS,Enderby 132kV,STON3T,STON3K,33,0.8847,1.0138,0.1992,,,26,23,1.3,0.01,0.01,0,,
EMIDS,Enderby 132kV,HOFR3J,HOFR3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,HOFR3J,LENO3K,33,2.4711,110.846,0.4262,,,24,18,4.985,0.02,1.11,0,,
EMIDS,Enderby 132kV,LEIC3J,HIGH3T,33,2.0752,2.2612,0.2586,,,27,24,2.192,0.02,0.02,0,,
EMIDS,Enderby 132kV,LENO3L,BEAL3K,33,3.0033,2.6335,0.4372,,,26,23,3.172,0.03,0.03,0,,
EMIDS,Enderby 132kV,LENO3L,BIRS3K,33,2.1603,2.5378,0.4866,,,27,24,3.209,0.02,0.03,0,,
EMIDS,Enderby 132kV,LENO3J,GRRO3K,33,2.2682,2.2676,0.3557,,,27,24,2.592,0.02,0.02,0,,
EMIDS,Enderby 132kV,LENO3J,LENO3 X,33,0.0363,0.0911,0.0145,,,62,54,0.098,0,0,0,,
EMIDS,Enderby 132kV,LENO3L,LENO3 Y,33,0.013,0.0325,0.0052,,,62,54,0,0,0,0,,
EMIDS,Enderby 132kV,LENO3J,LENO3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,LENO3L,LERO3J,33,1.4967,1.1898,0.3382,,,31,28,1.714,0.01,0.01,0,,
EMIDS,Enderby 132kV,LENO3J,LERO3K,33,1.4398,1.1135,0.3261,,,31,28,1.629,0.01,0.01,0,,
EMIDS,Enderby 132kV,LENO3K,BEAL3J,33,3.0086,2.6314,0.4368,,,26,23,3.17,0.03,0.03,0,,
EMIDS,Enderby 132kV,LENO3K,GRRO3J,33,2.2346,2.2391,0.3498,,,27,24,2.556,0.02,0.02,0,,
EMIDS,Enderby 132kV,LERO3J,LERO3S,33,0.5239,0.7891,0.4311,,,46,41,1.352,0.01,0.01,0,,
EMIDS,Enderby 132kV,LERO3K,LERO3T,33,0.5173,0.9326,0.4121,,,46,41,1.335,0.01,0.01,0,,
EMIDS,Enderby 132kV,LENO3L,LENO3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,ALLL3T,ALLL3J,33,2.8097,3.1665,0.2931,,,26,23,2.563,0.03,0.03,0,,
EMIDS,Enderby 132kV,ALLL3T,ALLL3J,33,2.8097,3.1665,0.2931,,,26,23,2.563,0.03,0.03,0,,
EMIDS,Enderby 132kV,ALLL3T,WHET3J,33,0.0223,0.024,0.0018,,,28,25,0.021,0,0,0,,
EMIDS,Enderby 132kV,ALLL3T,WHET3J,33,0.0223,0.024,0.0018,,,28,25,0.021,0,0,0,,
EMIDS,Enderby 132kV,WIGS3J,ALLL3K,33,7.6763,12.4775,0.7424,,,26,23,8.026,0.08,0.12,0.01,,
EMIDS,Enderby 132kV,WIGS3J,ALLL3T,33,1.9953,4.153,0.3568,,,51,45,4.163,0.02,0.04,0,,
EMIDS,Enderby 132kV,WIGS3J,GECW3J,33,5.8288,9.5361,0.1553,,,26,23,3.907,0.06,0.1,0,,
EMIDS,Enderby 132kV,WIGS3J,WHET3K,33,5.9216,9.6739,0.1756,,,26,23,4.048,0.06,0.1,0,,
EMIDS,Enderby 132kV,WIGS3J,WIGS3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,WIGS3J,WIGS3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,WIGS3J,WIMA3J,33,2.0797,4.324,0.3765,,,32,28,4.337,0.02,0.04,0,,
EMIDS,Enderby 132kV,WIGS3J,WIMA3K,33,2.0869,4.3396,0.3784,,,32,28,4.353,0.02,0.04,0,,
EMIDS,Enderby 132kV,WIGS5J,WIGS5 X,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,WIGS5J,WIGS5 Y,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Enderby 132kV,WIGS5X,WIGS5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,WIGS5Y,WIGS5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 M2,CORB1 M1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 M2,CORB1 R2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 M2,KIBW1J,132,2.5293,5.5716,5.2898,,,135,120,26.266,0.03,0.06,0.05,,
EMIDS,Grendon 132kV,CORB1 M2,PFZ1124/1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 R1,CORB1 M1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 R1,CORB1 R2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 R1,PFZ1124/2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 R2,CORN1 M1,132,0.0725,0.4567,0.1845,,,437,385,2.717,0,0,0,,
EMIDS,Grendon 132kV,CORB1R2,KIBW1K,132,0,110.846,0,,,24,18,26.366,0,1.11,0,,
EMIDS,Grendon 132kV,CORN1 M1,CORN1 M2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORN1 M2,OAKH1P,132,1.7784,3.9461,0.8944,,,149,131,17.538,0.02,0.04,0.01,,
EMIDS,Grendon 132kV,CORN1 R1,48CM13,132,0.0722,0.4545,0.1836,,,436.6846496,385.0141099,2.704,0,0,0,,
EMIDS,Grendon 132kV,CORN1 R1,CORN1 M1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORN1 R1,CORN1 R2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORN1 R2,OAKH1Q,132,1.7792,3.9493,0.9457,,,149,131,17.586,0.02,0.04,0.01,,
EMIDS,Grendon 132kV,GREN1 M1,GREN1 R1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,GREN1 M1,KETT1P,132,0.9695,3.313,1.2386,,,237,190,19.084,0.01,0.03,0.01,,
EMIDS,Grendon 132kV,GREN1 M1,NORT1J,132,0.5595,1.7894,2.3163,,,237,190,11.402,0.01,0.02,0.02,,
EMIDS,Grendon 132kV,GREN1 M2,GREN1 M1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,GREN1 M2,IRTH1P,132,0,2.5645,0.7561,,,257,234,11.764,0,0.03,0.01,,
EMIDS,Grendon 132kV,GREN1 M2,WELL1J,132,0.6464,1.4344,0.3251,,,118,95,6.375,0.01,0.01,0,,
EMIDS,Grendon 132kV,GREN1 R1,GREN1 R2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,GREN1 R1,KETT1Q,132,0.9695,3.313,1.2386,,,237,190,19.084,0.01,0.03,0.01,,
EMIDS,Grendon 132kV,GREN1 R1,NORE1J,132,0.7396,1.9142,1.2891,,,118,95,8.411,0.01,0.02,0.01,,
EMIDS,Grendon 132kV,GREN1 R1,NORT1K,132,0.5614,1.7941,2.2205,,,237,190,11.417,0.01,0.02,0.02,,
EMIDS,Grendon 132kV,GREN1 R2,GREN1 M2,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,GREN1 R2,IRTH1Q,132,0,2.5674,0.6192,,,300,265,11.75,0,0.03,0.01,,
EMIDS,Grendon 132kV,GREN1 R2,WELL1K,132,0.6464,1.4344,0.3251,,,118,95,6.375,0.01,0.01,0,,
EMIDS,Grendon 132kV,IRTH1P,CORB1 M2,132,1.1253,4.8066,1.102,,,218,192,21.814,0.01,0.05,0.01,,
EMIDS,Grendon 132kV,IRTH1P,IRTH1J,132,0,0.0128,0.0029,,,218,192,0.057,0,0,0,,
EMIDS,Grendon 132kV,IRTH1Q,CORB1 R2,132,1.1259,4.8091,1.1025,,,218,192,21.826,0.01,0.05,0.01,,
EMIDS,Grendon 132kV,IRTH1Q,IRTH1K,132,0,0.0126,0.0029,,,218,192,0.056,0,0,0,,
EMIDS,Grendon 132kV,KETT1P,CORB1 M1,132,0.5981,2.5463,0.8108,,,138,124,13.23,0.01,0.03,0.01,,
EMIDS,Grendon 132kV,KETT1P,KETT1J,132,0.0483,0.0802,2.7785,,,169,156,1.402,0,0,0.03,,
EMIDS,Grendon 132kV,KETT1Q,CORB1 R1,132,0.5964,2.5419,0.7408,,,138,124,13.16,0.01,0.03,0.01,,
EMIDS,Grendon 132kV,KETT1Q,KETT1K,132,0.0486,0.0802,2.7921,,,169,156,1.41,0,0,0.03,,
EMIDS,Grendon 132kV,MELT1L,ASFY1Q,132,0.7312,1.6239,0.5656,,,137,126,7.267,0.01,0.02,0.01,,
EMIDS,Grendon 132kV,MELT1M,ASFY1P,132,0.729,1.6175,0.3666,,,149,131,7.189,0.01,0.02,0,,
EMIDS,Grendon 132kV,NORT1J,NORT1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORT1J,NORW1J,132,0.128,0.2088,7.4387,,,169,154,3.701,0,0,0.07,,
EMIDS,Grendon 132kV,NORT1K,NORT1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORT1K,NORW1K,132,0.1216,0.2052,6.8461,,,169,154,3.584,0,0,0.07,,
EMIDS,Grendon 132kV,NORT1L,NORE1K,132,0.3695,0.8182,0.305,,,118,95,3.678,0,0.01,0,,
EMIDS,Grendon 132kV,OAKH1P,MELT1M,132,1.6873,3.744,0.8486,,,149,131,16.64,0.02,0.04,0.01,,
EMIDS,Grendon 132kV,OAKH1P,OAKH1J,132,0.2707,0.6008,0.1362,,,149,131,2.67,0,0.01,0,,
EMIDS,Grendon 132kV,OAKH1Q,MELT1L,132,1.6821,3.7325,0.846,,,149,131,16.589,0.02,0.04,0.01,,
EMIDS,Grendon 132kV,OAKH1Q,OAKH1K,132,0.2707,0.6008,0.1362,,,149,131,2.67,0,0.01,0,,
EMIDS,Grendon 132kV,PFZ1124/1,HUNT1J,132,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Grendon 132kV,PFZ1124/2,HUNT1K,132,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Grendon 132kV,48CM13 A,CORB1 R1,132,0.0008,0.0041,0.0438,,,291.7327816,268.6410803,0.041,0,0,0,,
EMIDS,Grendon 132kV,48CM13,48CM13 A,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB1 R1,48CM13,132,0.0007,0.0038,0.0406,,,292,269,0.038,0,0,0,,
EMIDS,Grendon 132kV,GREN1 M1,GREN15M,132,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Grendon 132kV,GREN1 M2,GREN15M,132,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Grendon 132kV,CORB3J,CORB3 1,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB3J,CORB3 2,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB3J,CORB3 3,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB3J,CORB3L,33,0.0465,0.121,0.0073,,,25,22,0.08,0,0,0,,
EMIDS,Grendon 132kV,CORB3J,CORB3M,33,0.0329,0.1058,0.0058,,,28,25,0.067,0,0,0,,
EMIDS,Grendon 132kV,CORB3J,CORB3P,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CORB3J,CORC3J,33,0.8135,1.1465,0.1891,,,27,24,1.262,0.01,0.01,0,,
EMIDS,Grendon 132kV,CORB3J,CORC3K,33,0.8055,1.1471,0.1905,,,27,24,1.268,0.01,0.01,0,,
EMIDS,Grendon 132kV,CORB3J,EARL3S,33,1.9823,2.3307,0.4064,,,27,24,2.76,0.02,0.02,0,,
EMIDS,Grendon 132kV,CORB3J,EARL3T,33,1.9925,2.3451,0.4084,,,27,24,2.775,0.02,0.02,0,,
EMIDS,Grendon 132kV,CORB3J,HAZE3J,33,2.0112,2.5232,1.2329,,,43,38,4.324,0.02,0.03,0.01,,
EMIDS,Grendon 132kV,CORB3J,OAKL3S,33,10.469,20.2513,0.1493,,,24,21,6.642,0.1,0.2,0,,
EMIDS,Grendon 132kV,CORB3J,OAKL3T,33,10.4779,20.2474,0.1519,,,24,21,6.654,0.1,0.2,0,,
EMIDS,Grendon 132kV,CORB3J,WELS3T,33,0.0252,0.0733,0.0039,,,31,27,0.047,0,0,0,,
EMIDS,Grendon 132kV,CORB3P,ABRF3J,33,1.5976,2.5436,0.1843,,,39,34,2.238,0.02,0.03,0,,
EMIDS,Grendon 132kV,CORB3P,HAZE3K,33,2.0017,2.4965,1.2302,,,43,38,4.304,0.02,0.02,0.01,,
EMIDS,Grendon 132kV,EARL3S,CORN3J,33,0.1963,0.1693,0.0284,,,26,23,0.205,0,0,0,,
EMIDS,Grendon 132kV,EARL3S,EARL3J,33,1.1361,0.9975,0.1686,,,26,23,1.209,0.01,0.01,0,,
EMIDS,Grendon 132kV,EARL3T,CORN3K,33,0.1935,0.1668,0.028,,,26,23,0.202,0,0,0,,
EMIDS,Grendon 132kV,EARL3T,EARL3K,33,1.1241,0.9864,0.1665,,,26,23,1.195,0.01,0.01,0,,
EMIDS,Grendon 132kV,OAKL3S,OAKL3J,33,2.8907,4.6378,0.101,,,26,23,2.048,0.03,0.05,0,,
EMIDS,Grendon 132kV,OAKL3T,OAKL3K,33,2.895,4.6433,0.1024,,,26,22,2.057,0.03,0.05,0,,
EMIDS,Grendon 132kV,OUND3J,OUND3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,OUND3K,THRA3K,33,41.7755,50.7757,0.0594,,,20,16,15.567,0.42,0.51,0,,
EMIDS,Grendon 132kV,ROCK3J,CORB3J,33,4.7139,4.8368,0.2636,,,30.80798771,26.86410803,4.099,0.05,0.05,0,,
EMIDS,Grendon 132kV,ROCK3K,CORB3J,33,4.7129,4.8865,0.2662,,,30.80798771,26.86410803,4.125,0.05,0.05,0,,
EMIDS,Grendon 132kV,WELS3T,OUND3J,33,31.4897,36.7382,0.5223,,,21,17,14.485,0.31,0.37,0.01,,
EMIDS,Grendon 132kV,WELS3T,WELS3J,33,3.1522,3.2344,0.1762,,,31,27,2.741,0.03,0.03,0,,
EMIDS,Grendon 132kV,BURW3T,BURW3WF,33,8.7458,6.1533,0.3869,,,24,21,5.403,0.09,0.06,0,,
EMIDS,Grendon 132kV,BURW3T,IRTH3J,33,4.0113,9.2169,1.0809,,,49,42,9.294,0.04,0.09,0.01,,
EMIDS,Grendon 132kV,BURW3T,THRA3K,33,2.2157,6.8221,0.2614,,,49,42,3.418,0.02,0.07,0,,
EMIDS,Grendon 132kV,BWOL3S,BWOL3T,33,12.5145,22.6028,0.0342,,,27,22,7.474,0.13,0.23,0,,
EMIDS,Grendon 132kV,BWOL3S,IRTH3J,33,0.0502,0.1057,0.0095,,,49,42,0.106,0,0,0,,
EMIDS,Grendon 132kV,BWOL3T,BURL3K,33,3.0063,5.5351,0.019,,,28,22,1.906,0.03,0.06,0,,
EMIDS,Grendon 132kV,BWOL3T,BWOL3R,33,0.2955,0.7838,0.035,,,27,23,0.459,0,0.01,0,,
EMIDS,Grendon 132kV,CHEL3T,CHEL3GE,33,5.4196,15.9456,0.3525,,,27,23,7.016,0.05,0.16,0,,
EMIDS,Grendon 132kV,CHEL3T,IRTH3J,33,1.1978,2.493,0.2142,,,51,45,2.499,0.01,0.02,0,,
EMIDS,Grendon 132kV,CHEL3T,RAUN3K,33,7.2737,12.9112,0.0245,,,25,22,4.318,0.07,0.13,0,,
EMIDS,Grendon 132kV,HIFS3J,CHES3PV,33,2.9065,9.0237,0.5197,,,44,38,6.064,0.03,0.09,0.01,,
EMIDS,Grendon 132kV,IRTH3J,HIFS3J,33,1.7669,3.5788,0.4082,,,41,35,3.678,0.02,0.04,0,,
EMIDS,Grendon 132kV,IRTH3J,IRTH3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,IRTH3J,IRTH3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,IRTH3J,PYRD3J,33,20.4252,37.2481,0.0734,,,24,21,12.397,0.2,0.37,0,,
EMIDS,Grendon 132kV,IRTH3J,RAUN3L,33,3.2857,6.7899,0.5843,,,41,35,6.806,0.03,0.07,0.01,,
EMIDS,Grendon 132kV,RAUN3J,RAUN3L,33,0.1563,0.1348,0.0093,,,24,21,0.124,0,0,0,,
EMIDS,Grendon 132kV,RUSH3J,IRTH3J,33,2.9682,5.7587,0.6028,,,41,35,3.641,0.03,0.06,0.01,,
EMIDS,Grendon 132kV,RUSH3L,HIFS3J,33,1.2363,2.2493,0.2,,,41,35,2.253,0.01,0.02,0,,
EMIDS,Grendon 132kV,RUSH3L,RUSH3K,33,0.0086,0.018,0.0015,,,51,45,0.018,0,0,0,,
EMIDS,Grendon 132kV,SHAR3T,RUSH3L,33,9.1687,8.5962,0.2787,,,15,13,4.219,0.09,0.09,0,,
EMIDS,Grendon 132kV,THRA3J,RAUN3L,33,7.7833,8.479,0.4248,,,24,21,6.698,0.08,0.08,0,,
EMIDS,Grendon 132kV,THRA3K,THRA3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,PYRD3K,PYRD3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CHAB3T,CHAB3J,33,11.6077,20.9864,0.091,,,26,22,7.185,0.12,0.21,0,,
EMIDS,Grendon 132kV,CHAB3T,NORE3J,33,8.7559,10.0746,1.2477,,,26,23,8.069,0.09,0.1,0.01,,
EMIDS,Grendon 132kV,DESB3J,FARR3J,33,10.0234,30.458,0.3,,,24,21,12.047,0.1,0.3,0,,
EMIDS,Grendon 132kV,DESB3J,PIPR3T,33,0.876,2.1491,0.0625,,,27,24,1.083,0.01,0.02,0,,
EMIDS,Grendon 132kV,NALB3T,NALB3WF,33,5.3387,5.0782,0.4038,,,33,29,4.563,0.05,0.05,0,,
EMIDS,Grendon 132kV,DESB3S,OAKL3S,33,8.4964,16.8614,0.0222,,,27,22,5.027,0.08,0.17,0,,
EMIDS,Grendon 132kV,NALB3T,DESB3K,33,0.4194,0.4932,0.0644,,,27,24,0.522,0,0,0,,
EMIDS,Grendon 132kV,DESB3T,OAKL3T,33,8.538,16.9552,0.0174,,,27,22,5.032,0.09,0.17,0,,
EMIDS,Grendon 132kV,KETT3J,BURL3J,33,9.85,15.58,0.44,,,26,23,6.906,0.1,0.16,0,,
EMIDS,Grendon 132kV,KETT3J,DESB3S,33,1.7179,1.7519,0.2421,,,22,19,1.776,0.02,0.02,0,,
EMIDS,Grendon 132kV,KETT3J,DESB3T,33,1.7923,1.8343,0.2466,,,22,19,1.833,0.02,0.02,0,,
EMIDS,Grendon 132kV,KETT3J,FIES3J,33,0.4835,0.8073,0.1818,,,36,32,1.03,0,0.01,0,,
EMIDS,Grendon 132kV,KETT3J,FIES3K,33,0.4806,0.7833,0.1841,,,36,32,1.023,0,0.01,0,,
EMIDS,Grendon 132kV,KETT3J,FIES3L,33,1.0789,0.8025,0.0941,,,21,19,0.82,0.01,0.01,0,,
EMIDS,Grendon 132kV,KETT3J,KETN3J,33,3.8042,5.9484,0.2127,,,28,25,3.308,0.04,0.06,0,,
EMIDS,Grendon 132kV,KETT3J,KETT3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,KETT3J,KETT3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,KETT3J,KETT3K,33,0.0177,0.0369,0.0032,,,51,45,0.037,0,0,0,,
EMIDS,Grendon 132kV,KETT3J,PYRD3K,33,5.3421,7.6351,0.3253,,,26,23,4.211,0.05,0.08,0,,
EMIDS,Grendon 132kV,KETT3K,CHAB3T,33,23.2991,50.9946,0.2627,,,27,23,14.957,0.23,0.51,0,,
EMIDS,Grendon 132kV,KETT3K,KETN3K,33,3.8732,6.0269,0.2166,,,28,25,3.368,0.04,0.06,0,,
EMIDS,Grendon 132kV,PIPR3T,DESB3S,33,4.9005,17.2559,0.0241,,,42,35,5.986,0.05,0.17,0,,
EMIDS,Grendon 132kV,CHAB3J,CHAB3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,DESB3T,NALB3T,33,5.4117,19.0231,0.0267,,,42,35,6.609,0.05,0.19,0,,
EMIDS,Grendon 132kV,FARR3K,FARR3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,FARR3K,MARH3J,33,4.3657,11.4862,0.2141,,,24,21,5.124,0.04,0.11,0,,
EMIDS,Grendon 132kV,KIBW3J,BRUN3J,33,11.6133,26.8131,0.0547,,,21,19,9.124,0.12,0.27,0,,
EMIDS,Grendon 132kV,KIBW3J,KIBW3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,KIBW3J,KIBW3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,KIBW3J,MEAF3T,33,5.2825,11.5816,0.7422,,,34,27,9.527,0.05,0.12,0.01,,
EMIDS,Grendon 132kV,KIBW3K,FARR3K,33,6.4835,13.9394,1.1065,,,42,36,13.265,0.06,0.14,0.01,,
EMIDS,Grendon 132kV,KIBW3K,KIBW3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,KIBW3K,MARH3K,33,32.2053,39.1989,0.1503,,,20,16,12.379,0.32,0.39,0,,
EMIDS,Grendon 132kV,MEAF3T,MARH3J,33,1.2927,2.6905,0.2311,,,51,45,2.697,0.01,0.03,0,,
EMIDS,Grendon 132kV,PEBH3GEN,KIBW3J,33,0,110.846,1.2672,,,24,18,10.896,0,1.11,0.01,,
EMIDS,Grendon 132kV,HOLW3T,HOLW3K,33,2.3411,4.1771,0.0053,,,27,22,1.382,0.02,0.04,0,,
EMIDS,Grendon 132kV,MELT3J,HOLW3J,33,9.847,17.146,0.0902,,,26,22,6.082,0.1,0.17,0,,
EMIDS,Grendon 132kV,MELT3J,HOLW3T,33,3.5215,3.8914,0.4268,,,21,18,3.485,0.04,0.04,0,,
EMIDS,Grendon 132kV,MELT3J,MELT3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,MELT3J,MELT3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,MELT3J,REGS3J,33,0.7677,0.7532,0.1193,,,27,24,0.865,0.01,0.01,0,,
EMIDS,Grendon 132kV,MELT3J,REGS3K,33,0.7882,0.7747,0.1224,,,27,24,0.888,0.01,0.01,0,,
EMIDS,Grendon 132kV,ODAL3J,HOLW3T,33,13.2253,23.5378,0.0506,,,27,22,7.916,0.13,0.24,0,,
EMIDS,Grendon 132kV,BRAM3J,BRAM3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,HARO3PV,HARO3T,33,4.6578,4.4305,0.3523,,,33,29,3.981,0.05,0.04,0,,
EMIDS,Grendon 132kV,NORT3J,ABIN3J,33,3.2043,2.8396,0.3999,,,24,21,3.12,0.03,0.03,0,,
EMIDS,Grendon 132kV,NORT3J,BANL3K,33,5.3494,5.7438,0.4701,,,31,27,5.656,0.05,0.06,0,,
EMIDS,Grendon 132kV,NORT3J,BRAM3J,33,1.369,1.0817,0.2406,,,26,23,1.426,0.01,0.01,0,,
EMIDS,Grendon 132kV,NORT3J,CAMS3J,33,0.9558,1.2514,0.6155,,,44,40,2.118,0.01,0.01,0.01,,
EMIDS,Grendon 132kV,NORT3J,CAMS3K,33,0.9551,1.2524,0.6149,,,44,40,2.118,0.01,0.01,0.01,,
EMIDS,Grendon 132kV,NORT3J,HARO3T,33,8.6395,19.6096,0.985,,,21,19,11.916,0.09,0.2,0.01,,
EMIDS,Grendon 132kV,NORT3J,NORE3J,33,5.4832,13.708,0.0325,,,28,25,3.831,0.05,0.14,0,,
EMIDS,Grendon 132kV,NORT3J,NORT3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORT3J,NORT3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORT3J,PINE3J,33,4.4132,7.5549,0.5638,,,33,29,6.82,0.04,0.08,0.01,,
EMIDS,Grendon 132kV,NORT3J,WOOT3J,33,1.1237,3.8711,0.4935,,,33,29,4.129,0.01,0.04,0,,
EMIDS,Grendon 132kV,NORT3J,WOOT3K,33,1.141,3.9224,0.4997,,,33,29,4.183,0.01,0.04,0,,
EMIDS,Grendon 132kV,ROAD3J,HARO3T,33,0.8419,1.5022,0.0019,,,27,22,0.497,0.01,0.02,0,,
EMIDS,Grendon 132kV,ROAD3J,ROAD3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,ROAD3T,ROAD3K,33,1.0825,1.9314,0.0024,,,27,22,0.639,0.01,0.02,0,,
EMIDS,Grendon 132kV,ROWF3J,ROAD3T,33,3.235,5.7748,0.0089,,,27,22,1.924,0.03,0.06,0,,
EMIDS,Grendon 132kV,BRAG3T,BRAG3PV,33,2.8794,2.7388,0.2178,,,33,29,2.461,0.03,0.03,0,,
EMIDS,Grendon 132kV,BRAG3T,DENT3L,33,0.0169,0.0302,0,,,27,23,0.01,0,0,0,,
EMIDS,Grendon 132kV,BRAM3T,BRAM3K,33,1.6368,1.7213,0.2152,,,27,23,1.484,0.02,0.02,0,,
EMIDS,Grendon 132kV,BRAM3T,OLNE3T,33,10.9227,18.7476,0.193,,,27,23,7.462,0.11,0.19,0,,
EMIDS,Grendon 132kV,DENT3J,DENT3L,33,0.0095,0.0101,0.0013,,,28,25,0.01,0,0,0,,
EMIDS,Grendon 132kV,DENT3T,BRAG3T,33,5.4765,9.6736,0.0296,,,27,23,3.275,0.05,0.1,0,,
EMIDS,Grendon 132kV,EAHA3T,DENT3T,33,2.0769,2.1311,0.1161,,,31,27,1.806,0.02,0.02,0,,
EMIDS,Grendon 132kV,EAHA3T,EARB3K,33,3.7637,4.9948,0.1352,,,27,23,2.862,0.04,0.05,0,,
EMIDS,Grendon 132kV,EAHA3T,HARR3T,33,5.4685,9.5541,0.0839,,,27,23,3.601,0.05,0.1,0,,
EMIDS,Grendon 132kV,EALN3T,OLNE3T,33,4.1401,7.387,0.0093,,,27,23,2.444,0.04,0.07,0,,
EMIDS,Grendon 132kV,EALS3T,EALN3T,33,0.847,1.5113,0.0019,,,27,23,0.5,0.01,0.02,0,,
EMIDS,Grendon 132kV,EARB3J,EARB3T,33,12.5779,18.6147,0.0191,,,20,16,5.516,0.13,0.19,0,,
EMIDS,Grendon 132kV,EARB3T,OLHF3T,33,10.3544,36.3203,0.073,,,29,26,12.643,0.1,0.36,0,,
EMIDS,Grendon 132kV,HANP3K,EALS3T,33,7.8573,13.362,0.1288,,,27,23,5.217,0.08,0.13,0,,
EMIDS,Grendon 132kV,MRFM3T,OLNE3J,33,17.3939,21.7316,0.1279,,,21,17,7.397,0.17,0.22,0,,
EMIDS,Grendon 132kV,MRFM3T,OLNE3T,33,3.8487,4.8759,0.0055,,,21,17,1.526,0.04,0.05,0,,
EMIDS,Grendon 132kV,NORE3J,BOOV3J,33,2.2465,7.4711,0.4017,,,44,38,4.687,0.02,0.07,0,,
EMIDS,Grendon 132kV,NORE3J,BOOV3K,33,2.2671,7.5396,0.4054,,,44,38,4.73,0.02,0.08,0,,
EMIDS,Grendon 132kV,NORE3J,BRAM3T,33,4.8299,8.9627,0.3137,,,27,23,5.321,0.05,0.09,0,,
EMIDS,Grendon 132kV,NORE3J,DENT3T,33,9.1053,13.5436,0.4351,,,27,23,6.481,0.09,0.14,0,,
EMIDS,Grendon 132kV,NORE3J,EARB3T,33,1.5691,1.1661,0.2891,,,27,24,1.612,0.02,0.01,0,,
EMIDS,Grendon 132kV,NORE3J,NORE3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORE3J,NORE3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORE3J,NORE3K,33,0.0725,0.0747,0.0045,,,31,27,0.064,0,0,0,,
EMIDS,Grendon 132kV,NORE3J,NORE3L,33,0.0759,0.0779,0.0042,,,31,27,0.066,0,0,0,,
EMIDS,Grendon 132kV,NORE3J,WELR3J,33,1.5174,1.3745,0.2997,,,26,23,1.705,0.02,0.01,0,,
EMIDS,Grendon 132kV,NORE3J,WELR3K,33,1.4964,1.3577,0.2944,,,26,23,1.681,0.01,0.01,0,,
EMIDS,Grendon 132kV,OLNE3K,OLHF3T,33,0.8281,2.1183,0.0467,,,26,23,0.958,0.01,0.02,0,,
EMIDS,Grendon 132kV,OLNE3K,EMB3T,33,3.5627,5.087,0.2496,,,27,22,2.948,0.04,0.05,0,,
EMIDS,Grendon 132kV,NORW3J,ELLA3K,33,1.6235,1.6343,0.2529,,,27,24,1.863,0.02,0.02,0,,
EMIDS,Grendon 132kV,ABIN3K,NORW3J,33,0,5.4124,0.7905,,,24,21,6.036,0,0.05,0.01,,
EMIDS,Grendon 132kV,BUGB3K,BUGB3T,33,2.6647,4.6992,0.0129,,,27,23,1.615,0.03,0.05,0,,
EMIDS,Grendon 132kV,BUGB3T,BANL3T,33,4.5493,6.3387,0.2871,,,26,23,3.581,0.05,0.06,0,,
EMIDS,Grendon 132kV,KELM3WF,FARR3K,33,4.0618,9.3329,1.0945,,,49,42,9.411,0.04,0.09,0.01,,
EMIDS,Grendon 132kV,KING3J,CHAB3K,33,4.2839,3.7286,0.5523,,,24,21,4.24,0.04,0.04,0.01,,
EMIDS,Grendon 132kV,KING3K,NORW3J,33,1.5347,3.1943,0.2744,,,51,45,3.202,0.02,0.03,0,,
EMIDS,Grendon 132kV,NORW3J,BUGB3T,33,9.2805,11.1035,0.5911,,,19,18,7.662,0.09,0.11,0.01,,
EMIDS,Grendon 132kV,NORW3J,ELLA3J,33,1.5946,1.5957,0.2488,,,26,23,1.829,0.02,0.02,0,,
EMIDS,Grendon 132kV,NORW3J,KING3J,33,2.6241,2.6549,0.3987,,,26,23,3.002,0.03,0.03,0,,
EMIDS,Grendon 132kV,NORW3J,PINE3T,33,0,9.4381,0.5074,,,44,38,5.921,0,0.09,0.01,,
EMIDS,Grendon 132kV,PINE3T,BANL3T,33,0.545,1.8124,0.0974,,,44,38,1.137,0.01,0.02,0,,
EMIDS,Grendon 132kV,NORW3J,ABIN3K,33,5.8088,0,0,,,0,0,6.036,0.06,0,0,,
EMIDS,Grendon 132kV,NORW3J,PINE3T,33,2.8379,9.4381,0.5074,,,44,38,5.921,0.03,0.09,0.01,,
EMIDS,Grendon 132kV,PINE3T,PINE3K,33,0.0105,0.0351,0.0019,,,44,38,0.022,0,0,0,,
EMIDS,Grendon 132kV,BANL3T,BANL3J,33,0.0253,0.026,0.0014,,,31,27,0.022,0,0,0,,
EMIDS,Grendon 132kV,NORW3J,NORW3X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,NORW3J,NORW3Y,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,OAKH3J,EXTO3J,33,15.0857,21.4002,0.0757,,,15,11,7.163,0.15,0.21,0,,
EMIDS,Grendon 132kV,EXTO3T,EXTO3K,33,16.9978,20.2412,0.0627,,,19,16,6.455,0.17,0.2,0,,
EMIDS,Grendon 132kV,EXTO3T,MOVE3J,33,7.692,22.4971,0.0316,,,20,16,7.66,0.08,0.22,0,,
EMIDS,Grendon 132kV,OAKH3J,EMPI3J,33,10.8114,14.7652,0.8252,,,26,23,8.784,0.11,0.15,0.01,,
EMIDS,Grendon 132kV,OAKH3J,EMPI3K,33,7.2002,5.9867,1.1322,,,26,23,7.513,0.07,0.06,0.01,,
EMIDS,Grendon 132kV,OAKH3J,EXTO3T,33,6.4665,11.5633,0.0278,,,27,23,3.903,0.06,0.12,0,,
EMIDS,Grendon 132kV,OAKH3J,OAKH3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,OAKH3J,OAKH3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,OAKH3J,UPPI3J,33,14.4527,25.6216,0.0548,,,23,21,8.606,0.14,0.26,0,,
EMIDS,Grendon 132kV,OAKH3J,UPPI3K,33,16.1055,28.7435,0.0399,,,27,23,9.532,0.16,0.29,0,,
EMIDS,Grendon 132kV,MOVE3J,MOVE3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,HARR3T,HARR3J,33,14.6349,25.7087,0.1112,,,27,23,8.919,0.15,0.26,0,,
EMIDS,Grendon 132kV,IRSS3J,GLFA3PV,33,2.5812,8.3074,0.4647,,,41,37,5.321,0.03,0.08,0,,
EMIDS,Grendon 132kV,LITI3J,HARR3T,33,6.4301,11.4166,0.0204,,,22,19,3.81,0.06,0.11,0,,
EMIDS,Grendon 132kV,LITI3J,LITI3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,LITI3K,SHAR3T,33,2.7334,8.8316,0.2723,,,44,36,4.575,0.03,0.09,0,,
EMIDS,Grendon 132kV,PARF3K,PARF3T,33,0.0219,0,0,,,30.80798771,26.86410803,0.019,0,0,0,,
EMIDS,Grendon 132kV,PARF3S,SYWA3PV,33,2.9893,0.0513,0.0052,,,24,21,3.171,0.03,0,0,,
EMIDS,Grendon 132kV,SHAR3T,WYKS3T,33,2.3922,10.1872,0.0091,,,45,36,2.83,0.02,0.1,0,,
EMIDS,Grendon 132kV,SYWA3PV,PARF3S,33,2.9893,3.5017,0.239,,,33,29,3.171,0.03,0.04,0,,
EMIDS,Grendon 132kV,WELL3J,CANS3J,33,1.1558,1.9523,0.4253,,,36,32,2.381,0.01,0.02,0,,
EMIDS,Grendon 132kV,WELL3J,IRSS3J,33,2.1534,6.8725,0.3893,,,41,37,4.431,0.02,0.07,0,,
EMIDS,Grendon 132kV,WELL3J,LITI3J,33,0.3858,0.6297,0.1413,,,36,32,0.819,0,0.01,0,,
EMIDS,Grendon 132kV,WELL3J,PARF3S,33,2.5087,8.3229,0.4501,,,44,38,5.238,0.03,0.08,0,,
EMIDS,Grendon 132kV,WELL3J,WELL3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,WELL3J,WELL3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,WELL3K,CANS3K,33,1.1419,1.954,0.4317,,,36,32,2.438,0.01,0.02,0,,
EMIDS,Grendon 132kV,WELL3K,LITI3K,33,0.3869,0.624,0.1443,,,36,32,0.823,0,0.01,0,,
EMIDS,Grendon 132kV,WELL3K,RIDG3GE,33,0.9142,2.1504,0.2122,,,49,42,2.195,0.01,0.02,0,,
EMIDS,Grendon 132kV,WELL3K,WELL3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,WYKS3T,SHAR3J,33,8.034,14.4702,0.0914,,,27,22,5.126,0.08,0.14,0,,
EMIDS,Grendon 132kV,WYKS3T,WYKS3J,33,0.6291,0.7446,0.0511,,,33,29,0.676,0.01,0.01,0,,
EMIDS,Grendon 132kV,PARF3T,RIDG3GE,33,1.9841,4.3696,0.4005,,,51,45,4.419,0.02,0.04,0,,
EMIDS,Grendon 132kV,PARF3S,PARF3J,33,0.0437,0.0448,0.0024,,,31,27,0.038,0,0,0,,
EMIDS,Grendon 132kV,RIDG3GE,WELL3K,33,0.9142,2.1504,0.2122,,,49,42,2.195,0.01,0.02,0,,
EMIDS,Grendon 132kV,PYRD5K,PYRD5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,FARR5K,FARR5J,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Grendon 132kV,ODAL5J,ODAL5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,ABIN5K,ABIN5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,ABIN5T1,ABIN5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,BRAM5J,BRAM5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,PINE5J,PINE5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,HANP55K,HANP55J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,BANL5J,BANL5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,CHAB5J,CHAB5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,MOVE5J,MOVE5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Grendon 132kV,HARR5J,SHAR5J,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Lea Marston,SHAR55J,HGFR5G,11,52,36,0,,,0,0,0,0.52,0.36,0,,
EMIDS,Lea Marston,TAMW1T,GRES1J,132,0.3402,0.7549,0.1711,,,118,95,3.355,0,0.01,0,,
EMIDS,Lea Marston,TAMW1T,TAMW1L,132,1.5474,4.0752,2.8159,,,123,99,18.669,0.02,0.04,0.03,,
EMIDS,Lea Marston,TAMW1J,TAMW1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,TAMW1L,TAMW1K,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,H.SGT6,LEAM  M1,132,0.0304,0.1178,1.4965,,,0,0,0,0,0,0.01,,
EMIDS,Lea Marston 132kV,H.SGT7,LEAM  R1,132,0.034,0.167,0.042,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,H.SGT8,LEAM  R2,132,0.03,0.118,1.497,,,0,0,0,0,0,0.01,,
EMIDS,Lea Marston 132kV,H.SGT9,LEAM  M2,132,0.034,0.167,0.042,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,LEAM  M2,TAMW1J,132,0.5446,1.7359,1.7881,,,297,262,11.061,0.01,0.02,0.02,,
EMIDS,Lea Marston 132kV,LEAM  R1,TAMW1K,132,0.5415,1.7222,1.5216,,,297,262,10.947,0.01,0.02,0.02,,
EMIDS,Lea Marston 132kV,LEAM1M1,LEAM1M2,132,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Lea Marston 132kV,LEAM1M2,LEAM1R2,132,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Lea Marston 132kV,LEAM1R1,LEAM1M1,132,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Lea Marston 132kV,LEAM1R2,LEAM1R1,132,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Lea Marston 132kV,TAMT1J,TAMW1J,132,0.3285,0.7142,1.5765,,,118,95,3.648,0,0.01,0.02,,
EMIDS,Lea Marston 132kV,TAMT1K,TAMW1K,132,0.3268,0.7111,1.4975,,,118,95,3.609,0,0.01,0.01,,
EMIDS,Lea Marston 132kV,ATHE3K,ATHE3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,ATHE3K,GREN3T,33,7.8588,9.2621,0.0101,,,19,16,2.8,0.08,0.09,0,,
EMIDS,Lea Marston 132kV,BADE33T,ATHE3J,33,8.9432,14.0729,0.3251,,,26,23,6.275,0.09,0.14,0,,
EMIDS,Lea Marston 132kV,POLE3K,GREN3T,33,9.0678,10.0401,0.1446,,,19,16,3.854,0.09,0.1,0,,
EMIDS,Lea Marston 132kV,TAMW3 X,TAMW3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,TAMW3J,BADE33T,33,8.7477,12.8009,0.388,,,26,23,6.654,0.09,0.13,0,,
EMIDS,Lea Marston 132kV,TAMW3J,BIRC31,33,2.165,4.1956,0.3595,,,43,38,4.13,0.02,0.04,0,,
EMIDS,Lea Marston 132kV,TAMW3J,POLE3J,33,4.7817,5.9442,0.3122,,,21,19,3.677,0.05,0.06,0,,
EMIDS,Lea Marston 132kV,TAMW3J,POLE3K,33,4.7285,5.8749,0.3158,,,21,19,3.672,0.05,0.06,0,,
EMIDS,Lea Marston 132kV,TAMW3J,TAMT3J,33,2.381,0.0513,0.0052,,,24,21,4.957,0.02,0,0,,
EMIDS,Lea Marston 132kV,TAMW3J,TAMW3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,TAMW3J,WOOE3J,33,5.5418,8.1807,0.2232,,,21,19,3.992,0.06,0.08,0,,
EMIDS,Lea Marston 132kV,TAMW3K,BIRC32,33,2.1673,4.1997,0.3598,,,43,38,4.134,0.02,0.04,0,,
EMIDS,Lea Marston 132kV,TAMW3K,TAMW3 Y,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,WOOE3K,TAMW3K,33,6.1117,0.0513,0.0052,,,24,21,4.187,0.06,0,0,,
EMIDS,Lea Marston 132kV,TAMW3K,TAMW3 Y,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,TAMT3 X,TAMT3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,TAMT3 Y,TAMT3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Lea Marston 132kV,TAMT3J,APOL3J,33,2.6092,2.2508,0.3767,,,26,23,2.723,0.03,0.02,0,,
EMIDS,Lea Marston 132kV,TAMT3J,APOL3K,33,2.611,2.2511,0.3776,,,26,23,2.726,0.03,0.02,0,,
EMIDS,Lea Marston 132kV,TAMT5 X,TAMT5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,TAMT5 Y,TAMT5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG1P,LOUG1J,132,0.4119,0.9247,0.425,,,149,131,4.246,0,0.01,0,,
EMIDS,Ratcliffe 132kV,LOUG1P,RATS1 M2,132,0.6582,1.4614,0.7613,,,149,131,6.87,0.01,0.01,0.01,,
EMIDS,Ratcliffe 132kV,LOUG1Q,COAL1J,132,1.5468,3.4322,0.778,,,149,131,15.254,0.02,0.03,0.01,,
EMIDS,Ratcliffe 132kV,LOUG1Q,LOUG1K,132,0.4283,0.9504,0.2154,,,149,131,4.224,0,0.01,0,,
EMIDS,Ratcliffe 132kV,LOUG1Q,RATS1 R1,132,0.6608,1.4674,0.8196,,,149,131,6.946,0.01,0.01,0.01,,
EMIDS,Ratcliffe 132kV,NOTM1A,NOTE1J,132,0.2331,0.383,13.4423,,,125,125,6.783,0,0,0.13,,
EMIDS,Ratcliffe 132kV,NOTM1A,NOTM1J,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTM1B,NOTN1J,132,0.2115,0.6282,8.2621,,,125,125,5.961,0,0.01,0.08,,
EMIDS,Ratcliffe 132kV,NOTM1C,NOTM1K,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTM1C,NOTN1K,132,0.2127,0.6286,8.3041,,,125,125,5.971,0,0.01,0.08,,
EMIDS,Ratcliffe 132kV,NOTM1D,NOTE1K,132,0.2332,0.3854,13.4928,,,125,125,6.82,0,0,0.13,,
EMIDS,Ratcliffe 132kV,NOTM1GT3,RATS1 M1,132,0.4313,1.8561,3.9206,,,163,150,11.143,0,0.02,0.04,,
EMIDS,Ratcliffe 132kV,NOTM1J,NOTM1B,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTM1J,NOTM1GT1,132,0.0009,0.0046,0.1154,,,358,329,0.074,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTM1K,NOTM1D,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTM1K,NOTM1GT2,132,0.0006,0.0033,0.0842,,,358,329,0.054,0,0,0,,
EMIDS,Ratcliffe 132kV,RATS1 M1,TOTO1P,132,0.0993,0.8493,3.7222,,,308,272,5.025,0,0.01,0.04,,
EMIDS,Ratcliffe 132kV,RATS1 M2,NOTM1B,132,0.4219,1.8424,5.8661,,,295,262,11.142,0,0.02,0.06,,
EMIDS,Ratcliffe 132kV,RATS1 M2,RATS1 M1,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,RATS1 M2,RATS1 R2,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,RATS1 M2,WILL1J,132,1.1957,2.6045,5.3625,,,123,99,13.393,0.01,0.03,0.05,,
EMIDS,Ratcliffe 132kV,RATS1 R1,NOTM1GT4,132,0.4356,1.8709,3.9673,,,163,150,11.254,0,0.02,0.04,,
EMIDS,Ratcliffe 132kV,RATS1 R1,RATS1 R2,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,RATS1 R2,NOTM1D,132,0.4226,1.8584,5.9542,,,298,262,11.202,0,0.02,0.06,,
EMIDS,Ratcliffe 132kV,RATS1 R2,TOTO1Q,132,0.0981,0.8371,3.5522,,,308,272,4.916,0,0.01,0.04,,
EMIDS,Ratcliffe 132kV,RATS1 R2,WILL1K,132,1.1956,2.6043,5.3669,,,123,99,13.393,0.01,0.03,0.05,,
EMIDS,Ratcliffe 132kV,RATS41,RATS42,132,0.122,0.55,0,,,0,0,0,0,0.01,0,,
EMIDS,Ratcliffe 132kV,TOTO1P,NOTM1A,132,0.2349,1.3076,8.1097,,,218,192,8.408,0,0.01,0.08,,
EMIDS,Ratcliffe 132kV,TOTO1P,TOTO1J,132,0.3641,0.808,0.1831,,,139,120,3.591,0,0.01,0,,
EMIDS,Ratcliffe 132kV,TOTO1Q,NOTM1C,132,0.2354,1.3257,8.2151,,,218,192,8.472,0,0.01,0.08,,
EMIDS,Ratcliffe 132kV,TOTO1Q,TOTO1K,132,0.3641,0.808,0.1831,,,139,120,3.591,0,0.01,0,,
EMIDS,Ratcliffe 132kV,ASTR3J,ASTR3T,33,0.8246,0.8488,0.0464,,,31,27,0.72,0.01,0.01,0,,
EMIDS,Ratcliffe 132kV,ASTR3T,WYME3T,33,1.7037,5.8014,0.0878,,,42,36,2.295,0.02,0.06,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,ASTR3K,33,0.8351,0.8565,0.0474,,,27,24,0.728,0.01,0.01,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,ASTR3T,33,0.0057,0.0108,0.0014,,,43,38,0.011,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,BRUS3J,33,1.0896,3.2203,0.0826,,,42,36,1.716,0.01,0.03,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,BRUS3K,33,1.0924,3.2068,0.0854,,,42,36,1.733,0.01,0.03,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,LOUG3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,LOUG3Y,33,0,2.04,0,,,0,0,0,0,0.02,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,LRMU3J,33,0.0167,0.0353,0.0063,,,43,38,0.038,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG3J,SHEP3J,33,10.8602,18.782,0.1469,,,26,23,6.813,0.11,0.19,0,,
EMIDS,Ratcliffe 132kV,LRMU3J,QUOR3T,33,2.9552,10.3673,0.0785,,,42,36,3.788,0.03,0.1,0,,
EMIDS,Ratcliffe 132kV,QUOR3T,QUOR3K,33,2.1265,6.5883,0.0974,,,26,23,2.825,0.02,0.07,0,,
EMIDS,Ratcliffe 132kV,SHEP3K,LRMU3J,33,10.8634,18.8754,0.1429,,,27,23,6.835,0.11,0.19,0,,
EMIDS,Ratcliffe 132kV,WILL3J,WIDL3T,33,3.7094,9.436,0.0153,,,31,25,2.596,0.04,0.09,0,,
EMIDS,Ratcliffe 132kV,WYME3T,QUOR3J,33,3.3562,11.1222,0.0825,,,26,23,4.273,0.03,0.11,0,,
EMIDS,Ratcliffe 132kV,BILB3T,BILB3K,33,4.719,4.7016,0.4362,,,24,21,4.509,0.05,0.05,0,,
EMIDS,Ratcliffe 132kV,BILB3T,NOTT3F,33,1.8395,3.2606,0.6144,,,31,27,3.871,0.02,0.03,0.01,,
EMIDS,Ratcliffe 132kV,BOOT3T,BEES3J,33,2.2748,4.6383,0.5261,,,27,24,3.384,0.02,0.05,0.01,,
EMIDS,Ratcliffe 132kV,BOOT3T,BOOT3J,33,0.3402,0.5039,0.0137,,,27,23,0.279,0,0.01,0,,
EMIDS,Ratcliffe 132kV,COLW3J,SNEI3K,33,4.3257,3.7029,0.5278,,,24,21,4.093,0.04,0.04,0.01,,
EMIDS,Ratcliffe 132kV,COTG3J,COTG3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LRHS3T,LRHS3J,33,0.1197,0.1032,0.0173,,,26,23,0.125,0,0,0,,
EMIDS,Ratcliffe 132kV,LRHS3T,SNEI3J,33,0.5833,0.6199,0.0531,,,27,24,0.616,0.01,0.01,0,,
EMIDS,Ratcliffe 132kV,NOTT3F,CLIF3J,33,3.8179,3.2132,0.6325,,,26,23,4.01,0.04,0.03,0.01,,
EMIDS,Ratcliffe 132kV,NOTT3F,NOTM3 3,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3F,SNEI3K,33,2.9658,2.9045,0.4204,,,26,23,3.271,0.03,0.03,0,,
EMIDS,Ratcliffe 132kV,NOTT3F,WBRI3J,33,1.7545,1.6128,0.7229,,,36,33,2.743,0.02,0.02,0.01,,
EMIDS,Ratcliffe 132kV,NOTT3G,BEES3K,33,3.7214,8.7995,0.8148,,,27,24,5.634,0.04,0.09,0.01,,
EMIDS,Ratcliffe 132kV,NOTT3G,BOOT3K,33,2.0563,1.8587,0.2942,,,26,23,2.196,0.02,0.02,0,,
EMIDS,Ratcliffe 132kV,NOTT3G,CASR3K,33,1.2337,4.0129,0.2206,,,44,38,2.574,0.01,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT3G,NOTM32,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3G,NOTT3F,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3G,NWIL3K,33,0.1524,0.3844,0.0407,,,58,50,0.399,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3G,REDR3ST,33,0.989,1.9135,0.1531,,,39,34,1.76,0.01,0.02,0,,
EMIDS,Ratcliffe 132kV,NOTT3G,WBRI3K,33,1.7653,1.6225,0.7265,,,36,33,2.758,0.02,0.02,0.01,,
EMIDS,Ratcliffe 132kV,NOTT3G,WOLR3T,33,1.8508,6.1501,0.3315,,,44,38,3.865,0.02,0.06,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,LENT3J,33,2.5241,2.1081,0.4069,,,26,23,2.638,0.03,0.02,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,NOTT3G,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,NWIL3J,33,0.152,0.3834,0.0406,,,58,50,0.398,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,REDT,33,0.5581,1.8504,0.1004,,,44,38,1.168,0.01,0.02,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,SANN3L,33,3.5761,4.0297,0.3247,,,31,27,3.905,0.04,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,SANN3L1,33,3.5762,4.0346,0.3252,,,31,27,3.91,0.04,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,TALS3K,33,3.5773,3.087,0.435,,,24,21,3.401,0.04,0.03,0,,
EMIDS,Ratcliffe 132kV,NOTT3J,NOTM3 1,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3J,NOTT3H,33,0.0447,0,0.0119,,,58.12935715,50.24159778,0.117,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,CASR3J,33,1.1891,3.9547,0.2126,,,44,38,2.481,0.01,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,CLIF3K,33,3.8749,3.2637,0.6449,,,26,23,4.082,0.04,0.03,0.01,,
EMIDS,Ratcliffe 132kV,NOTT3K,COTG3J,33,12.3497,15.7963,1.175,,,26,22,11.261,0.12,0.16,0.01,,
EMIDS,Ratcliffe 132kV,NOTT3K,LRHS3T,33,2.3083,2.229,0.358,,,26,23,2.587,0.02,0.02,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,NOTM3 4,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,NOTT3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,SANN3M,33,3.5433,4.2992,0.3275,,,28,25,3.938,0.04,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,SANN3M1,33,3.5492,4.2993,0.3278,,,28,25,3.939,0.04,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT3K,TALS3J,33,2.5192,3.3435,0.2769,,,26,23,3.331,0.03,0.03,0,,
EMIDS,Ratcliffe 132kV,REDT,REDS3GE,33,0.6957,1.3465,0.1069,,,40,37,1.222,0.01,0.01,0,,
EMIDS,Ratcliffe 132kV,REDT,WOLR3J,33,1.2996,4.3027,0.2329,,,31,27,2.707,0.01,0.04,0,,
EMIDS,Ratcliffe 132kV,SRG3T,COTG3K,33,2.0999,2.1368,0.2616,,,24,20,2.028,0.02,0.02,0,,
EMIDS,Ratcliffe 132kV,WOLR3T,LENT3K,33,1.9417,1.8569,0.2384,,,26,23,1.99,0.02,0.02,0,,
EMIDS,Ratcliffe 132kV,WOLR3T,WOLR3K,33,0.0089,0.0184,0.0026,,,40,35,0.019,0,0,0,,
EMIDS,Ratcliffe 132kV,SANN3L1,SANN3L,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Ratcliffe 132kV,SANN3M1,SANN3M,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3F,NOTT33A,33,0.3978,0.5022,0.2459,,,44,40,0,0,0.01,0,,
EMIDS,Ratcliffe 132kV,NOTT33A,NOTT33A1,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT33A,NOTT3B,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT33B,NOTT33B1,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT33B,BOOT3T,33,1.0164,3.5929,0.0211,,,42,35,0,0.01,0.04,0,,
EMIDS,Ratcliffe 132kV,NOTT33A1,NOTT33B1,33,0.04,0.0785,0.0061,,,31,26,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3H,NOTT3H1,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3H1,NOTT3J1,33,0.0447,0.1127,0.0119,,,58,50,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTT3J1,NOTT3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTR3STO,LONE3K,33,0.8471,0.9684,0.0938,,,24,21,0.841,0.01,0.01,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,CHIL3J,33,4.0157,5.1355,0.2136,,,24,21,3.171,0.04,0.05,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,CHIL3K,33,3.9529,5.139,0.2079,,,24,21,3.146,0.04,0.05,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,NOTR3STO,33,3.7387,6.8234,0.1364,,,24,21,2.894,0.04,0.07,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,TOTO3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,TOTO3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,EASM3J,33,6.9076,2.1743,0.2475,,,24,21,12.655,0.07,0.02,0,,
EMIDS,Ratcliffe 132kV,TOTO3J,EASM3K,33,6.9076,2.1743,0.2475,,,24,21,12.655,0.07,0.02,0,,
EMIDS,Ratcliffe 132kV,NOTR3STO,LONE3K,33,0.8471,0.9684,0.0938,,,24,21,0.841,0.01,0.01,0,,
EMIDS,Ratcliffe 132kV,GPSM3T,BGYP3S,33,0.1575,0.2811,0.0004,,,27,23,0.093,0,0,0,,
EMIDS,Ratcliffe 132kV,GPSM3T,GPSM3PV,33,0.3147,0.2994,0.0238,,,33,29,0.269,0,0,0,,
EMIDS,Ratcliffe 132kV,BGYP3S,BGYP3K,33,0.1069,0.1144,0.0149,,,28,25,0.113,0,0,0,,
EMIDS,Ratcliffe 132kV,BGYP3S,MOUN3K,33,3.6618,5.9019,0.1128,,,26,23,2.503,0.04,0.06,0,,
EMIDS,Ratcliffe 132kV,BGYP3T,BGYP3J,33,0.1249,0.1386,0.0176,,,28,25,0.137,0,0,0,,
EMIDS,Ratcliffe 132kV,BGYP3T,SYST3R,33,1.6484,5.2911,0.0426,,,28,25,1.914,0.02,0.05,0,,
EMIDS,Ratcliffe 132kV,BING3S,BING3J,33,1.5767,1.1289,0.2277,,,24,21,1.421,0.02,0.01,0,,
EMIDS,Ratcliffe 132kV,BING3T,BING3S,33,0.0262,0.0608,0.0001,,,30.80798771,24.74927399,0.018,0,0,0,,
EMIDS,Ratcliffe 132kV,BING3S,CROR3T,33,8.6271,22.497,0.0178,,,31,25,5.924,0.09,0.22,0,,
EMIDS,Ratcliffe 132kV,CROR3T,CROR3PV,33,0.1692,0.2006,0.0095,,,30,20,0.133,0,0,0,,
EMIDS,Ratcliffe 132kV,EQUES3T,ODAL3T,33,4.196,7.4867,0.0094,,,27,22,2.477,0.04,0.07,0,,
EMIDS,Ratcliffe 132kV,KEYW3K,KEYW3T,33,3.5179,6.212,0.0166,,,27,22,2.12,0.04,0.06,0,,
EMIDS,Ratcliffe 132kV,KEYW3T,CROR3T,33,15.1455,39.495,0.0312,,,31,25,10.4,0.15,0.39,0,,
EMIDS,Ratcliffe 132kV,MOUN3T,GPSM3T,33,7.4916,9.2266,0.0152,,,25,20,4.433,0.07,0.09,0,,
EMIDS,Ratcliffe 132kV,ODAL3T,ODAL3K,33,8.6487,15.4199,0.0216,,,27,22,5.113,0.09,0.15,0,,
EMIDS,Ratcliffe 132kV,QUOR3T,MOUN3T,33,9.2681,16.7109,0.0238,,,27,23,5.554,0.09,0.17,0,,
EMIDS,Ratcliffe 132kV,RAGD3PV,RAGD3T,33,2.6924,0.01,0.1994,,,20.97686733,16.80435694,2.272,0.03,0,0,,
EMIDS,Ratcliffe 132kV,RAGD3T,SYST3S,33,13.2404,33.7772,0.0281,,,31,25,9.075,0.13,0.34,0,,
EMIDS,Ratcliffe 132kV,SOCR3K,SOCR3L,33,0.0169,0.0302,0,,,27,23,0.01,0,0,0,,
EMIDS,Ratcliffe 132kV,SOCR3K,SYST3J,33,7.5238,13.3847,0.0308,,,27,22,4.514,0.08,0.13,0,,
EMIDS,Ratcliffe 132kV,SOCR3L,SOCR3J,33,0.0157,0.0244,0.0008,,,27,23,0.012,0,0,0,,
EMIDS,Ratcliffe 132kV,SYST3K,SYST3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,SYST3K,SYST3R,33,9.0483,12.6496,0.4711,,,26,22,7.226,0.09,0.13,0,,
EMIDS,Ratcliffe 132kV,SYST3R,MOUN3J,33,0.4346,0.5434,0.0543,,,26,23,0.462,0,0.01,0,,
EMIDS,Ratcliffe 132kV,SYST3S,SOCR3L,33,2.3444,5.9496,0.005,,,27,23,1.603,0.02,0.06,0,,
EMIDS,Ratcliffe 132kV,SYST3S,SYST3L,33,8.3999,14.9766,0.0198,,,27,22,4.962,0.08,0.15,0,,
EMIDS,Ratcliffe 132kV,WIDL3T,SOCR3K,33,19.8791,50.7597,0.0423,,,27,23,13.638,0.2,0.51,0,,
EMIDS,Ratcliffe 132kV,WIDL3T,WIDL33,33,0.4053,0.4138,0.028,,,28,20,0.336,0,0,0,,
EMIDS,Ratcliffe 132kV,WILL3J,BGYP3T,33,8.8356,31.8068,0.0461,,,43,38,10.433,0.09,0.32,0,,
EMIDS,Ratcliffe 132kV,WILL3J,ELEA3J,33,13.5591,23.7477,0.1157,,,26,22,8.296,0.14,0.24,0,,
EMIDS,Ratcliffe 132kV,WILL3J,EQUES3T,33,1.5454,2.6539,0.0244,,,24,21,0.991,0.02,0.03,0,,
EMIDS,Ratcliffe 132kV,WILL3J,KEYW3J,33,9.7259,20.5101,0.0452,,,27,22,6.425,0.1,0.21,0,,
EMIDS,Ratcliffe 132kV,WILL3J,KEYW3T,33,6.0834,14.0663,0.0258,,,31,25,4.221,0.06,0.14,0,,
EMIDS,Ratcliffe 132kV,WILL3J,MOUN3T,33,4.7779,16.89,0.0303,,,42,36,5.876,0.05,0.17,0,,
EMIDS,Ratcliffe 132kV,WILL3J,RAGD3T,33,8.0414,20.4817,0.0233,,,31,25,5.554,0.08,0.2,0,,
EMIDS,Ratcliffe 132kV,WILL3J,WILL3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,WILL3J,WILL3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,WILL3J,WIST3T,33,0.0479,0.1386,0.0028,,,42,36,0.067,0,0,0,,
EMIDS,Ratcliffe 132kV,WIST3GE,WIST3T,33,0.1725,0.177,0.0096,,,31,27,0.15,0,0,0,,
EMIDS,Ratcliffe 132kV,WIST3T,ELEA3K,33,8.0529,25.5442,0.0926,,,27,22,9.064,0.08,0.26,0,,
EMIDS,Ratcliffe 132kV,LOUG5 X,LOUG5J,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5 Y,LOUG5K,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5J,LOUG5JA,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5J,LOUG5KA,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5JA,LOUG5JB,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5K,LOUG5KB,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5KA,LOUG5JB,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5K,LOUG5JB,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LOUG5KA,LOUG5KB,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,BOOT5J,BOOT5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,COTG5J,COTG5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,SANN5M,SANN5L,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTN5J,NOTN5Y,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,NOTN5J,NOTN5X,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Ratcliffe 132kV,LONE5J,LONE5L,11,0,2.04,0,,,0,0,0,0,0.02,0,,
EMIDS,Ratcliffe 132kV,ELEA5J,ELEA5K,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Ratcliffe 132kV,SYST5J,SYST5K,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Stalybridge 132kV,SYST5K,SYST5L,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Stalybridge 132kV,BUXT3J,EYAM3K,33,15.0961,41.0724,0.5852,,,24,21,16.891,0.15,0.41,0.01,,
EMIDS,Stalybridge 132kV,BUXT3J,HINL3J,33,6.7382,22.6053,0.1962,,,28,25,8.504,0.07,0.23,0,,
EMIDS,Stalybridge 132kV,BUXT3J,HINL3K,33,6.7294,22.5062,0.2041,,,28,25,8.512,0.07,0.23,0,,
EMIDS,Stalybridge 132kV,EYAM3K,EYAM3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stalybridge 132kV,FLAG3J,FLAG3T,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stalybridge 132kV,HINL3K,HINL3R,33,0.0532,0.1722,0.0095,,,44,38,0.111,0,0,0,,
EMIDS,Stalybridge 132kV,HINL3R,FLAG3J,33,9.5004,16.5823,0.104,,,27,23,5.919,0.1,0.17,0,,
EMIDS,Staythorpe 132kV,HINL5J,HINL5K,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Staythorpe 132kV,CLIP1J,STYTC1J,132,2.0507,4.5258,2.2878,,,139,120,20.561,0.02,0.05,0.02,,
EMIDS,Staythorpe 132kV,STYTC1J,ANNE1J,132,3.0449,6.7565,1.5315,,,148.83859,131.2340256,30.029,0.03,0.07,0.02,,
EMIDS,Staythorpe 132kV,ANNE1M,STYTC1J,132,3.045,6.7568,1.5315,,,149,131,30.03,0.03,0.07,0.02,,
EMIDS,Staythorpe 132kV,ASFY1J,ASFY1S,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Staythorpe 132kV,ASFY1K,ASFY1R,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Staythorpe 132kV,ASFY1P,ASFY1J,132,0.4886,1.0843,0.2458,,,149,131,4.819,0,0.01,0,,
EMIDS,Staythorpe 132kV,ASFY1P,MELT1M,132,0.729,1.6175,0.3666,,,149,131,7.189,0.01,0.02,0,,
EMIDS,Staythorpe 132kV,ASFY1Q,ASFY1K,132,0.4844,1.0748,0.2436,,,149,131,4.777,0,0.01,0,,
