Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
EMIDS,Staythorpe 132kV,ASFY1Q,MELT1L,132,0.7312,1.6239,0.5656,,,137,126,7.267,0.01,0.02,0.01,,
EMIDS,Staythorpe 132kV,BOUW1K,BOUR1J,132,0.2544,0.5645,0.128,,,149,131,2.509,0,0.01,0,,
EMIDS,Staythorpe 132kV,CLIP1K,STYTC1J,132,2.0507,4.5258,2.2908,,,139,120,20.562,0.02,0.05,0.02,,
EMIDS,Staythorpe 132kV,GRSO1P,BOUR1J,132,2.5347,5.6243,1.2748,,,143,124,24.997,0.03,0.06,0.01,,
EMIDS,Staythorpe 132kV,GRSO1P,GRSO1J,132,0.0492,0.1091,0.0247,,,149,131,0.485,0,0,0,,
EMIDS,Staythorpe 132kV,GRSO1Q,BOUW1K,132,2.2803,5.0598,1.1469,,,143,124,22.488,0.02,0.05,0.01,,
EMIDS,Staythorpe 132kV,GRSO1Q,GRSO1K,132,0.0571,0.1267,0.0287,,,149,131,0.563,0,0,0,,
EMIDS,Staythorpe 132kV,HAWT1P,ASFY1P,132,3.055,6.7788,1.5365,,,149,131,30.128,0.03,0.07,0.02,,
EMIDS,Staythorpe 132kV,HAWT1P,HAWT1J,132,0.5006,1.1291,1.0344,,,112,86,5.336,0.01,0.01,0.01,,
EMIDS,Staythorpe 132kV,HAWT1Q,ASFY1Q,132,3.055,6.7788,1.5365,,,149,131,30.128,0.03,0.07,0.02,,
EMIDS,Staythorpe 132kV,HAWT1Q,HAWT1K,132,0.4996,1.1231,0.9596,,,112,86,5.271,0,0.01,0.01,,
EMIDS,Staythorpe 132kV,STYTB1J,CHEC1J,132,3.1136,6.8868,2.7577,,,139,120,31.077,0.03,0.07,0.03,,
EMIDS,Staythorpe 132kV,STYTB1J,CHEC1K,132,3.1144,6.8879,2.7966,,,139,120,31.097,0.03,0.07,0.03,,
EMIDS,Staythorpe 132kV,STYTB1J,GRNO1P,132,2.3161,5.1384,1.7144,,,118,95,23.014,0.02,0.05,0.02,,
EMIDS,Staythorpe 132kV,STYTB1J,GRNO1Q,132,2.3113,5.1316,1.4985,,,118,95,22.898,0.02,0.05,0.01,,
EMIDS,Staythorpe 132kV,STYTB1J,GRSO1P,132,3.0371,6.7498,1.8953,,,149,131,30.224,0.03,0.07,0.02,,
EMIDS,Staythorpe 132kV,STYTB1J,GRSO1Q,132,3.0398,6.7664,2.026,,,149,131,30.364,0.03,0.07,0.02,,
EMIDS,Staythorpe 132kV,STYTC1J,CLIP1J,132,2.0507,4.5258,2.2878,,,139,120,20.561,0.02,0.05,0.02,,
EMIDS,Staythorpe 132kV,STYTC1J,CLIP1K,132,2.0507,4.5258,2.2908,,,139,120,20.562,0.02,0.05,0.02,,
EMIDS,Staythorpe 132kV,STYTC1J,HAWT1P,132,0.0127,0.0846,0.0204,,,300,265,0.387,0,0,0,,
EMIDS,Staythorpe 132kV,STYTC1J,HAWT1Q,132,0.0126,0.0841,0.0203,,,300,265,0.385,0,0,0,,
EMIDS,Staythorpe 132kV,STYTC1J,STYT1JB,132,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Staythorpe 132kV,STYTC1J,STYT1JB,132,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Staythorpe 132kV,STYTC1J,STYTC1J1,132,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Staythorpe 132kV,STYTC1J1,STYTB1J1,132,0.0039,0.0191,0.0049,,,137,137,0.09,0,0,0,,
EMIDS,Staythorpe 132kV,STYTB1J1,STYTB1J1,132,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Staythorpe 132kV,CHEC3J,CHEC3L,33,0.0639,0.1468,0.0172,,,49,42,0.148,0,0,0,,
EMIDS,Staythorpe 132kV,BEVE3K,CHEC3K,33,12.8189,24.9358,0.1001,,,18,16,8.532,0.13,0.25,0,,
EMIDS,Staythorpe 132kV,BEVE3L,BEVE3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Staythorpe 132kV,BEVE3L,TUXF3J,33,11.1433,19.5438,0.057,,,21,18,6.637,0.11,0.2,0,,
EMIDS,staythorpe 132kV,CART3K,COBF3T,33,10.5488,18.1943,0.1371,,,26,22,6.66,0.11,0.18,0,,
EMIDS,Staythorpe 132kV,CHEC3 Y,CHEC3K,33,0.0142,0.0327,0.0038,,,49,42,0.033,0,0,0,,
EMIDS,Staythorpe 132kV,CHEC3J,BEVE3J,33,5.6608,16.0736,0.3019,,,26,23,6.75,0.06,0.16,0,,
EMIDS,Staythorpe 132kV,CHEC3J,CHEC3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Staythorpe 132kV,CHEC3J,CHEC3X,33,0.02,0.06,0.01,,,49,42,0.057,0,0,0,,
EMIDS,Staythorpe 132kV,CHEC3J,HALR3J,33,3.4749,11.5715,0.1286,,,29,26,4.579,0.03,0.12,0,,
EMIDS,Staythorpe 132kV,CHEC3J,ORDR3J,33,5.0302,8.2256,0.1004,,,24,21,3.239,0.05,0.08,0,,
EMIDS,Staythorpe 132kV,CHEC3J,RETR3T,33,10.6805,0.0513,0.0052,,,24,21,6.774,0.11,0,0,,
EMIDS,Staythorpe 132kV,CHEC3K,LITM3T,33,0.3107,0.4596,0.0225,,,26,23,0.273,0,0,0,,
EMIDS,Staythorpe 132kV,CHEC3K,MANT3J,33,6.1681,20.8252,0.1438,,,42,36,7.957,0.06,0.21,0,,
EMIDS,Staythorpe 132kV,CHEC3K,OLLE3T,33,4.3363,15.3892,0.0294,,,42,36,5.332,0.04,0.15,0,,
EMIDS,Staythorpe 132kV,DANH3T,DANH3J,33,0.8936,1.4584,0.05,,,28,25,0.777,0.01,0.01,0,,
EMIDS,Staythorpe 132kV,DANH3T,MISS3J,33,9.4809,15.7423,0.1566,,,27,22,6.301,0.09,0.16,0,,
EMIDS,Staythorpe 132kV,HALR3K,WALW3T,33,3.1292,10.7701,0.0452,,,44,35,3.961,0.03,0.11,0,,
EMIDS,Staythorpe 132kV,LITM3T,ORDR3K,33,4.5538,6.48,0.1402,,,24,21,3.093,0.05,0.06,0,,
EMIDS,Staythorpe 132kV,LOUL3T,HALR3K,33,6.7314,11.9405,0.0402,,,27,22,4.073,0.07,0.12,0,,
EMIDS,Staythorpe 132kV,MIST3T,MISS3K,33,8.5934,14.8654,0.0524,,,27,22,5.245,0.09,0.15,0,,
EMIDS,Staythorpe 132kV,MIST3T,MIST3J,33,11.9749,21.3661,0.0269,,,27,22,7.069,0.12,0.21,0,,
EMIDS,Staythorpe 132kV,MOAF3T,MOAF3GE,33,1.5468,1.5871,0.0865,,,31,27,1.345,0.02,0.02,0,,
EMIDS,Staythorpe 132kV,OLLE3K,OLLE3T,33,7.3201,25.8196,0.1496,,,42.12520769,35.55207488,9.515,0.07,0.26,0,,
EMIDS,Staythorpe 132kV,OLLE3T,BEVE3L,33,8.4187,9.5409,0.0688,,,18,16,3.187,0.08,0.1,0,,
EMIDS,Staythorpe 132kV,ORDR3K,WEDF3T,33,13.5913,23.5043,0.2664,,,26,22,9.059,0.14,0.24,0,,
EMIDS,Staythorpe 132kV,RANS3J,LOUL3T,33,2.2141,3.9504,0.005,,,27,23,1.307,0.02,0.04,0,,
EMIDS,Staythorpe 132kV,RANS3J,MIST3T,33,10.0183,17.8751,0.0225,,,27,22,5.914,0.1,0.18,0,,
EMIDS,Staythorpe 132kV,RANS3K,DANH3T,33,0.952,1.6986,0.0021,,,27,22,0.562,0.01,0.02,0,,
EMIDS,Staythorpe 132kV,RANS3K,MOAF3T,33,3.5741,6.271,0.0244,,,26,23,2.162,0.04,0.06,0,,
EMIDS,Staythorpe 132kV,RANS3K,RANS3J,33,1.4551,2.5963,0.0033,,,27,22,0.859,0.01,0.03,0,,
EMIDS,Staythorpe 132kV,RETR3T,MOAF3T,33,1.3844,0,0.0463,,,26.23537358,22.63443995,0.955,0.01,0,0,,
EMIDS,Staythorpe 132kV,TILF3T,HALR3J,33,5.0641,2.1743,0.2475,,,24,21,2.165,0.05,0.02,0,,
EMIDS,Staythorpe 132kV,TILF3T,NWHE3J,33,12.8707,15.1598,0.0198,,,20,16,4.617,0.13,0.15,0,,
EMIDS,Staythorpe 132kV,TUXF3J,COBF3T,33,6.2033,11.0477,0.018,,,27,22,3.673,0.06,0.11,0,,
EMIDS,Staythorpe 132kV,WALW3T,CHEC3K,33,0.1335,0.3738,0.0157,,,41,35,0.221,0,0,0,,
EMIDS,Staythorpe 132kV,WEDF3T,WOOD3J,33,0.1299,0.1235,0.0098,,,33,29,0.111,0,0,0,,
EMIDS,Staythorpe 132kV,BING3T,BING3K,33,1.5378,1.1087,0.2282,,,24,21,1.408,0.02,0.01,0,,
EMIDS,Staythorpe 132kV,BLST3T,HWTN3T,33,1.1672,2.04,0.0058,,,23,21,0.704,0.01,0.02,0,,
EMIDS,Staythorpe 132kV,CART3J,CART3T,33,13.5308,31.8222,0.0419,,,27,22,10.742,0.14,0.32,0,,
EMIDS,Staythorpe 132kV,CART3J,SWIN3J,33,13.5128,23.6686,0.0692,,,27,23,8.117,0.14,0.24,0,,
EMIDS,Staythorpe 132kV,CART3T,SOUT3J,33,10.2586,17.0797,0.2605,,,24,21,7.092,0.1,0.17,0,,
EMIDS,Staythorpe 132kV,CPLY3T,WEBO3J,33,4.4112,7.8706,0.0099,,,27,23,2.604,0.04,0.08,0,,
EMIDS,Staythorpe 132kV,FNWO3J,SWIN3T,33,2.9481,6.3296,0.0228,,,27,22,2.203,0.03,0.06,0,,
EMIDS,Staythorpe 132kV,HAWT3J,BLST3T,33,0.3149,0.7068,0.0153,,,29,27,0.321,0,0.01,0,,
EMIDS,Staythorpe 132kV,HAWT3J,FNWO3J,33,1.4837,4.901,0.2682,,,45,40,3.103,0.01,0.05,0,,
EMIDS,Staythorpe 132kV,HAWT3J,HAWT3K,33,0,0.01,0,,,27.72147318,24.52064328,0.027,0,0,0,,
EMIDS,Staythorpe 132kV,HAWT3J,HAWT3X,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Staythorpe 132kV,HAWT3J,NEWJ3J,33,1.7559,2.6623,0.92,,,44,40,3.859,0.02,0.03,0.01,,
EMIDS,Staythorpe 132kV,HAWT3J,SIBT3J,33,10.7924,24.9743,0.0371,,,31,25,7.466,0.11,0.25,0,,
EMIDS,Staythorpe 132kV,HAWT3K,CART3T,33,4.0712,13.4324,0.0606,,,31,25,4.958,0.04,0.13,0,,
EMIDS,Staythorpe 132kV,HAWT3K,FNWO3K,33,2.0508,7.1359,0.0514,,,42,36,2.692,0.02,0.07,0,,
EMIDS,Staythorpe 132kV,HAWT3K,NEWJ3K,33,1.8164,2.6809,0.8892,,,44,40,3.875,0.02,0.03,0.01,,
EMIDS,Staythorpe 132kV,HAWT3K,SIBT3K,33,10.8058,25.0082,0.0398,,,31,25,7.493,0.11,0.25,0,,
EMIDS,Staythorpe 132kV,HWTN3T,SOUT3K,33,18.154,32.2149,0.1029,,,27,23,11.04,0.18,0.32,0,,
EMIDS,Staythorpe 132kV,LODG3T,LODG3PV,33,0.8479,0.8277,0.0623,,,27,22,0.718,0.01,0.01,0,,
EMIDS,Staythorpe 132kV,LODG3T,SNLE33T,33,1.4653,2.6145,0.0033,,,27,22,0.865,0.01,0.03,0,,
EMIDS,Staythorpe 132kV,SIBT3J,CAYT3J,33,13.6101,23.7029,0.1822,,,26,22,8.727,0.14,0.24,0,,
EMIDS,Staythorpe 132kV,SIBT3J,LODG3T,33,7.9188,14.0876,0.0325,,,27,22,4.746,0.08,0.14,0,,
EMIDS,Staythorpe 132kV,SIBT3J,SIBT3K,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Staythorpe 132kV,SIBT3K,BING3T,33,10.0945,23.3833,0.0262,,,31,25,6.944,0.1,0.23,0,,
EMIDS,Staythorpe 132kV,SIBT3K,CAYT3K,33,14.1038,24.4804,0.2094,,,24,21,9.147,0.14,0.24,0,,
EMIDS,Staythorpe 132kV,SNLE33T,BOTT3J,33,5.3835,9.6055,0.0121,,,27,22,3.178,0.05,0.1,0,,
EMIDS,Staythorpe 132kV,SNLE33T,SNLE33,33,2.5535,2.4441,0.1919,,,30,20,2.178,0.03,0.02,0,,
EMIDS,Staythorpe 132kV,SWIN3T,CPLY3T,33,3.9165,6.988,0.0088,,,27,22,2.312,0.04,0.07,0,,
EMIDS,Staythorpe 132kV,SWIN3T,SWIN3K,33,13.2855,46.7398,0.0775,,,33,29,16.218,0.13,0.47,0,,
EMIDS,Staythorpe 132kV,GRNO5X,GRNO5J,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Staythorpe 132kV,CART5J,CART5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,SWIN5K,SWIN5J,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTE1J,NOTN1L,132,0.2629,0.7516,8.7,,,225,200,7.427,0,0.01,0.09,,
EMIDS,Stoke Bardolph 132kV,NOTE1J,STOB1M,132,0.0888,0.49,9.484,,,345,316,5.773,0,0,0.09,,
EMIDS,Stoke Bardolph 132kV,NOTE1K,STOB1R,132,0.089,0.49,9.5,,,345,316,5.792,0,0,0.1,,
EMIDS,Stoke Bardolph 132kV,NOTN1J,NOTN1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTN1K,NOTN1M,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTN1M,NOTE1K,132,0.2667,0.7625,8.8265,,,225,200,7.535,0,0.01,0.09,,
EMIDS,Stoke Bardolph 132kV,STOB1M,STOB1R,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,COLW3J,COLW3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,COLW3K,PRIR33T1,33,1.0674,1.0587,0.1275,,,24,21,1.068,0.01,0.01,0,,
EMIDS,Stoke Bardolph 132kV,PRIR33T1,PRIR3STO,33,0.1916,0.1811,0.0144,,,28,25,0.163,0,0,0,,
EMIDS,Stoke Bardolph 132kV,PRIR3STO,PRIR33T2,33,0.1904,0.18,0.0144,,,28,25,0.162,0,0,0,,
EMIDS,Stoke Bardolph 132kV,PRIR33T2,SRGT3,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,GEDL3J,GEDL3K,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Stoke Bardolph 132kV,GEDL3J,MARR3L,33,4.7978,6.0864,0.3388,,,24,21,3.852,0.05,0.06,0,,
EMIDS,Stoke Bardolph 132kV,MAPP3J,SANN3L,33,1.8726,1.4116,0.338,,,26,23,1.921,0.02,0.01,0,,
EMIDS,Stoke Bardolph 132kV,MAPP3K,SANN3K,33,1.8526,1.379,0.3402,,,26,23,1.903,0.02,0.01,0,,
EMIDS,Stoke Bardolph 132kV,MARR3L,ARNO3K,33,3.581,1.9908,0.3904,,,24,21,2.548,0.04,0.02,0,,
EMIDS,Stoke Bardolph 132kV,NOTE3J,COLW3J,33,1.0381,1.774,0.3995,,,36,32,2.229,0.01,0.02,0,,
EMIDS,Stoke Bardolph 132kV,NOTE3J,COLW3K,33,1.0386,1.7742,0.3997,,,36,32,2.23,0.01,0.02,0,,
EMIDS,Stoke Bardolph 132kV,NOTE3J,GEDL3J,33,1.3706,1.6787,0.8494,,,44,40,2.953,0.01,0.02,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTE3J,GEDL3K,33,1.3615,1.6683,0.8438,,,44,40,2.934,0.01,0.02,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTE3J,MAPP3J,33,1.1921,1.4613,0.7377,,,44,40,2.568,0.01,0.01,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTE3J,MAPP3K,33,1.2027,1.4891,0.7461,,,44,40,2.602,0.01,0.01,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTE3X,NOTE3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTE3Y,NOTE3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,MARR3M,MARR3K,33,0.0517,0.0513,0.0052,,,24,21,0.047,0,0,0,,
EMIDS,Stoke Bardolph 132kV,MARR3M,MARR3L,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,ARNO3J,33,5.7326,4.6697,0.7829,,,21,18,5.653,0.06,0.05,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,BILB3J,33,3.7089,4.1083,0.7135,,,27,24,4.815,0.04,0.04,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,BILB3T,33,5.12,4.5821,0.6557,,,24,21,4.988,0.05,0.05,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,BULW3J,33,1.6094,2.7507,0.6199,,,36,32,3.455,0.02,0.03,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,BULW3K,33,1.5995,2.7221,0.6164,,,36,32,3.434,0.02,0.03,0.01,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,CIND3J,33,2.3377,2.2697,0.3626,,,26,23,2.624,0.02,0.02,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,CIND3K,33,2.2378,2.673,0.4992,,,26,23,3.2,0.02,0.03,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,MARR3J,33,3.0047,2.94,0.4677,,,27,24,3.387,0.03,0.03,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,MARR3M,33,3.1091,3.2157,0.4837,,,21,18,3.651,0.03,0.03,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,NOTN3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,NOTN3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,NOTN3J,NOTT3H,33,6.7481,6.0657,0.8881,,,24,21,6.624,0.07,0.06,0.01,,
EMIDS,Stoke Bardolph 132kV,GEDL5J,GEDL5K,11,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Stoke Bardolph 132kV,SANN5K,SANN5L,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,SANN5K,SANN5M,11,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Stoke Bardolph 132kV,ARNO5J,ARNO5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BILB5J,BILB5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BORD1EC,LINC1L,132,2.596,6.7714,1.4372,,,139,120,0,0.03,0.07,0.01,,
EMIDS,Walpole 132kV,BORD1EC,SBPS1G,132,0,0.0513,0.0052,,,24,21,0.4,0,0,0,,
EMIDS,Walpole 132kV,BOUR1J,BOUW1J,132,0.2283,0.5065,0.1148,,,123,99,2.251,0,0.01,0,,
EMIDS,Walpole 132kV,BOUR1J,SPAL1P,132,1.7048,3.7876,0.9195,,,149,131,16.866,0.02,0.04,0.01,,
EMIDS,Walpole 132kV,BOUR1J,SPAL1Q,132,1.7033,3.7796,0.8567,,,149,131,16.798,0.02,0.04,0.01,,
EMIDS,Walpole 132kV,BOUR1J,STAM1P,132,1.4888,3.7972,0.867,,,123,99,16.165,0.01,0.04,0.01,,
EMIDS,Walpole 132kV,BOUW1J,BORD1EC,132,2.5261,6.59,1.338,,,139,120,27.759,0.03,0.07,0.01,,
EMIDS,Walpole 132kV,BRPS1J,STAM1J,132,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Walpole 132kV,SOHO1J,SPAL1P,132,1.2113,2.6879,0.6092,,,149,131,11.946,0.01,0.03,0.01,,
EMIDS,Walpole 132kV,SPAL1P,SPAL1J,132,0.1569,0.3481,0.0789,,,149,131,1.547,0,0,0,,
EMIDS,Walpole 132kV,SPAL1Q,SPAL1K,132,0.1583,0.3502,0.1442,,,147,131,1.579,0,0,0,,
EMIDS,Walpole 132kV,STAM1J,STAM1P,132,0.6758,0.0513,0.0052,,,24,21,7.407,0.01,0,0,,
EMIDS,Walpole 132kV,STAM1P,BRET1J,132,0.488,1.536,0.653,,,0,0,0,0,0.02,0.01,,
EMIDS,Walpole 132kV,WALP1M,BOST1J3,132,1.8499,7.8935,2.6347,,,196,166,35.324,0.02,0.08,0.03,,
EMIDS,Walpole 132kV,WALP1R2,SOHO1J,132,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Walpole 132kV,WALP1M,WALP1R1,132,0.1,12,0,,,0,0,0,0,0.12,0,,
EMIDS,Walpole 132kV,WALP1M,BOST1K3,132,1.8472,7.886,2.5399,,,196,166,35.286,0.02,0.08,0.03,,
EMIDS,Walpole 132kV,WALP1R2,WALP1M,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,WALP1R1,SPAL1Q,132,2.39,5.3772,2.6664,,,149,131,24.656,0.02,0.05,0.03,,
EMIDS,Walpole 132kV,BFGN3T,BFGN3WF,33,1.4687,4.8998,0.2507,,,42,36,3.005,0.01,0.05,0,,
EMIDS,Walpole 132kV,BFGN3T,DONI3J,33,0.7868,2.7911,0.0038,,,42,36,0.962,0.01,0.03,0,,
EMIDS,Walpole 132kV,BL51,CANO3T,33,7.3672,12.8714,0.4811,,,20,16,6.936,0.07,0.13,0,,
EMIDS,Walpole 132kV,BOSB3GEN,BFGN3T,33,11.0191,38.08,0.4813,,,41.21068486,35.55207488,15.354,0.11,0.38,0,,
EMIDS,Walpole 132kV,BOST3J,BL51,33,5.2252,5.1143,0.4743,,,20,16,4.297,0.05,0.05,0,,
EMIDS,Walpole 132kV,BOST3J,BOSB3GEN,33,0.6295,1.4827,0.1356,,,41,37,1.372,0.01,0.01,0,,
EMIDS,Walpole 132kV,BOST3J,BOST3K,33,0.0179,0.0342,0.0031,,,28,25,0.034,0,0,0,,
EMIDS,Walpole 132kV,BOST3J,90ZB8C1C,33,0.03,0.0634,0.0202,,,50,45,0.07,0,0,0,,
EMIDS,Walpole 132kV,90ZB8C1C,LRTN33T,33,15.6846,27.6572,0.1998,,,27,22,10.142,0.16,0.28,0,,
EMIDS,Walpole 132kV,BOST3J,90ZB8C1D,33,0.0274,0.058,0.0184,,,50.35591313,44.58298779,0.064,0,0,0,,
EMIDS,Walpole 132kV,90ZB8C1D,90ZB8C1C,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BOST3J,MARE3S,33,0.3254,1.0823,0.0582,,,44,38,0.679,0,0.01,0,,
EMIDS,Walpole 132kV,BOST3J,MARE3T,33,0.3235,1.076,0.0578,,,44,38,0.675,0,0.01,0,,
EMIDS,Walpole 132kV,BOST3J,90ZB8C1B,33,0.0373,0.0725,0.0152,,,43.09688819,38.12417033,0.087,0,0,0,,
EMIDS,Walpole 132kV,90ZB8C1B,MOUB3K,33,0.7013,1.3623,0.0105,,,22,19,0.445,0.01,0.01,0,,
EMIDS,Walpole 132kV,90ZB8C1B,90ZB8C1A,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BOST3J,90ZB8C1A,33,0.0309,0.06,0.0126,,,43.09688819,38.12417033,0.072,0,0,0,,
EMIDS,Walpole 132kV,BOST3J,SLER3J,33,2.4637,2.4178,0.3714,,,27,24,2.748,0.02,0.02,0,,
EMIDS,Walpole 132kV,BOST3J,SLER3K,33,2.4511,2.4071,0.3694,,,27,24,2.736,0.02,0.02,0,,
EMIDS,Walpole 132kV,BOST3K,STIC3J,33,8.5252,17.9405,1.4364,,,20,16,17.081,0.09,0.18,0.01,,
EMIDS,Walpole 132kV,BOST3X,BOST3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BOST3Y,BOST3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,KIRT3T,KIRT3J,33,3.1881,5.6883,0.0072,,,27,22,1.882,0.03,0.06,0,,
EMIDS,Walpole 132kV,KIRT3K,NWRE33T,33,5.6911,10.1583,0.0148,,,27,22,3.373,0.06,0.1,0,,
EMIDS,Walpole 132kV,LANG3J,CANO3T,33,3.5046,11.2281,0.1599,,,42,36,4.994,0.04,0.11,0,,
EMIDS,Walpole 132kV,LANG3J,TATT3J,33,8.8741,31.4257,0.0601,,,42,36,10.925,0.09,0.31,0,,
EMIDS,Walpole 132kV,LRTN33T,WRAN3K,33,9.627,17.1769,0.0216,,,27,22,5.683,0.1,0.17,0,,
EMIDS,Walpole 132kV,MARE3S,MARE3J,33,0.0081,0.017,0.0015,,,51,45,0.017,0,0,0,,
EMIDS,Walpole 132kV,MARE3S,KIRT3T,33,9.053,18.2805,0.0199,,,27,22,5.349,0.09,0.18,0,,
EMIDS,Walpole 132kV,MARE3T,MARE3K,33,0.0115,0.0239,0.0021,,,51,45,0.024,0,0,0,,
EMIDS,Walpole 132kV,NWRE33T,DONI3K,33,10.4215,18.5944,0.0234,,,27,22,6.152,0.1,0.19,0,,
EMIDS,Walpole 132kV,WDEE3K,BOUR3J,33,8.2541,25.9918,0.7302,,,25,22,12.538,0.08,0.26,0.01,,
EMIDS,Walpole 132kV,BOUR3J,BOUR3X,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BOUR3J,BOUR3Y,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,BOUR3J,DOWF3T,33,1.4298,2.2613,0.1605,,,25,22,1.841,0.01,0.02,0,,
EMIDS,Walpole 132kV,BOUR3J,TUBA3J,33,1.7257,2.483,0.1937,,,25,22,2.122,0.02,0.02,0,,
EMIDS,Walpole 132kV,CROW3J,MDEE3T,33,29.4173,34.6245,0.0434,,,20,16,10.508,0.29,0.35,0,,
EMIDS,Walpole 132kV,DOWF3T,DOWF3J,33,20.473,42.0021,0.1994,,,15,11,14.081,0.2,0.42,0,,
EMIDS,Walpole 132kV,DOWF3T,TUBA3K,33,0.3197,0.3196,0.0352,,,29,26,0.303,0,0,0,,
EMIDS,Walpole 132kV,MDEE3T,MDEE3K,33,2.8173,4.5566,0.1007,,,27,23,2.117,0.03,0.05,0,,
EMIDS,Walpole 132kV,WDEE3J,WDEE3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,WDEE3K,MDEE3T,33,6.2012,10.4382,0.267,,,20,16,4.734,0.06,0.1,0,,
EMIDS,Walpole 132kV,CLAL3J,WAPA3J,33,6.1463,8.9521,0.79,,,28,25,7.007,0.06,0.09,0.01,,
EMIDS,Walpole 132kV,CROW3J,DECO3T,33,4.2807,7.6379,0.0096,,,27,22,2.527,0.04,0.08,0,,
EMIDS,Walpole 132kV,DECO3T,DECO3GE,33,0.2445,0.2989,0.0199,,,31,25,0.269,0,0,0,,
EMIDS,Walpole 132kV,FRWF3T,DECO3T,33,0,2.1743,0.2475,,,24,21,1.155,0,0.02,0,,
EMIDS,Walpole 132kV,FRWF3T,FRWF3WF,33,0,2.1743,0.2475,,,24,21,5.956,0,0.02,0,,
EMIDS,Walpole 132kV,FRWF3T,WHAD3T,33,0,0,0,,,0,0,0.21,0,0,0,,
EMIDS,Walpole 132kV,GRWF3T,GRWF3J,33,6.1198,6.4465,0.3388,,,31,27,5.345,0.06,0.06,0,,
EMIDS,Walpole 132kV,GRWF3T,LSUT3J,33,0.6474,2.1793,0.0082,,,33,29,0.792,0.01,0.02,0,,
EMIDS,Walpole 132kV,GRWF3T,SOHO3J,33,5.0968,18.0299,0.0308,,,42,36,6.261,0.05,0.18,0,,
EMIDS,Walpole 132kV,HOLB3J,REDF3T,33,8.7644,15.5264,0.0356,,,27,22,5.261,0.09,0.16,0,,
EMIDS,Walpole 132kV,HOLB3K,HOLB3J,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,HOLB3T,HOLB3K,33,2.0628,6.7811,0.1361,,,33,29,3.099,0.02,0.07,0,,
EMIDS,Walpole 132kV,LSUT3J,LSUT3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,LSUT3K,HOLB3T,33,9.0926,16.2216,0.0486,,,27,22,5.578,0.09,0.16,0,,
EMIDS,Walpole 132kV,REDF3T,LSUT3J,33,11.3938,20.3293,0.0256,,,27,22,6.726,0.11,0.2,0,,
EMIDS,Walpole 132kV,REDF3T,REDF3J,33,3.3258,5.4283,0.186,,,28,25,2.892,0.03,0.05,0,,
EMIDS,Walpole 132kV,SOHO3J,HOLB3T,33,4.7003,16.6256,0.0287,,,42,36,5.775,0.05,0.17,0,,
EMIDS,Walpole 132kV,SOHO3J,HORD3PV,33,2.99,3.068,0.1672,,,31,27,2.6,0.03,0.03,0,,
EMIDS,Walpole 132kV,SPAL3J,CLAL3J,33,0.2259,0.3423,0.0471,,,31,27,0.388,0,0,0,,
EMIDS,Walpole 132kV,SPAL3J,DEEP WF,33,9.8195,16.0305,0.55,,,28,25,8.548,0.1,0.16,0.01,,
EMIDS,Walpole 132kV,SPAL3J,HOLB3J,33,22.287,38.9933,0.1832,,,24,21,13.595,0.22,0.39,0,,
EMIDS,Walpole 132kV,SPAL3J,PARR3J,33,3.7141,7.7304,0.6641,,,51,45,7.749,0.04,0.08,0.01,,
EMIDS,Walpole 132kV,SPAL3J,SOHO3J,33,10.2397,35.7342,0.0881,,,35,31,12.608,0.1,0.36,0,,
EMIDS,Walpole 132kV,SPAL3J,SPAL3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,SPAL3J,SPAL3K,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,SPAL3K,DECO3GE,33,4.8298,11.0934,1.2997,,,49,42,11.186,0.05,0.11,0.01,,
EMIDS,Walpole 132kV,SPAL3K,PARR3K,33,3.6724,7.6436,0.6566,,,51,45,7.662,0.04,0.08,0.01,,
EMIDS,Walpole 132kV,SPAL3K,SOHO3J,33,11.7426,40.962,0.1223,,,39,34,14.629,0.12,0.41,0,,
EMIDS,Walpole 132kV,SPAL3K,SPAL3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,SPAL3K,WAPA3K,33,6.3044,9.1586,0.8278,,,28,25,7.276,0.06,0.09,0.01,,
EMIDS,Walpole 132kV,WHAD3T,WHAD3J,33,8.7732,15.6535,0.0197,,,27,22,5.179,0.09,0.16,0,,
EMIDS,Walpole 132kV,WHAD3T,WHAD3S,33,0.1457,0.2599,0.0003,,,27,22,0.086,0,0,0,,
EMIDS,Walpole 132kV,KETC3J,KETC3S,33,0.2019,110.846,0.0154,,,24,18,0.215,0,1.11,0,,
EMIDS,Walpole 132kV,KETC3S,TINR3T,33,0.3721,1.3201,0.0018,,,42,36,0.455,0,0.01,0,,
EMIDS,Walpole 132kV,KETC3T,KETC3K,33,0.0719,0.0884,0.0062,,,33,29,0.081,0,0,0,,
EMIDS,Walpole 132kV,KETC3T,KETC3S,33,0.0709,110.846,0.0127,,,24,18,0.148,0,1.11,0,,
EMIDS,Walpole 132kV,STAM3J,WITT3T,33,6.5015,9.2893,0.0508,,,21,17,2.783,0.07,0.09,0,,
EMIDS,Walpole 132kV,STAM3J,KETC3L,33,4.6249,13.9229,0.1052,,,33,29,5.491,0.05,0.14,0,,
EMIDS,Walpole 132kV,STAM3J,KETC3T,33,4.5678,13.8527,0.1014,,,33,29,5.435,0.05,0.14,0,,
EMIDS,Walpole 132kV,STAM3J,STAM3X,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Walpole 132kV,STAM3J,STAM3Y,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Walpole 132kV,STAM3J,TINR3T,33,3.7759,12.4461,0.1309,,,42,36,5.175,0.04,0.12,0,,
EMIDS,Walpole 132kV,TINR3T,TINR3J,33,0.1235,0.4381,0.0006,,,42,36,0.151,0,0,0,,
EMIDS,Walpole 132kV,WDEE3T,MDEE3J,33,5.9985,8.401,0.5082,,,20,16,5.452,0.06,0.08,0.01,,
EMIDS,Walpole 132kV,WDEE3T,WDEE3J,33,0.0225,0.0292,0,,,20,16,0.008,0,0,0,,
EMIDS,Walpole 132kV,WITT3T,WDEE3T,33,17.8001,23.0447,0.0208,,,20,16,6.315,0.18,0.23,0,,
EMIDS,Walpole 132kV,WITT3T,WITT3J,33,14.3386,18.8301,0.0415,,,21,17,6.001,0.14,0.19,0,,
EMIDS,Walpole 132kV,WRAN5J,WRAN5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Walpole 132kV,HOLB5J,HOLB5K,11,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,Walpole 132kV,MDEE5J,MDEE5K,11,0,5.6986,0.3064,,,44,38,0,0,0.06,0,,
EMIDS,West Burton 132kV,WDEE5J,WDEE5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,West Burton 132kV,LINC1J,LINC1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,West Burton 132kV,LINC1L,LINC1K,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,West Burton 132kV,NOGR1P,LINC1J,132,0.1562,1.0566,0.2553,,,300,265,4.838,0,0.01,0,,
EMIDS,West Burton 132kV,NOGR1P,WBUR1R2M,132,0.7227,5.3842,1.3171,,,300,265,24.747,0.01,0.05,0.01,,
EMIDS,West Burton 132kV,NOGR1Q,LINC1K,132,0.1553,1.0502,0.2537,,,300,265,4.809,0,0.01,0,,
EMIDS,West Burton 132kV,NOGR1R,HAGC1J,132,1.5578,4.2482,1.0425,,,165,146,19.595,0.02,0.04,0.01,,
EMIDS,West Burton 132kV,NOGR1R,NOGR1P,132,0.0052,0,0.1109,,,210.1116194,187.019918,0.147,0,0,0,,
EMIDS,West Burton 132kV,NOGR1R,NOGR1Q,132,0.0066,0,0.1388,,,210.1116194,187.019918,0.184,0,0,0,,
EMIDS,West Burton 132kV,RETF1P,RETF1J,132,0.1035,0.2297,0.0521,,,123,99,1.021,0,0,0,,
EMIDS,West Burton 132kV,RETF1P,WORK1P,132,0.3423,0.7596,0.1722,,,118,95,3.376,0,0.01,0,,
EMIDS,West Burton 132kV,RETF1Q,RETF1K,132,0.0955,0.212,0.048,,,123,99,0.942,0,0,0,,
EMIDS,West Burton 132kV,RETF1Q,WORK1Q,132,0.3423,0.7596,0.1722,,,118,95,3.376,0,0.01,0,,
EMIDS,West Burton 132kV,WBUR1R1,NOGR1Q,132,0.7227,5.3842,1.3171,,,300,265,24.747,0.01,0.05,0.01,,
EMIDS,West Burton 132kV,WBUR1R1,RETF1P,132,1.1064,2.4168,4.6363,,,118,95,12.388,0.01,0.02,0.05,,
EMIDS,West Burton 132kV,WBUR1R2M,RETF1Q,132,1.1374,2.4849,4.743,,,118,95,12.727,0.01,0.02,0.05,,
EMIDS,West Burton 132kV,WORK1P,CHEC1J,132,0.0026,0.0037,0.1067,,,139,128,0.054,0,0,0,,
EMIDS,West Burton 132kV,WORK1P,WORK1J,132,0.6907,1.5242,0.7001,,,123,99,7.103,0.01,0.02,0.01,,
EMIDS,West Burton 132kV,WORK1Q,CHEC1K,132,0.0031,0.0044,0.1265,,,139,128,0.064,0,0,0,,
EMIDS,West Burton 132kV,WORK1Q,WORK1K,132,0.6908,1.5245,0.7022,,,123,99,7.106,0.01,0.02,0.01,,
EMIDS,West Burton 132kV,ANDL3J,LEVT3T,33,0,3.8644,0.5404,,,26,23,4.228,0,0.04,0.01,,
EMIDS,West Burton 132kV,BEVS3J,RUST3J,33,0.017,0.0302,0.0026,,,43,38,0.029,0,0,0,,
EMIDS,West Burton 132kV,BEVS3K,RUST3K,33,0.0292,0.0452,0.0043,,,28,25,0.043,0,0,0,,
EMIDS,West Burton 132kV,BRMR3T,BRMR3PV,33,1.404,1.3355,0.1062,,,33,29,1.2,0.01,0.01,0,,
EMIDS,West Burton 132kV,BRMR3T,METH3J,33,8.9626,16.0174,0.0356,,,27,23,5.422,0.09,0.16,0,,
EMIDS,West Burton 132kV,DODP3T,EFWG3EV,33,3.4326,3.1857,0.374,,,26,23,3.343,0.03,0.03,0,,
EMIDS,West Burton 132kV,DODP3T,NHYK3J,33,1.2638,1.1372,0.2324,,,28,25,1.382,0.01,0.01,0,,
EMIDS,West Burton 132kV,EFWG3EV,DODP3J,33,1.3991,1.4334,0.0797,,,26,23,1.22,0.01,0.01,0,,
EMIDS,West Burton 132kV,FISK3J,WRAG3J,33,16.4979,28.7507,0.154,,,26,22,10.164,0.16,0.29,0,,
EMIDS,West Burton 132kV,FISK3K,WRAG3K,33,17.019,29.1558,0.2394,,,26,23,10.857,0.17,0.29,0,,
EMIDS,West Burton 132kV,FISK3T,FISK3K,33,9.6855,17.2544,0.0312,,,27,22,5.767,0.1,0.17,0,,
EMIDS,West Burton 132kV,FKSP3PV,FISK3J,33,2.3917,4.5741,0.0959,,,27,22,2.11,0.02,0.05,0,,
EMIDS,West Burton 132kV,LINC3J,ANDL3K,33,2.4393,2.345,0.3759,,,26,23,2.734,0.02,0.02,0,,
EMIDS,West Burton 132kV,LINC3J,BRMR3T,33,14.4605,26.3999,0.1001,,,27,22,9.06,0.14,0.26,0,,
EMIDS,West Burton 132kV,LINC3J,DODP3K,33,10.1061,13.7925,1.0526,,,26,23,10.043,0.1,0.14,0.01,,
EMIDS,West Burton 132kV,LINC3J,DODP3T,33,4.9274,5.0334,1.1136,,,26,23,6.471,0.05,0.05,0.01,,
EMIDS,West Burton 132kV,LINC3J,FISK3T,33,7.2334,12.6447,0.1143,,,27,22,4.734,0.07,0.13,0,,
EMIDS,West Burton 132kV,LINC3J,FKSP3PV,33,9.5073,16.9822,0.2102,,,27,22,6.818,0.1,0.17,0,,
EMIDS,West Burton 132kV,LINC3J,LINC3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,West Burton 132kV,LINC3J,LINC3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,West Burton 132kV,LINC3J,ROOL3J,33,3.5976,3.5158,0.5577,,,26,23,4.043,0.04,0.04,0.01,,
EMIDS,West Burton 132kV,LINC3J,RUST3J,33,2.3683,2.3512,0.3855,,,26,23,2.739,0.02,0.02,0,,
EMIDS,West Burton 132kV,LINC3J,WADD3K,33,13.9834,25.3862,0.0668,,,25,22,8.399,0.14,0.25,0,,
EMIDS,West Burton 132kV,LINC3L,ANDL3J,33,2.4826,2.3804,0.3803,,,26,23,2.764,0.02,0.02,0,,
EMIDS,West Burton 132kV,LINC3L,LINC3J,33,0,110.846,0,,,24,18,0,0,1.11,0,,
EMIDS,West Burton 132kV,LINC3L,NHYK3K,33,8.2128,7.6951,1.1645,,,24,21,8.729,0.08,0.08,0.01,,
EMIDS,West Burton 132kV,LINC3L,ROOL3T,33,2.3776,2.3552,0.39,,,27,24,2.755,0.02,0.02,0,,
EMIDS,West Burton 132kV,LINC3Z,LINC3L,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,West Burton 132kV,NHYK3K,WADD3J,33,8.007,12.0476,0.3006,,,24,21,5.552,0.08,0.12,0,,
EMIDS,West Burton 132kV,ROOL3T,BEVS3K,33,0.0276,0.042,0.0042,,,27,24,0.042,0,0,0,,
EMIDS,West Burton 132kV,ROOL3T,ROOL3K,33,2.1493,2.08,0.3172,,,26,23,2.43,0.02,0.02,0,,
EMIDS,West Burton 132kV,SCAR3J,LEVT3T,33,3.0541,3.0162,0.3868,,,26,23,3.167,0.03,0.03,0,,
EMIDS,West Burton 132kV,SCAR3K,FISK3T,33,12.0338,20.64,0.1944,,,27,22,8.276,0.12,0.21,0,,
EMIDS,West Burton 132kV,KILR3J,WORW3J,33,2.2277,1.9159,0.3207,,,24,21,2.317,0.02,0.02,0,,
EMIDS,West Burton 132kV,KILR3K,WORW3K,33,2.225,1.9131,0.3204,,,24,21,2.314,0.02,0.02,0,,
EMIDS,West Burton 132kV,WORK3J,KILR3J,33,0.4084,0.5688,0.2765,,,45,39,0.802,0,0.01,0,,
EMIDS,West Burton 132kV,WORK3J,KILR3K,33,0.4127,0.5773,0.2791,,,45,39,0.812,0,0.01,0,,
EMIDS,West Burton 132kV,WORK3J,MANT3J,33,1.6242,1.9698,0.1597,,,24,21,1.493,0.02,0.02,0,,
EMIDS,West Burton 132kV,WORK3J,MANT3K,33,1.8556,2.2895,0.0799,,,24,21,1.468,0.02,0.02,0,,
EMIDS,West Burton 132kV,METH5J,METH5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,WADD5J,WADD5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,BURT1T,BURT1J,132,0.5548,1.3164,0.3241,,,149,131,6.103,0.01,0.01,0,,
EMIDS,Willington 132kV,BURT1T,SPON1J,132,0.9713,3.0886,0.6625,,,149,131,13.338,0.01,0.03,0.01,,
EMIDS,Willington 132kV,DERS1J,SPON1J,132,0.4108,1.6034,0.3637,,,139,120,7.109,0,0.02,0,,
EMIDS,Willington 132kV,DERS1K,SPON1J,132,0.5898,1.5115,0.4617,,,139,120,6.446,0.01,0.02,0,,
EMIDS,Willington 132kV,HEAN1P,ANNE1M,132,1.1759,2.6093,0.5914,,,149,131,11.597,0.01,0.03,0.01,,
EMIDS,Willington 132kV,HEAN1P,HEAN1J,132,0.11,0.2441,0.0553,,,149,131,1.085,0,0,0,,
EMIDS,Willington 132kV,HEAN1Q,ANNE1J,132,1.1759,2.6093,0.5914,,,149,131,11.597,0.01,0.03,0.01,,
EMIDS,Willington 132kV,HEAN1Q,HEAN1K,132,0.1127,0.2491,0.1816,,,149,131,1.147,0,0,0,,
EMIDS,Willington 132kV,SPON1J,SPON1T1,132,0.0151,0.0232,0.706,,,147,134,0.35,0,0,0.01,,
EMIDS,Willington 132kV,SPON1J,SPON1T2,132,0.0151,0.0232,0.706,,,147,134,0.35,0,0,0.01,,
EMIDS,Willington 132kV,SPON1J,STAN1P,132,0.2937,1.2547,0.2859,,,179,144,5.574,0,0.01,0,,
EMIDS,Willington 132kV,SPON1J,STAN1Q,132,0.2937,1.2547,0.2859,,,179,144,5.574,0,0.01,0,,
EMIDS,Willington 132kV,STAN1P,HEAN1P,132,1.0224,2.2687,0.5142,,,149,131,10.083,0.01,0.02,0.01,,
EMIDS,Willington 132kV,STAN1P,STAN1J,132,0.2138,0.9132,0.2081,,,218,192,4.057,0,0.01,0,,
EMIDS,Willington 132kV,STAN1Q,HEAN1Q,132,1.0224,2.2687,0.5142,,,149,131,10.083,0.01,0.02,0.01,,
EMIDS,Willington 132kV,STAN1Q,STAN1K,132,0.2158,0.9216,0.21,,,218,192,4.094,0,0.01,0,,
EMIDS,Willington 132kV,TOYO1J,TOYO1L,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,TOYO1L,TOYO1K,132,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,TOYO1P,TOYO1J,132,0.1304,0.2894,0.0656,,,149,131,1.286,0,0,0,,
EMIDS,Willington 132kV,TOYO1P,UTTO1J,132,1.8112,4.6108,0.9905,,,118,95,19.969,0.02,0.05,0.01,,
EMIDS,Willington 132kV,TOYO1Q,TOYO1K,132,0.1376,0.3053,0.0692,,,149,131,1.357,0,0,0,,
EMIDS,Willington 132kV,TOYO1Q,UTTO1K,132,1.8112,4.6108,0.9905,,,118,95,19.969,0.02,0.05,0.01,,
EMIDS,Willington 132kV,WILL1M,BURT1T,132,0.0775,0.167,0.9621,,,130,113,1.009,0,0,0.01,,
EMIDS,Willington 132kV,WILL1M,DERB1J,132,0.2779,1.1294,20.6548,,,210,193,10.844,0,0.01,0.21,,
EMIDS,Willington 132kV,WILL1M,DERS1J,132,0.2889,1.5891,0.3876,,,239,206,7.313,0,0.02,0,,
EMIDS,Willington 132kV,WILL1M,DERS1L,132,0.4493,1.919,0.4373,,,211,184,8.525,0,0.02,0,,
EMIDS,Willington 132kV,WILL1M,WINS1P,132,0.0057,0.028,0.0071,,,211,170,0.132,0,0,0,,
EMIDS,Willington 132kV,WILL1R,DERB1K,132,0.2782,1.1302,20.6955,,,210,193,10.859,0,0.01,0.21,,
EMIDS,Willington 132kV,WILL1R,DERS1K,132,0.2889,1.5891,0.3876,,,239,206,7.313,0,0.02,0,,
EMIDS,Willington 132kV,WILL1R,ROLR1J,132,0,0.0513,0.0052,,,24,21,8.525,0,0,0,,
EMIDS,Willington 132kV,WILL1R,WINS1Q,132,0.0067,0.0329,0.0084,,,211,170,0.155,0,0,0,,
EMIDS,Willington 132kV,WILL40,WILL M8,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,WILL40,WILL M9,132,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,WINS1P,TOYO1P,132,0.2651,0.6749,0.145,,,118,95,2.923,0,0.01,0,,
EMIDS,Willington 132kV,WINS1P,WINS1J,132,3.5241,7.8197,1.7725,,,149,131,34.754,0.04,0.08,0.02,,
EMIDS,Willington 132kV,WINS1Q,TOYO1Q,132,0.2574,0.6553,0.1408,,,118,95,2.838,0,0.01,0,,
EMIDS,Willington 132kV,WINS1Q,WINS1K,132,3.5277,7.8278,1.7743,,,149,131,34.79,0.04,0.08,0.02,,
EMIDS,Willington 132kV,DERB3J,BOMB3J,33,3.3374,2.8678,0.3979,,,24,21,3.099,0.03,0.03,0,,
EMIDS,Willington 132kV,DERB3J,BOMB3K,33,3.3587,2.9009,0.392,,,24,21,3.104,0.03,0.03,0,,
EMIDS,Willington 132kV,DERB3J,CHAD3J,33,2.6783,2.2576,0.707,,,25,22,3.223,0.03,0.02,0.01,,
EMIDS,Willington 132kV,DERB3J,CHAD3K,33,2.6928,2.2605,0.707,,,25,22,3.226,0.03,0.02,0.01,,
EMIDS,Willington 132kV,DERB3J,DAAB3J,33,1.1249,1.4035,0.706,,,43,39,2.427,0.01,0.01,0.01,,
EMIDS,Willington 132kV,DERB3J,DAAB3K,33,1.1249,1.4062,0.7062,,,43,39,2.429,0.01,0.01,0.01,,
EMIDS,Willington 132kV,DERB3J,DERB3X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,DERB3K,DERB3Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,DERB3J,EGCT3J,33,0.8505,0.8952,0.1201,,,27,24,0.933,0.01,0.01,0,,
EMIDS,Willington 132kV,DERB3J,EGCT3K,33,0.8482,0.891,0.1196,,,27,24,0.929,0.01,0.01,0,,
EMIDS,Willington 132kV,DERB3J,MACK3J,33,4.5841,3.4011,0.3764,,,21,19,3.412,0.05,0.03,0,,
EMIDS,Willington 132kV,DERB3J,MACK3K,33,4.5404,3.4099,0.373,,,21,19,3.389,0.05,0.03,0,,
EMIDS,Willington 132kV,EGCT3J,OSRO3J,33,1.5545,1.6006,0.2176,,,27,24,1.711,0.02,0.02,0,,
EMIDS,Willington 132kV,EGCT3K,OSRO3K,33,1.5121,1.5856,0.2157,,,27,24,1.699,0.02,0.02,0,,
EMIDS,Willington 132kV,OSRO3J,DERS3J,33,2.7379,2.6453,0.4155,,,26,23,3.041,0.03,0.03,0,,
EMIDS,Willington 132kV,OSRO3K,DERS3K,33,2.7451,2.6853,0.4245,,,26,23,3.088,0.03,0.03,0,,
EMIDS,Willington 132kV,BOMB3J,DERS3J,33,2.7878,2.3617,0.3325,,,24,21,2.594,0.03,0.02,0,,
EMIDS,Willington 132kV,BOMB3K,DERS3K,33,2.8723,2.4305,0.3333,,,24,21,2.634,0.03,0.02,0,,
EMIDS,Willington 132kV,DERS3J,TRAP3GEN,33,1.374,0.0513,0.0052,,,24,21,1.161,0.01,0,0,,
EMIDS,Willington 132kV,DERS3K,DERW3GEN,33,3.2982,3.1177,0.2486,,,25,22,2.806,0.03,0.03,0,,
EMIDS,Willington 132kV,DERS3J,ALLE3J,33,1.0989,1.0766,0.1707,,,26,23,1.237,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3K,ALLE3K,33,1.1331,1.1091,0.1728,,,26,23,1.266,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3J,DERS3K,33,3.3,38.2,0,,,0,0,0,0.03,0.38,0,,
EMIDS,Willington 132kV,DERS3J,DERS3X,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Willington 132kV,DERS3J,DERS3Z,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Willington 132kV,DERS3J,INFP3J,33,1.4216,1.3522,0.1075,,,33,29,1.215,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3J,N3,33,0.4,0.43,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,DERS3J,N4,33,0.38,0.41,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,DERS3J,NORM3J,33,1.4679,1.8121,0.9105,,,44,40,3.173,0.01,0.02,0.01,,
EMIDS,Willington 132kV,DERS3J,SINL3J,33,1.4166,1.3971,0.1955,,,27,24,1.53,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3J,ALLE3L,33,1.1316,1.0938,0.1682,,,24,21,1.244,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3K,INFP3K,33,1.4134,1.3444,0.1069,,,33,29,1.208,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3K,MELB3K,33,11.241,11.2783,1.4355,,,26,20,11.229,0.11,0.11,0.01,,
EMIDS,Willington 132kV,DERS3K,N1,33,0.36,0.388,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,DERS3K,N2,33,0.49,0.629,0,,,0,0,0,0,0.01,0,,
EMIDS,Willington 132kV,DERS3K,NORM3K,33,1.483,1.8175,0.9191,,,44,40,3.196,0.01,0.02,0.01,,
EMIDS,Willington 132kV,DERS3K,SINE3J,33,0.88,0.81,0.11,,,0,0,0,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3K,SINE3K,33,0.88,0.81,0.11,,,0,0,0,0.01,0.01,0,,
EMIDS,Willington 132kV,DERS3K,SINL3K,33,1.3549,1.3403,0.1855,,,27,24,1.462,0.01,0.01,0,,
EMIDS,Willington 132kV,DENB3R,DENB3K,33,0.0276,0.0283,0.0015,,,31,27,0.024,0,0,0,,
EMIDS,Willington 132kV,DENB3R,DENB3S,33,1.4132,4.614,0.0543,,,42,36,1.963,0.01,0.05,0,,
EMIDS,Willington 132kV,DENB3S,DENB3T,33,0.857,1.7837,0.1532,,,51,45,1.788,0.01,0.02,0,,
EMIDS,Willington 132kV,HEAN3J,DENB3J,33,7.8187,12.9974,0.1945,,,24,21,5.271,0.08,0.13,0,,
EMIDS,Willington 132kV,HEAN3J,HEAN3L,33,0.1583,0.1675,0.0161,,,28,25,0.153,0,0,0,,
EMIDS,Willington 132kV,HEAN3J,HEAN3X,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Willington 132kV,HEAN3J,MOOR3J,33,2.974,5.6284,1.0979,,,42,37,6.206,0.03,0.06,0.01,,
EMIDS,Willington 132kV,HEAN3K,DENB3R,33,7.8362,13.0775,0.1851,,,26,22,5.238,0.08,0.13,0,,
EMIDS,Willington 132kV,HEAN3K,HEAN3M,33,0.1405,0.1507,0.0148,,,28,25,0.138,0,0,0,,
EMIDS,Willington 132kV,HEAN3K,HEAN3Y,33,0,2.1743,0.2475,,,24,21,0,0,0.02,0,,
EMIDS,Willington 132kV,HEAN3K,MOOR3K,33,2.9788,5.641,1.0988,,,42,37,6.218,0.03,0.06,0.01,,
EMIDS,Willington 132kV,HEAN3K,MORL3J,33,10.7712,8.1113,0.9142,,,15,13,8.138,0.11,0.08,0.01,,
EMIDS,Willington 132kV,MOOR3J,MOOR3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,RIPL3J,TAYL3GEN,33,8.812,14.0342,0.2664,,,26,22,6.054,0.09,0.14,0,,
EMIDS,Willington 132kV,TAYL3GEN,HEAN3J,33,0.4107,2.1743,0.2475,,,24,21,0.438,0,0.02,0,,
EMIDS,Willington 132kV,RIPL3K,HEAN3K,33,9.0767,14.4348,0.3263,,,26,22,6.436,0.09,0.14,0,,
EMIDS,Willington 132kV,WATN3J,MOOR3J,33,5.3034,8.5202,0.3095,,,27.95010388,25.26369308,4.74,0.05,0.09,0,,
EMIDS,Willington 132kV,WATN3K,MOOR3K,33,5.3195,8.7608,0.3104,,,27.95010388,25.26369308,4.754,0.05,0.09,0,,
EMIDS,Willington 132kV,WEWO3K,MOOR3K,33,5.174,11.7916,0.2203,,,18,16,4.615,0.05,0.12,0,,
EMIDS,Willington 132kV,HEAN3J,WEWO3J,33,6.3447,11.5356,0.6127,,,27,22,6.307,0.06,0.12,0.01,,
EMIDS,Willington 132kV,BELP3K,DENB3T,33,3.384,7.6484,0.0223,,,27,22,2.337,0.03,0.08,0,,
EMIDS,Willington 132kV,CADO3J,MELB3J,33,12.8339,19.9577,0.4571,,,26,22,9.343,0.13,0.2,0,,
EMIDS,Willington 132kV,CADO3K,WORT3J,33,11.286,19.1564,0.1749,,,26,22,7.224,0.11,0.19,0,,
EMIDS,Willington 132kV,DENB3T,SPON3J,33,19.2976,44.6746,0.0482,,,29,25,13.254,0.19,0.45,0,,
EMIDS,Willington 132kV,LONE3T,LONE3L,33,8.7654,6.1753,0.3785,,,18,16,5.565,0.09,0.06,0,,
EMIDS,Willington 132kV,LONE3T,RATS3J,33,2.86,5.6826,0.1128,,,26,23,2.27,0.03,0.06,0,,
EMIDS,Willington 132kV,LONE3T,SPON3J,33,12.597,29.1411,0.0333,,,29,25,8.654,0.13,0.29,0,,
EMIDS,Willington 132kV,SPON3J,BELP3J,33,21.7579,50.2858,0.0707,,,29,25,15.003,0.22,0.5,0,,
EMIDS,Willington 132kV,SPON3J,CADO3J,33,12.1485,18.4584,0.6459,,,24,21,9.628,0.12,0.18,0.01,,
EMIDS,Willington 132kV,SPON3J,CADO3K,33,12.1631,18.461,0.6435,,,24,21,9.624,0.12,0.18,0.01,,
EMIDS,Willington 132kV,SPON3J,MORL3K,33,11.1118,8.223,0.9419,,,21,19,8.34,0.11,0.08,0.01,,
EMIDS,Willington 132kV,SPON3J,SPON3X,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Willington 132kV,SPON3J,SPON3Y,33,0,0.0513,0.0052,,,24,21,0,0,0,0,,
EMIDS,Willington 132kV,SPON3J,TREL3J,33,5.0053,10.4179,0.895,,,51,45,10.443,0.05,0.1,0.01,,
EMIDS,Willington 132kV,SPON3J,TREL3K,33,5.0039,10.4149,0.8947,,,51,45,10.44,0.05,0.1,0.01,,
EMIDS,Willington 132kV,SPON3J,SPOP3ST,33,0.0556,0.1394,0.0222,,,62,54,0.15,0,0,0,,
EMIDS,Willington 132kV,MELB3J,MELB3K,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,SAND3T,TOTO3J,33,3.8553,5.2193,0.256,,,24,21,3.043,0.04,0.05,0,,
EMIDS,Willington 132kV,SAND3S,TOTO3J,33,3.9291,5.2182,0.2513,,,19,18,3.044,0.04,0.05,0,,
EMIDS,Willington 132kV,STAN3J,CEMP3J,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,STAN3J,ILKE3J,33,8.0452,14.2283,0.0484,,,27,23,4.855,0.08,0.14,0,,
EMIDS,Willington 132kV,STAN3J,ILKE3K,33,8.2266,14.5401,0.051,,,27,23,4.97,0.08,0.15,0,,
EMIDS,Willington 132kV,STAN3J,LITH3J,33,1.3144,4.5118,0.0463,,,40,35,1.713,0.01,0.05,0,,
EMIDS,Willington 132kV,STAN3J,LITH3K,33,1.3062,4.4776,0.0474,,,40,35,1.706,0.01,0.04,0,,
EMIDS,Willington 132kV,STAN3J,SAND3S,33,4.9652,5.5495,0.338,,,19,18,4.273,0.05,0.06,0,,
EMIDS,Willington 132kV,STAN3J,SAND3T,33,4.9271,5.5029,0.3444,,,19,18,4.284,0.05,0.06,0,,
EMIDS,Willington 132kV,STAN3J,STAN3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,STAN3J,STAN3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,SAND3T,SAND3K,33,0.0127,0.013,0.0007,,,31,27,0.011,0,0,0,,
EMIDS,Willington 132kV,SAND3S,SAND3J,33,0.0196,0.0319,0.0011,,,28,25,0.017,0,0,0,,
EMIDS,Willington 132kV,GRLA3T,MARH3T,33,1.3454,3.1497,0.0041,,,41,36,1.058,0.01,0.03,0,,
EMIDS,Willington 132kV,HOLF3T,TWIO3T,33,0.7979,1.4236,0.0018,,,27,23,0.471,0.01,0.01,0,,
EMIDS,Willington 132kV,MARC3J,MARC3N,33,0.0414,0.0688,0.0059,,,22,19,0.067,0,0,0,,
EMIDS,Willington 132kV,MARC3K,MARC3M,33,0.0334,0.0537,0.0046,,,22,19,0.052,0,0,0,,
EMIDS,Willington 132kV,MARC3L,GRLA3T,33,1.5098,3.6753,0.0297,,,41,36,1.373,0.02,0.04,0,,
EMIDS,Willington 132kV,MARC3M,MARC3L,33,0.0357,0.049,0.0014,,,19,16,0.026,0,0,0,,
EMIDS,Willington 132kV,MARC3N,HOLF3T,33,2.2728,3.8201,0.0468,,,27,23,1.445,0.02,0.04,0,,
EMIDS,Willington 132kV,MARC3N,MARC3L,33,0.0381,0.054,0.0018,,,19,16,0.031,0,0,0,,
EMIDS,Willington 132kV,MARH ACR,PMAR,33,0.1195,0.2798,0.0004,,,41,36,0.094,0,0,0,,
EMIDS,Willington 132kV,MARH3T,MARH ACR,33,0.3599,0.8425,0.0011,,,41,36,0.377,0,0.01,0,,
EMIDS,Willington 132kV,TWIO3T,UTTO3J,33,6.0522,10.5858,0.0455,,,26,23,3.675,0.06,0.11,0,,
EMIDS,Willington 132kV,UTTO3J,CHST3J,33,0.9845,1.9201,0.0899,,,25,22,1.137,0.01,0.02,0,,
EMIDS,Willington 132kV,UTTO3J,CHST3K,33,1.0192,1.8716,0.1002,,,24,21,1.168,0.01,0.02,0,,
EMIDS,Willington 132kV,UTTO3J,MARC3M,33,8.847,15.3164,0.0767,,,22,19,5.363,0.09,0.15,0,,
EMIDS,Willington 132kV,UTTO3J,ROCE3J,33,4.2442,10.6912,0.4139,,,26,23,5.55,0.04,0.11,0,,
EMIDS,Willington 132kV,UTTO3J,ROCE3K,33,4.2944,10.97,0.4173,,,27,24,5.634,0.04,0.11,0,,
EMIDS,Willington 132kV,UTTO3J,UTTO3 X,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,UTTO3J,UTTO3 Y,33,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,ASHB3K,LONG3T,33,16.6469,2.04,0.0481,,,27,23,9.885,0.17,0.02,0,,
EMIDS,Willington 132kV,FLAG3T,BAKE3J,33,11.3302,16.5396,0.4052,,,24,21,7.291,0.11,0.17,0,,
EMIDS,Willington 132kV,LONG3J,WINS3K,33,6.0855,0,0.1928,,,26.86410803,22.63443995,4.613,0.06,0,0,,
EMIDS,Willington 132kV,LONG3K,LONG3T,33,0.041,2.04,0,,,32.63703337,28.52168065,0.035,0,0.02,0,,
EMIDS,Willington 132kV,SMHF3T,DAYF3PV,33,7.1586,12.3213,0.0521,,,27,23,4.38,0.07,0.12,0,,
EMIDS,Willington 132kV,WINS3K,ASHB3J,33,22.6879,40.4521,0.2402,,,27,22,14.484,0.23,0.4,0,,
EMIDS,Willington 132kV,WINS3J,CROM3J,33,10.2747,17.8237,0.1207,,,24,21,6.393,0.1,0.18,0,,
EMIDS,Willington 132kV,WINS3J,FLAG3T,33,39.21,51.5973,0.1047,,,21,17,16.29,0.39,0.52,0,,
EMIDS,Willington 132kV,WINS3K,HINL3R,33,30.051,51.788,0.3113,,,24,21,18.495,0.3,0.52,0,,
EMIDS,Willington 132kV,WINS3K,HOPT3J,33,10.136,17.8731,0.0605,,,18,16,6.117,0.1,0.18,0,,
EMIDS,Willington 132kV,WINS3J,MATL3J,33,7.2029,17.3872,0.3286,,,24,21,7.501,0.07,0.17,0,,
EMIDS,Willington 132kV,WINS3K,MATL3K,33,11.6059,19.4736,0.197,,,24,21,7.406,0.12,0.19,0,,
EMIDS,Willington 132kV,WINS3J,MILL3J,33,7.1752,12.5693,0.0397,,,22,19,4.307,0.07,0.13,0,,
EMIDS,Willington 132kV,WINS3K,MILL3K,33,7.1437,12.5241,0.0376,,,22,19,4.281,0.07,0.13,0,,
EMIDS,Willington 132kV,WINS3J,WINS3X,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,WINS3K,WINS3Y,33,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,WINS3J,LONG3T,33,2.1204,7.0298,0.3791,,,44,38,4.424,0.02,0.07,0,,
EMIDS,Willington 132kV,ASHB3K,DAYF3PV,33,6.0433,2.1743,0.2475,,,24,21,3.7,0.06,0.02,0,,
EMIDS,Willington 132kV,DERB5L,DERB5J,11,1.5133,43.4,0,,,0,0,0,0.02,0.43,0,,
EMIDS,Willington 132kV,DERB5L,DERB5K,11,1.5133,43.4,0,,,0,0,0,0.02,0.43,0,,
EMIDS,Willington 132kV,DERB5M,DERB5J,11,1.5133,43.4,0,,,0,0,0,0.02,0.43,0,,
EMIDS,Willington 132kV,DERB5M,DERB5K,11,1.5133,43.4,0,,,0,0,0,0.02,0.43,0,,
EMIDS,Willington 132kV,INFP5J,INFP5K,11,0,0.01,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,MORL5J,MORL5K,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,MELB5K,MELB5J,11,0,0,0,,,0,0,0,0,0,0,,
EMIDS,Willington 132kV,CROM5J,HOPT5J,11,0,110.85,0,,,24,18,0,0,1.11,0,,
EMIDS,,SINF7K,SINF7J,6.6,0,0.01,0,,,0,0,0,0,0,0,,
WMIDS,Bishops Wood 132kV,BISW M1,BISW M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BISW M2,BISW R2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BISW R2,BISW R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BISW M1,HERE 1,132,2.26,9.55,3.9,,,137,137,43.034,0.02,0.1,0.04,,
WMIDS,Bishops Wood 132kV,HERE 1,HERE 2,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE 2,HERE 3,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WORC 1,HERE 3,132,1.93,8.27,2.03,,,137,137,36.699,0.02,0.08,0.02,,
WMIDS,Bishops Wood 132kV,STOUBUS1,KIDD  1,132,0.24,0.85,4.91,,,150,136,5.799,0,0.01,0.05,,
WMIDS,Bishops Wood 132kV,STOUBUS2,KIDD  2,132,0.24,0.86,4.94,,,150,136,5.815,0,0.01,0.05,,
WMIDS,Bishops Wood 132kV,BISW M2,LUDL  1,132,1.7,5.72,4.05,,,154,142,33.76,0.02,0.06,0.04,,
WMIDS,Bishops Wood 132kV,BISW R2,LUDL  2,132,1.7,5.72,4.02,,,154,142,33.739,0.02,0.06,0.04,,
WMIDS,Bishops Wood 132kV,MALV 2,MALV 1,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,MALV 3,MALV 2,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,TIMB 2,MALV 3,132,0.42,1.33,0.58,,,246,198,8.323,0,0.01,0.01,,
WMIDS,Bishops Wood 132kV,WARN  2,MALV 1,132,0.89,2.81,1.23,,,246,198,17.556,0.01,0.03,0.01,,
WMIDS,Bishops Wood 132kV,WORC 2,MALV 2,132,1.39,3.47,0.97,,,100,80,14.901,0.01,0.03,0.01,,
WMIDS,Bishops Wood 132kV,BISW M2,STOUBUS1,132,0.21,0.81,1.64,,,153,141,4.233,0,0.01,0.02,,
WMIDS,Bishops Wood 132kV,BISW R2,STOUBUS2,132,0.21,0.8,1.58,,,153,141,4.167,0,0.01,0.02,,
WMIDS,Bishops Wood 132kV,STOU  1,STOUBUS1,132,0,0.01,0.26,,,153,141,0.123,0,0,0,,
WMIDS,Bishops Wood 132kV,STOUBUS2,STOU  2,132,0,0.01,0.21,,,153,141,0.101,0,0,0,,
WMIDS,Bishops Wood 132kV,TIMB 1,TIMB 2,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,TIMB 1,UPTW2TEE,132,0.74,2.33,1.02,,,246,198,14.567,0.01,0.02,0.01,,
WMIDS,Bishops Wood 132kV,BISW M1,UPTW2TEE,132,0.25,0.85,3.92,,,246,198,5.738,0,0.01,0.04,,
WMIDS,Bishops Wood 132kV,BISW R1,UPTW1TEE,132,0.24,0.84,3.9,,,246,198,5.643,0,0.01,0.04,,
WMIDS,Bishops Wood 132kV,UPTW1TEE,UPTW  1,132,0.85,1.89,0.43,,,123,99,8.408,0.01,0.02,0,,
WMIDS,Bishops Wood 132kV,UPTW2TEE,UPTW  2,132,0.85,1.88,0.43,,,123,99,8.355,0.01,0.02,0,,
WMIDS,Bishops Wood 132kV,UPTW1TEE,WARN  1,132,0.52,1.64,0.72,,,246,198,10.262,0.01,0.02,0.01,,
WMIDS,Bishops Wood 132kV,WARN  1,WARN  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BISW R1,WORC 3,132,0.78,3.3,2.28,,,153,141,15.1,0.01,0.03,0.02,,
WMIDS,Bishops Wood 132kV,WORC 1,WORC 2,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WORC 2,WORC 3,132,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BODE61,BODE62,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BROM66 1,KENS66 1,66,12.85,18.1,0.24,,,38,31,19,0.13,0.18,0,,
WMIDS,Bishops Wood 132kV,BROM66 2,BROM66 1,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BROM66 2,HERE612,66,15.17,20.46,0.27,,,40,32,21,0.15,0.2,0,,
WMIDS,Bishops Wood 132kV,DYMO66 1,NEWE66 1,66,4.89,6.2,0.2,,,40,32,7,0.05,0.06,0,,
WMIDS,Bishops Wood 132kV,DYMO66 2,DYMO66 1,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DYMO66 2,NEWE66 2,66,4.89,6.2,0.2,,,40,32,7,0.05,0.06,0,,
WMIDS,Bishops Wood 132kV,HERE T1,HERE66 1,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE T2,HERE612,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE T3,HERE613,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE612,BODE62,66,8.58,11.58,0.15,,,46,43,12.243,0.09,0.12,0,,
WMIDS,Bishops Wood 132kV,HERE612,HERE613,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE613,LARF66,66,0.02,0.04,0.04,,,96,85,0.15,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE613,LARP66,66,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,HERE66 1,HERE612,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HERE66 1,LEDB66 1,66,3.97,15.6,0.95,,,46,46,19.443,0.04,0.16,0.01,,
WMIDS,Bishops Wood 132kV,HERE66 1,MADLTEE,66,7.82,14.66,0.42,,,38,31,16,0.08,0.15,0,,
WMIDS,Bishops Wood 132kV,HERSTEE,WITC TEE,66,1.01,3.96,0.07,,,109,96,4.749,0.01,0.04,0,,
WMIDS,Bishops Wood 132kV,KING66 2,KING66 1,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KING66 3,KING66 2,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KING66 3,LOWCTEE,66,6.11,9.44,0.12,,,38,31,9,0.06,0.09,0,,
WMIDS,Bishops Wood 132kV,KNIG66 2,GARL66WF,66,6.25,9.58,5.54,,,54,48,23.338,0.06,0.1,0.06,,
WMIDS,Bishops Wood 132kV,KNIG66 2,PRES66 2,66,6.17,8.31,0.14,,,40,32,8,0.06,0.08,0,,
WMIDS,Bishops Wood 132kV,LEDB66 1,DYMO66 1,66,2.19,8.67,2.52,,,46,46,12.913,0.02,0.09,0.03,,
WMIDS,Bishops Wood 132kV,LEOM66 1,BODE61,66,9.65,13.01,0.17,,,40,32,13,0.1,0.13,0,,
WMIDS,Bishops Wood 132kV,LEOM66 1,LEOM66 2,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,LEOM66 2,LEOM66 3,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,LOWCTEE,LOWC66,66,5.62,7.18,0.11,,,40,32,8,0.06,0.07,0,,
WMIDS,Bishops Wood 132kV,LOWCTEE,MADLTEE,66,8.89,13.74,0.17,,,38,31,14,0.09,0.14,0,,
WMIDS,Bishops Wood 132kV,LUDL66,WOOF66 3,66,2.52,6.53,0.15,,,60,60,8.028,0.03,0.07,0,,
WMIDS,Bishops Wood 132kV,MADL66 1,MADL66 2,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,MADL66 2,PETE66 1,66,5.33,7.11,0.1,,,40,32,7,0.05,0.07,0,,
WMIDS,Bishops Wood 132kV,MADLTEE,MADL66 1,66,1.56,2.1,0.03,,,40,32,2,0.02,0.02,0,,
WMIDS,Bishops Wood 132kV,PETE66 2,PETE66 1,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PETE66 2,PONT66 1,66,9.23,11.99,0.18,,,40,32,13,0.09,0.12,0,,
WMIDS,Bishops Wood 132kV,PONT66 2,PONT66 1,66,0,0.01,0,,,67,59,0.05,0,0,0,,
WMIDS,Bishops Wood 132kV,PRES66 1,KING66 3,66,4.68,6.32,0.08,,,40,32,6,0.05,0.06,0,,
WMIDS,Bishops Wood 132kV,PRES66 1,PRES66 2,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PRES66 2,PRES66 3,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PRES66 3,PRESTEE2,66,1.9,5,0.08,,,83,73,5.991,0.02,0.05,0,,
WMIDS,Bishops Wood 132kV,PRESTEE2,KING66 1,66,2.42,3.26,0.04,,,40,32,3.447,0.02,0.03,0,,
WMIDS,Bishops Wood 132kV,PRESTEE2,LEOM66 2,66,10.35,13.95,0.19,,,40,32,14.743,0.1,0.14,0,,
WMIDS,Bishops Wood 132kV,ROSS66 1,ROSS66 2,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,ROSS66 2,DYMO66 2,66,7.87,10.76,0.53,,,46,43,11,0.08,0.11,0.01,,
WMIDS,Bishops Wood 132kV,SAIWTEE,ROSS66 1,66,1.42,5.58,0.36,,,77,68,6.978,0.01,0.06,0,,
WMIDS,Bishops Wood 132kV,SAIWTEE,SAIW66,66,4.6,6.2,0.08,,,40,32,6,0.05,0.06,0,,
WMIDS,Bishops Wood 132kV,SAIWTEE,WITC TEE,66,0.63,2.48,0.04,,,109,96,2.97,0.01,0.02,0,,
