Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
WMIDS,Bishops Wood 132kV,WITC TEE,WITC66,66,0.02,0.04,0.04,,,96,85,0.152,0,0,0,,
WMIDS,Bishops Wood 132kV,WOOF66 1,LEOM66 3,66,3.26,8.45,0.14,,,83,73,10.25,0.03,0.08,0,,
WMIDS,Bishops Wood 132kV,WOOF66 3,WOOF66 1,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,LUDL T2B,LUDL66,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,STOU T1,STOU61,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,STOU62,STOU61,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DROI66 1,DROI66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DROI66 2,DROI66 3,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,HART TEE,HART66 1,66,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,HARTTEE1,HART66 1,66,0.13,0.42,0.54,,,116,105,1.57,0,0,0.01,,
WMIDS,Bishops Wood 132kV,HARTTEE1,QF9B102B,66,1.41,1.98,0.03,,,45,39,2.22,0.01,0.02,0,,
WMIDS,Bishops Wood 132kV,KENS TEE,DROI66 1,66,3.07,7.17,0.31,,,50,40,8.114,0.03,0.07,0,,
WMIDS,Bishops Wood 132kV,KENS TEE,KENS66 2,66,7.09,11.26,0.25,,,38,31,12.169,0.07,0.11,0,,
WMIDS,Bishops Wood 132kV,KENS66 1,KENS66 2,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PERSTEE,DROI66 3,66,3.49,13.5,0.5,,,85,76,16.847,0.03,0.13,0,,
WMIDS,Bishops Wood 132kV,QF9B102A,QF9B102B,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,QF9B102B,QF9B99B,66,0.08,0.25,0,,,71,61,0.3,0,0,0,,
WMIDS,Bishops Wood 132kV,QF9B136A,QF9B102A,66,3.82,5.38,0.08,,,45,39,6.03,0.04,0.05,0,,
WMIDS,Bishops Wood 132kV,QF9B136A,QF9B136B,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,QF9B136B,HARTTEE1,66,2.42,3.4,0.05,,,45,39,3.81,0.02,0.03,0,,
WMIDS,Bishops Wood 132kV,STOU61,KENS TEE,66,0.65,1.45,0.39,,,62,49,2.646,0.01,0.01,0,,
WMIDS,Bishops Wood 132kV,STOU62,HART TEE,66,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,STOU62,QF9B136A,66,0.09,0.25,0.3,,,93,85,0.903,0,0,0,,
WMIDS,Bishops Wood 132kV,GT3,UPTW66 2,66,0.01,0.01,0.05,,,79.4,73.6,_,0,0,0,,
WMIDS,Bishops Wood 132kV,HART TEE,UPTW TEE,66,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,QF9B69A,QF9B69B,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,QF9B69A,UPTW TEE,66,0.06,0.31,0.01,,,106,85,0.381,0,0,0,,
WMIDS,Bishops Wood 132kV,QF9B99A,QF9B69A,66,3.26,4.58,0.07,,,45,39,5.137,0.03,0.05,0,,
WMIDS,Bishops Wood 132kV,QF9B99A,QF9B99B,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,QF9B99B,QF9B69B,66,3.26,4.58,0.07,,,45,39,5.137,0.03,0.05,0,,
WMIDS,Bishops Wood 132kV,UPTW66 2,UPTW TEE,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,UPTW66 2,UPTW66 3,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,UPTW66 2,UPTW66 4,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WRIB TEE,KIDD33,33,1.74,2.14,1.07,,,42,37,3.726,0.02,0.02,0.01,,
WMIDS,Bishops Wood 132kV,BISC33 1,BISC33 2,33,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BISC33 1,CRAA33 2,33,36.44,43.17,0.08,,,20,16,13.346,0.36,0.43,0,,
WMIDS,Bishops Wood 132kV,CLEMTEE1,CLEM33 1,33,13.9,17.75,0.33,,,21,17,8.27,0.14,0.18,0,,
WMIDS,Bishops Wood 132kV,CLEMTEE1,STOC33,33,14.34,20.2,0.02,,,20,16,5.659,0.14,0.2,0,,
WMIDS,Bishops Wood 132kV,CLEMTEE2,CLEM33 2,33,13.85,16.33,0.02,,,20,16,4.936,0.14,0.16,0,,
WMIDS,Bishops Wood 132kV,CLEMTEE2,STOC33,33,18.48,21.78,0.02,,,20,16,6.584,0.18,0.22,0,,
WMIDS,Bishops Wood 132kV,CRAA33 1,CRAA33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,CRAA33 2,CRAA33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,CRAA33 3,CRAA33 4,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,CRAA33 4,LUDL33 3,33,37.34,44.07,0.06,,,20,16,13.425,0.37,0.44,0,,
WMIDS,Bishops Wood 132kV,HIGP33PV,CLEMTEE2,33,0.29,0.33,0,,,20,16,0.127,0,0,0,,
WMIDS,Bishops Wood 132kV,LUDL33 2,CRAA33 1,33,7.67,25.5,1.37,,,44,38,16,0.08,0.26,0.01,,
WMIDS,Bishops Wood 132kV,LUDL33 2,ROCF3ESS,33,0.19,0.48,0.08,,,62,54,0.515,0,0,0,,
WMIDS,Bishops Wood 132kV,LUDL33 2,TENB TEE,33,20.43,24.08,0.03,,,20,16,7.279,0.2,0.24,0,,
WMIDS,Bishops Wood 132kV,LUDL33 3,CLEMTEE1,33,39.19,53.4,0.14,,,20,16,15.863,0.39,0.53,0,,
WMIDS,Bishops Wood 132kV,LUDL33 3,LUDL33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,LUDL33 3,TENB33 2,33,4.62,15.36,0.83,,,44,38,9,0.05,0.15,0.01,,
WMIDS,Bishops Wood 132kV,TENB TEE,HIGP33PV,33,18.86,22.22,0.03,,,20,16,6.759,0.19,0.22,0,,
WMIDS,Bishops Wood 132kV,TENB TEE,TENB33 1,33,4.22,9.9,0.04,,,39,35,3.463,0.04,0.1,0,,
WMIDS,Bishops Wood 132kV,TENB33 1,TENB33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,76ZHKC22,76ZWLFB1,33,18.11,25.51,0.02,,,20,16,7.147,0.18,0.26,0,,
WMIDS,Bishops Wood 132kV,76ZHKC22,ZHKC22 A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,76ZWLF25,ARLE TEE,33,0.99,2.21,0.02,,,20,16,0.84,0.01,0.02,0,,
WMIDS,Bishops Wood 132kV,76ZWLFB1,ARLE TEE,33,0.05,0.12,0,,,31,25,0.037,0,0,0,,
WMIDS,Bishops Wood 132kV,ARLE TEE,KINV33 1,33,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,KINV33,KINV33 2,33,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,KINV33 1,76ZHKC22,33,6.27,12.76,0.11,,,31,25,4.483,0.06,0.13,0,,
WMIDS,Bishops Wood 132kV,KINV33 1,KINV33 2 dum,33,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,STOU T2,STOU33,33,0,0.01,0,,,71.4,71.4,_,0,0,0,,
WMIDS,Bishops Wood 132kV,STOU33,WRIB TEE,33,1.08,1.36,0.66,,,34,34,2.326,0.01,0.01,0.01,,
WMIDS,Bishops Wood 132kV,WRIB TEE,WRIB33,33,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,WRIB TEE,WRIBC1A,33,4.22,8.64,0.01,,,37,33,2.9,0.04,0.09,0,,
WMIDS,Bishops Wood 132kV,WRIB33,76ZWLF25,33,11.29,14.83,0.01,,,20,16,4.004,0.11,0.15,0,,
WMIDS,Bishops Wood 132kV,WRIB33,ARLE TEE,33,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,WRIB33,ZWLFA25,33,11.31,14.85,0.01,,,20,16,4.009,0.11,0.15,0,,
WMIDS,Bishops Wood 132kV,WRIBC1,WRIB33,33,0.01,0.02,0,,,34,32,0.005,0,0,0,,
WMIDS,Bishops Wood 132kV,WRIBC1,WRIBC2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WRIBC1A,WRIBC1,33,2.71,3.02,0.34,,,20,16,1.89,0.03,0.03,0,,
WMIDS,Bishops Wood 132kV,WRIBC1A,WRIBC2A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WRIBC2A,WRIBC2,33,2.69,3,0.33,,,20,16,1.867,0.03,0.03,0,,
WMIDS,Bishops Wood 132kV,ZHKC22 A,ZWLFB1 A,33,18.12,25.52,0.02,,,20,16,7.149,0.18,0.26,0,,
WMIDS,Bishops Wood 132kV,ZWLFA25,76ZWLF25,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,ZWLFB1 A,76ZWLFB1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,ARLE TEE,ASTS33T,33,6.24,14.93,0.05,,,34,27,5.094,0.06,0.15,0,,
WMIDS,Bishops Wood 132kV,ASTS33T,ASTS3PV,33,0.57,1.3,0.15,,,49,42,1.313,0.01,0.01,0,,
WMIDS,Bishops Wood 132kV,QUAT33,ASTS33T,33,4.05,9.7,0.05,,,34,27,3.375,0.04,0.1,0,,
WMIDS,Bishops Wood 132kV,BODE11 1,BODE11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BROM11 1,BROM11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KING11 2,KING11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,LEOM11 1,LEOM11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,MADL11 2,MADL11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,NEWE11 2,NEWE11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PETE11 1,PETE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PONT11 2,PONT11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,PRES11 1,PRES11 3,11,0.01,0,0.01,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,ROSS11 1,ROSS11 2,11,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,ROSS11 1,ROSS11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WOOF11 1,WOOF11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KIDD T1,KIDD111A,11,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,KIDD T1,KIDD111B,11,,,,,,0,0,,,,,,
WMIDS,Bishops Wood 132kV,KIDD T1,KIDD51_LV1,11,0,26.8,0,,,0,0,,0,0.27,0,,
WMIDS,Bishops Wood 132kV,KIDD T1,KIDD51_LV2,11,0,26.73,0,,,0,0,,0,0.27,0,,
WMIDS,Bishops Wood 132kV,KIDD T2,KIDD112A,11,0,32.42,0,,,0,0,,0,0.32,0,,
WMIDS,Bishops Wood 132kV,KIDD T2,KIDD112B,11,0,31.92,0,,,0,0,,0,0.32,0,,
WMIDS,Bishops Wood 132kV,KIDD111A,KIDD11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KIDD111A,KIDD112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KIDD111B,KIDD112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KIDD51_LV1,KIDD111A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KIDD51_LV1,KIDD51_LV2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KIDD51_LV2,KIDD111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,BISC11 2,BISC11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,CLEM11 2,CLEM11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,CRAA11 1,CRAA11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,LUDL11 1,LUDL11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,TENB11 1,TENB11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,MALV11 1,MALV11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KINV11 1,KINV11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,QUAT11 1,QUAT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,QUAT11 2,QUAT11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,STOU11 3,STOU11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,STOU11 4,STOU11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WRIB11 2,WRIB11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DROI11 1,DROI11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DROI11 1,DROI113B,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DROI11 2,DROI113A,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,DROI11 3,DROI113A,11,0,30.11,0,,,0,0,,0,0.3,0,,
WMIDS,Bishops Wood 132kV,DROI11 3,DROI113B,11,0,29.78,0,,,0,0,,0,0.3,0,,
WMIDS,Bishops Wood 132kV,DROI113B,DROI11 1,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,KENS11 1,KENS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,TIMB11 1,TIMB11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,UPTW  4,UPTW114A,11,0,54.42,0,,,0,0,,0,0.54,0,,
WMIDS,Bishops Wood 132kV,UPTW  4,UPTW114B,11,0,53.98,0,,,0,0,,0,0.54,0,,
WMIDS,Bishops Wood 132kV,UPTW11 1,UPTW111A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,UPTW11 2,UPTW112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,UPTW111A,UPTW114A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,UPTW112A,UPTW114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WARN T1,WARN111A,11,0,25.6,0,,,0,0,,0,0.26,0,,
WMIDS,Bishops Wood 132kV,WARN T1,WARN111B,11,0,24.86,0,,,0,0,,0,0.25,0,,
WMIDS,Bishops Wood 132kV,WARN T2,WARN112A,11,0,24.7,0,,,0,0,,0,0.25,0,,
WMIDS,Bishops Wood 132kV,WARN T2,WARN112B,11,0,24.7,0,,,0,0,,0,0.25,0,,
WMIDS,Bishops Wood 132kV,WARN111A,WARN111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WARN111A,WARN112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WARN111B,WARN112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WARN112A,WARN112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WORC11 1,WORC11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WORC11 1,WORC11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bishops Wood 132kV,WORC11 2,WORC11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH  1A,BUSH  1B,132,0.01,0.02,0,,,162,143,0.081,0,0,0,,
WMIDS,Bushbury 132kV,BUSH  1A,BUSH  1C,132,0.02,0.02,0.48,,,120,111,0.279,0,0,0,,
WMIDS,Bushbury 132kV,BUSH  2B,BUSH  2C,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH  3A,BUSH  3B,132,0.01,0.03,0.01,,,162,143,0.115,0,0,0,,
WMIDS,Bushbury 132kV,BUSH  3A,BUSH  3C,132,0.02,0.02,0.47,,,120,111,0.272,0,0,0,,
WMIDS,Bushbury 132kV,BUSH M2,BUSH  2B,132,0.01,0.03,0.01,,,123,99,0.115,0,0,0,,
WMIDS,Bushbury 132kV,BUSH M2,BUSH R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH R1,BUSH  1A,132,0.01,0.01,0.36,,,120,111,0.205,0,0,0,,
WMIDS,Bushbury 132kV,BUSH R1,BUSH M1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH R2,BUSH  3A,132,0.01,0.03,0.01,,,123,99,0.137,0,0,0,,
WMIDS,Bushbury 132kV,BUSH R2,BUSH M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAF  1,BUSH M2,132,1.88,4.84,3.63,,,123,99,22.776,0.02,0.05,0.04,,
WMIDS,Bushbury 132kV,STAF  1,STAF  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAF  1,STAS  1,132,0.11,0.39,2.3,,,139,127,2.63,0,0,0.02,,
WMIDS,Bushbury 132kV,STAS  1,STAS  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAS  1,STAS T1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAS  3,STAS T3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,WALS  4,BLXESS132,132,,,,,,0,0,,,,,,
WMIDS,Bushbury 132kV,BUSH R1,WEDN  2,132,0.3,1.04,4.75,,,146,134,6.18,0,0.01,0.05,,
WMIDS,Bushbury 132kV,73ZAWE51,ALBR331A,33,3.65,6.3,0.08,,,23,22,2.445,0.04,0.06,0,,
WMIDS,Bushbury 132kV,73ZAWEA1,73ZAWE51,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,ALBR331A,BUSH332B,33,,,,,,0,0,,,,,,
WMIDS,Bushbury 132kV,BUSH33 A,73ZAWE51,33,10.16,18.15,0.11,,,27,22,6.331,0.1,0.18,0,,
WMIDS,Bushbury 132kV,BUSH33 A,BUSH33A1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH331B,BUSH332B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH332B,BUSH33 A,33,1.24,1.38,0.33,,,31,28,1.795,0.01,0.01,0,,
WMIDS,Bushbury 132kV,BUSH333B,BUSH331B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,BUSH33A1,73ZAWEA1,33,10.13,18.08,0.11,,,27,22,6.321,0.1,0.18,0,,
WMIDS,Bushbury 132kV,DELL33T,BUSH332B,33,5.02,11.59,0.1,,,34,27,4.457,0.05,0.12,0,,
WMIDS,Bushbury 132kV,FOUA33 1,BUSH331B,33,7.25,14,0.25,,,23,23,5,0.07,0.14,0,,
WMIDS,Bushbury 132kV,IFIF31,BUSH331B,33,1.68,5.58,0.3,,,44,38,3.5,0.02,0.06,0,,
WMIDS,Bushbury 132kV,IFIF32,BUSH332B,33,1.68,5.58,0.3,,,44,38,3.5,0.02,0.06,0,,
WMIDS,Bushbury 132kV,BUSH333B,IFIF33,33,1.39,4.64,0.25,,,44,38,2.91,0.01,0.05,0,,
WMIDS,Bushbury 132kV,DELL33T,DELL33,33,0.13,0.27,0.03,,,52,45,0.28,0,0,0,,
WMIDS,Bushbury 132kV,DELL33T,FOUA33 2,33,0.73,1.71,0,,,34,27,0.576,0.01,0.02,0,,
WMIDS,Bushbury 132kV,HAHY33PV,ALBR331A,33,,,,,,0,0,,,,,,
WMIDS,Bushbury 132kV,FOUA11 1,FOUA11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,IFIF51,IFIF52,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,IFIF52,IFIF53,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAF11 J,STAF111A,11,0,31.38,0,,,0,0,,0,0.31,0,,
WMIDS,Bushbury 132kV,STAF11 J,STAF111B,11,0,31.28,0,,,0,0,,0,0.31,0,,
WMIDS,Bushbury 132kV,STAF111A,STAF112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAF111B,STAF112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAF112T,STAF112A,11,0.99,31.71,0,,,0,0,,0.01,0.32,0,,
WMIDS,Bushbury 132kV,STAF112T,STAF112B,11,0.99,30.95,0,,,0,0,,0.01,0.31,0,,
WMIDS,Bushbury 132kV,STAS 11 3,STAS113A,11,0,32.2,0,,,0,0,,0,0.32,0,,
WMIDS,Bushbury 132kV,STAS 11 3,STAS113B,11,0,32.33,0,,,0,0,,0,0.32,0,,
WMIDS,Bushbury 132kV,STAS11 1,STAS111A,11,0,25.56,0,,,0,0,,0,0.26,0,,
WMIDS,Bushbury 132kV,STAS11 1,STAS111B,11,0,24.96,0,,,0,0,,0,0.25,0,,
WMIDS,Bushbury 132kV,STAS111A,STAS113A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,STAS111B,STAS113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,WEDN  T2,WEDN112A,11,0,32.67,0,,,0,0,,0,0.33,0,,
WMIDS,Bushbury 132kV,WEDN  T2,WEDN112B,11,0,32.67,0,,,0,0,,0,0.33,0,,
WMIDS,Bushbury 132kV,WEDN  T3,WEDN113A,11,0,32.66,0,,,0,0,,0,0.33,0,,
WMIDS,Bushbury 132kV,WEDN  T3,WEDN113B,11,0,32,0,,,0,0,,0,0.32,0,,
WMIDS,Bushbury 132kV,WEDN112A,WEDN113A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bushbury 132kV,WEDN112B,WEDN113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  M1,BUST  M2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  M1,BUST  R1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  M2,BUST M3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  M2,BUST R2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  R1,BUST R2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST R2,BUST  R3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,WING  1,BUST  M1,132,0.36,0.57,21.56,,,154,142,10.188,0,0.01,0.22,,
WMIDS,Bustleholm 132kV,BUST  M2,KINS  2,132,0.27,0.45,14.51,,,125,125,7.818,0,0,0.15,,
WMIDS,Bustleholm 132kV,BUST  R3,KINS  1,132,0.27,0.45,14.76,,,125,125,7.884,0,0,0.15,,
WMIDS,Bustleholm 132kV,KINS  2,KINS  1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,WING  1,LADY  1,132,0.06,0.16,3.96,,,125,125,1.74,0,0,0.04,,
WMIDS,Bustleholm 132kV,WING  3,LADY  2,132,0.06,0.16,4.12,,,125,125,1.778,0,0,0.04,,
WMIDS,Bustleholm 132kV,BUST  M2,PERB  1,132,0.14,0.41,15.04,,,125,125,6.032,0,0,0.15,,
WMIDS,Bustleholm 132kV,BUST R2,PERB  3,132,0.13,0.39,14.65,,,125,125,5.9,0,0,0.15,,
WMIDS,Bustleholm 132kV,PERB  2,PERB  1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,PERB  3,PERB  2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  R1,RUSH  1,132,0.15,0.32,15.54,,,183,164,6.302,0,0,0.16,,
WMIDS,Bustleholm 132kV,RUSH  2,RUSH  1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,RUSH  3,RUSH  2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,RUSH  4,RUSH  3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST  M2,SMET  3,132,0.24,1.06,1.86,,,140,129,5.762,0,0.01,0.02,,
WMIDS,Bustleholm 132kV,BUST  R3,SMET  2,132,0.24,1.05,1.65,,,140,129,5.649,0,0.01,0.02,,
WMIDS,Bustleholm 132kV,BUST M3,SMET1 BR,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,BUST R2,SMET  4,132,0.51,1.12,1.9,,,123,99,5.786,0.01,0.01,0.02,,
WMIDS,Bustleholm 132kV,SMET  2,SMETT2,132,0.02,0.01,0.22,,,95,88,0.157,0,0,0,,
WMIDS,Bustleholm 132kV,SMET  3,SMETT3,132,0.01,0,0.1,,,68,63,0.065,0,0,0,,
WMIDS,Bustleholm 132kV,SMET  4,SMETT4,132,0.02,0.01,0.13,,,68,63,0.089,0,0,0,,
WMIDS,Bustleholm 132kV,CANNTEE3,WALS  12,132,0.42,2.96,1.06,,,246,198,12.87,0,0.03,0.01,,
WMIDS,Bustleholm 132kV,CANNTEE3,WALS  2,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,RUSH  4,WALS  3,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,RUSH  4,WALS 13,132,0.1,0.14,4.56,,,150,127,2.522,0,0,0.05,,
WMIDS,Bustleholm 132kV,WALS  1,WALS  2,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,WALS  1,WALS  4,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,WALS  11,WALS  12,132,0,0.01,0,,,0,0,_,0,0,0,,
WMIDS,Bustleholm 132kV,WALS  11,WALS  14,132,0,0.01,0,,,0,0,_,0,0,0,,
WMIDS,Bustleholm 132kV,WALS  12,WALS 13,132,0,0.01,0,,,0,0,_,0,0,0,,
WMIDS,Bustleholm 132kV,WALS  2,WALS  3,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,WALS  3,WALS  4,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,WALS 13,WALS  14,132,0,0.01,0,,,0,0,_,0,0,0,,
WMIDS,Bustleholm 132kV,WILL 1 M4,WALS  1,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,WILL M4,WALS  11,132,0.18,1.28,0.72,,,246,198,5.587,0,0.01,0.01,,
WMIDS,Bustleholm 132kV,BUST  R1,WING  3,132,0.37,0.57,21.63,,,154,142,10.231,0,0.01,0.22,,
WMIDS,Bustleholm 132kV,HOCK 3,WING  2,132,,,,,,0,0,,,,,,
WMIDS,Bustleholm 132kV,HOCK1J,WING  2,132,0.06,0.22,3.49,,,200.1,170.1,2.6,0,0,0.03,,
WMIDS,Bustleholm 132kV,WING  1,WING  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,WING  2,WING  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST11 1,BUST11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,BUST11 2,BUST11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,KINS  T1,KINS111A,11,0,24.5,0,,,0,0,,0,0.24,0,,
WMIDS,Bustleholm 132kV,KINS  T1,KINS111B,11,0,24.83,0,,,0,0,,0,0.25,0,,
WMIDS,Bustleholm 132kV,KINS  T2,KINS112A,11,0,24.5,0,,,0,0,,0,0.24,0,,
WMIDS,Bustleholm 132kV,KINS  T2,KINS112B,11,0,24.83,0,,,0,0,,0,0.25,0,,
WMIDS,Bustleholm 132kV,KINS111A,KINS112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,KINS111B,KINS112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,LADY  T1,LADY111A,11,0,31.25,0,,,0,0,,0,0.31,0,,
WMIDS,Bustleholm 132kV,LADY  T1,LADY111B,11,0,30.61,0,,,0,0,,0,0.31,0,,
WMIDS,Bustleholm 132kV,LADY  T2,LADY112A,11,0,31.55,0,,,0,0,,0,0.32,0,,
WMIDS,Bustleholm 132kV,LADY  T2,LADY112B,11,0,30.78,0,,,0,0,,0,0.31,0,,
WMIDS,Bustleholm 132kV,LADY111A,LADY112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,LADY111B,LADY112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,LEAT11 2,RUSH11,11,58.9,42.4,0,,,0,0,,0.59,0.42,0,,
WMIDS,Bustleholm 132kV,RUSH11 1,RUSH11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,RUSH11 2,RUSH11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,RUSH11 2,RUSH11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Bustleholm 132kV,RUSH11 4,RUSH11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  1,BARL  6,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  2,BARL  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  3,BARL  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  4,BARL  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  5,BARL  4,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  6,BARL  5,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOTTEE1,BARL  4,132,0.53,2.28,0.83,,,218,192,10,0.01,0.02,0.01,,
WMIDS,Cellarhead 132kV,BOOTTEE2,BARL  3,132,0.53,2.28,0.86,,,218,192,10,0.01,0.02,0.01,,
WMIDS,Cellarhead 132kV,CELL  M1,CELL  M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CELL  M1,REACTOR,132,0.01,1.22,0,,,250,250,0.01,0,0.01,0,,
WMIDS,Cellarhead 132kV,CELL  M2,CELL  R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CELL  R1,CELL  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CELL  R1,CELL  R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,COPPTEE,CELL  M1,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,FORS  1,CELL  R1,132,0.25,1.74,0.7,,,274,265,7.567,0,0.02,0.01,,
WMIDS,Cellarhead 132kV,LONG  1,BARL  3,132,0.66,1.47,0.59,,,123,99,6,0.01,0.01,0.01,,
WMIDS,Cellarhead 132kV,LONGTEE,BARL  2,132,0.19,0.82,0.36,,,218,192,3.715,0,0.01,0,,
WMIDS,Cellarhead 132kV,MEAFTEE2,BARL  1,132,0.6,2.56,0.76,,,218,192,11,0.01,0.03,0.01,,
WMIDS,Cellarhead 132kV,RADGTEE1,BARL  5,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,RADGTEE1,RADG  1,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,RADGTEE2,RADG  2,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,STAG  1,CELL  R2,132,0.37,1.16,0.51,,,246,198,7.254,0,0.01,0.01,,
WMIDS,Cellarhead 132kV,STAG  2,CELL  M2,132,0.37,1.16,0.51,,,246,198,7.254,0,0.01,0.01,,
WMIDS,Cellarhead 132kV,WHIT  1,CELL  R1,132,0.23,1.67,0.62,,,274,262,9.587,0,0.02,0.01,,
WMIDS,Cellarhead 132kV,WHIT 3,RADGTEE2,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,BOOT  1,BOOT  1J,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT  2,BOOT  2J,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOTTEE1,BOOT  1,132,0.01,0.01,0.09,,,161,149,0.125,0,0,0,,
WMIDS,Cellarhead 132kV,BOOTTEE2,BOOT  2,132,0,0.01,0.07,,,139,128,0.105,0,0,0,,
WMIDS,Cellarhead 132kV,STAG  1,BOOTTEE2,132,0.1,0.45,0.14,,,218,192,2.013,0,0,0,,
WMIDS,Cellarhead 132kV,BURS  1,BURS  2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,REACTOR,BURS  2,132,0.13,0.97,27.26,,,274,274,9.104,0,0.01,0.27,,
WMIDS,Cellarhead 132kV,WHIT  4,BURS  1,132,0.17,0.37,11.18,,,182,168,4,0,0,0.11,,
WMIDS,Cellarhead 132kV,FORS  2,FORS  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG  1,LONG  T4,132,0,0.01,0.2,,,269,248,0.17,0,0,0,,
WMIDS,Cellarhead 132kV,LONG  T3,LONGTEE,132,0.69,1.71,0.36,,,123,99,7.31,0.01,0.02,0,,
WMIDS,Cellarhead 132kV,LONG  T4,LONG  T3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MEAFTEE1,LONGTEE,132,0.41,1.74,0.4,,,218,192,7.734,0,0.02,0,,
WMIDS,Cellarhead 132kV,47PEZ1,MEAFTEE1,132,0.75,5.29,1.14,,,183,183,22.835,0.01,0.05,0.01,,
WMIDS,Cellarhead 132kV,47PEZ1A,47PEZ1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,47PNZ1,MEAFTEE2,132,0.75,5.29,1.14,,,183,183,22.836,0.01,0.05,0.01,,
WMIDS,Cellarhead 132kV,47PNZ1A,47PNZ1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BARL  1,MEAC  2,132,0.05,0.24,0.51,,,211,170,1,0,0,0.01,,
WMIDS,Cellarhead 132kV,BARL  6,MEAC  1,132,0.06,0.28,0.49,,,211,170,1,0,0,0,,
WMIDS,Cellarhead 132kV,CELL  M2,MEAFTEE2,132,0.37,2.63,0.57,,,274,265,11.37,0,0.03,0.01,,
WMIDS,Cellarhead 132kV,FORS  2,MEAFTEE1,132,0.13,0.91,0.19,,,300,265,3.913,0,0.01,0,,
WMIDS,Cellarhead 132kV,RUGE  1,MEAFTEE1,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,RUGE  2,MEAFTEE2,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,RUGE  2,MEAFTEE2,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,RUGE M1,47PEZ1,132,0.03,0.05,1.42,,,133,123,0.699,0,0,0.01,,
WMIDS,Cellarhead 132kV,RUGE M1,47PEZ1A,132,0.03,0.05,1.42,,,133,123,0.699,0,0,0.01,,
WMIDS,Cellarhead 132kV,RUGE M2,47PNZ1,132,0.03,0.06,1.49,,,133,123,0.732,0,0,0.01,,
WMIDS,Cellarhead 132kV,RUGE M2,47PNZ1A,132,0.03,0.06,1.49,,,133,123,0.732,0,0,0.01,,
WMIDS,Cellarhead 132kV,BARL  4,NEWC  1,132,1.63,3.62,0.97,,,123,99,16.192,0.02,0.04,0.01,,
WMIDS,Cellarhead 132kV,BARL  6,NEWC  2,132,1.63,3.62,0.99,,,123,99,16,0.02,0.04,0.01,,
WMIDS,Cellarhead 132kV,BURS  1,NEWC  3,132,0.14,0.26,10.4,,,163,150,4.844,0,0,0.1,,
WMIDS,Cellarhead 132kV,BURS  2,NEWC  2,132,0.14,0.26,10.29,,,163,150,4.789,0,0,0.1,,
WMIDS,Cellarhead 132kV,NEWC  3,NEWC  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC T5,NEWC  3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOTTEE1,STAG  2,132,0.11,0.48,0.18,,,218,192,2.188,0,0,0,,
WMIDS,Cellarhead 132kV,COPPTEE,COPP,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,WHIT  1,KIDST1BR,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,WHIT  1,WHIT  T1,132,0.01,0.05,0.01,,,183,170,0.226,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT  1,WHIT 2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT 2,WHIT  4,132,0,0,0.09,,,182,168,_,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT 3,KIDST2BR,132,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,WHIT 3,WHIT  T2,132,0.01,0.04,0.01,,,183,170,_,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT 3,WHIT 2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,COPP33 1,RADG33 1,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,RADG33 1,RADG33 2,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,BOOT T1A,BOOT33 1,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT T2A,BOOT33 2,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT33 1,BOOT33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT33 1,STOK33 1,33,0.6,1.64,0.17,,,53,49,1.6,0.01,0.02,0,,
WMIDS,Cellarhead 132kV,BOOT33 2,HAWD33,33,0.89,1.35,0.1,,,17,17,1.22,0.01,0.01,0,,
WMIDS,Cellarhead 132kV,BOOT33 2,STOK33 2,33,0.6,1.64,0.17,,,53,49,1.6,0.01,0.02,0,,
WMIDS,Cellarhead 132kV,STOK33 1,STOK33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,86ZMFF1,SIMP33 2,33,5.28,25.99,0.03,,,47,41,8.307,0.05,0.26,0,,
WMIDS,Cellarhead 132kV,BRIS33 1,FROG33 1,33,5.13,7.9,0.07,,,20,16,2,0.05,0.08,0,,
WMIDS,Cellarhead 132kV,BRIS33 2,BRIS33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BRISTEE,CAUL33,33,7.83,16,0.04,,,31,25,5.436,0.08,0.16,0,,
WMIDS,Cellarhead 132kV,CAUC33 1,CAUC33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CAUL33,CAUL33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CAUL33 1,CAUC33 1,33,2.27,2.7,0.03,,,17,17,0.925,0.02,0.03,0,,
WMIDS,Cellarhead 132kV,CAUL33 1,CAUL33,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CAUL33 1,KINH3M1,33,17.25,22.77,0.03,,,24,20,7.07,0.17,0.23,0,,
WMIDS,Cellarhead 132kV,CAUL33 2,CAUC33 2,33,2.25,2.67,0.02,,,17,17,0.885,0.02,0.03,0,,
WMIDS,Cellarhead 132kV,FORS  E1,FORS33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,FORS  E2,FORS33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,FORS33 1,KINH3M1,33,8.9,18.33,0.06,,,31,25,6.329,0.09,0.18,0,,
WMIDS,Cellarhead 132kV,FORS33 2,FORS33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,FORS33 2,HEYG3PV,33,1.91,4.02,0.36,,,49,42,4.029,0.02,0.04,0,,
WMIDS,Cellarhead 132kV,FORS33 2,KINH3M2,33,11.57,24.15,0.26,,,31,25,9.383,0.12,0.24,0,,
WMIDS,Cellarhead 132kV,KINH33 2,KINH3M2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KINH3M1,KINH33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KINH3M2,CAUL33 2,33,17.4,22.97,0.03,,,24,20,7.132,0.17,0.23,0,,
WMIDS,Cellarhead 132kV,KINHSTAG,BRISTEE,33,10.27,20.91,0.08,,,31,25,7.256,0.1,0.21,0,,
WMIDS,Cellarhead 132kV,KINHSTAG,HEYG3PV,33,0.56,1.21,0.12,,,49,42,1.212,0.01,0.01,0,,
WMIDS,Cellarhead 132kV,MEAC33 B,86ZMFF1,33,0.09,0.15,0.02,,,25,22,0.155,0,0,0,,
WMIDS,Cellarhead 132kV,MEAC33 B,86ZMFF1A,33,0.08,0.15,0.02,,,25,22,0.154,0,0,0,,
WMIDS,Cellarhead 132kV,MEAC33 B,SIMP33 2,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,MONQ33PV,BRIS33 2,33,0.8,0.88,0.02,,,20,16,0.4,0.01,0.01,0,,
WMIDS,Cellarhead 132kV,MONQ33PV,BRISTEE,33,2.75,3.58,0.03,,,20,16,1.302,0.03,0.04,0,,
WMIDS,Cellarhead 132kV,SIMP33 1,FORS33 1,33,0.24,0.28,0.02,,,33,29,0.25,0,0,0,,
WMIDS,Cellarhead 132kV,SIMP33 1,SIMP33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,FORS33 1,LONG33 1,33,8.66,14.39,1.03,,,31,25,8.983,0.09,0.14,0.01,,
WMIDS,Cellarhead 132kV,MEAC33 A,LONG33 1,33,6.92,17.06,0.08,,,30,24,5.879,0.07,0.17,0,,
WMIDS,Cellarhead 132kV,CHEA33 1,CHEA33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CHEA33 2,CHEAKINH,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,CHEA33 2,FORS33 2,33,1.35,3.04,0.49,,,35,31,3.366,0.01,0.03,0,,
WMIDS,Cellarhead 132kV,COTH33 1,COTH33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,COTH33 1,HILCTEE,33,6.17,12.8,0.14,,,34,30,5.307,0.06,0.13,0,,
WMIDS,Cellarhead 132kV,COTH33 2,HOOK33 A,33,11.17,26.54,0.27,,,40,35,10,0.11,0.27,0,,
WMIDS,Cellarhead 132kV,FORS33 2,CHEAKINH,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,HIGO33 1,GNOS33,33,20.67,24.36,0.03,,,20,16,7.389,0.21,0.24,0,,
WMIDS,Cellarhead 132kV,HIGO33 1,HIGO33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,HIGOTEE,ECCL33,33,12.35,13.3,0.01,,,16,13,3.56,0.12,0.13,0,,
WMIDS,Cellarhead 132kV,HIGOTEE,HIGO33 2,33,9.27,12.61,0.03,,,19,15,3,0.09,0.13,0,,
WMIDS,Cellarhead 132kV,HIGOTEE,WETWOOD,33,4.72,11.32,0.01,,,39,33,3.715,0.05,0.11,0,,
WMIDS,Cellarhead 132kV,HILC33,HILCTEE,33,1.45,3.32,0.02,,,26,23,1.172,0.01,0.03,0,,
WMIDS,Cellarhead 132kV,HILCTEE,HOOK33 C,33,8.07,19.25,0.05,,,36,32,6.452,0.08,0.19,0,,
WMIDS,Cellarhead 132kV,HINS33 1,HIGO33 1,33,24.94,31.15,0.08,,,20,16,10.022,0.25,0.31,0,,
WMIDS,Cellarhead 132kV,HINS33 2,HINS33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,HOOK33 A,HINS33 2,33,32.55,38.22,0.07,,,20,16,11.711,0.33,0.38,0,,
WMIDS,Cellarhead 132kV,HOOK33 A,HOOK33 B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,HOOK33 A,MARD33 5,33,7.93,21.61,0.3,,,41,36,8.239,0.08,0.22,0,,
WMIDS,Cellarhead 132kV,HOOK33 B,BEAR33 2,33,14.57,18.75,0.09,,,20,16,5.655,0.15,0.19,0,,
WMIDS,Cellarhead 132kV,HOOK33 B,HOOK33 C,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,HOOK33 B,MARD33 2,33,10.96,22.44,0.04,,,31,25,7.6,0.11,0.22,0,,
WMIDS,Cellarhead 132kV,KINH3M2,CHEAKINH,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,LOWN3T,LOWN3PV,33,1.1,1.05,0.08,,,33,29,0.94,0.01,0.01,0,,
WMIDS,Cellarhead 132kV,LOWN3T,TEAN33 1,33,2.81,5.75,0.01,,,31,25,1.929,0.03,0.06,0,,
WMIDS,Cellarhead 132kV,MARD33 1,BEAR33 2,33,19.35,24.22,0.03,,,20,16,7.64,0.19,0.24,0,,
WMIDS,Cellarhead 132kV,MARD33 1,MARD33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MARD33 5,MARD33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MEAC33 A,HOOK33 B,33,23.6,47.97,0.17,,,31,25,16.651,0.24,0.48,0,,
WMIDS,Cellarhead 132kV,MEAC33 B,COTH33 2,33,4.63,9.63,0.83,,,51,45,9.65,0.05,0.1,0.01,,
WMIDS,Cellarhead 132kV,MEAC33 B,MEAC33 A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MEAC33 B,WETWOOD,33,23.21,59.19,0.05,,,31,25,15,0.23,0.59,0,,
WMIDS,Cellarhead 132kV,MEAC33 C,COTH33 1,33,4.63,9.63,0.83,,,51,45,9.65,0.05,0.1,0.01,,
WMIDS,Cellarhead 132kV,MEAC33 C,MEAC33 B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,SIMP33 1,LOWN3T,33,7.71,15.07,0.3,,,31,25,7.044,0.08,0.15,0,,
WMIDS,Cellarhead 132kV,TEAN33 2,CHEA33 1,33,4.22,8.64,0.01,,,31,25,2.901,0.04,0.09,0,,
WMIDS,Cellarhead 132kV,TEAN33 2,TEAN33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,WETWOOD,HOOK33 C,33,5.55,13.29,0.02,,,36,33,4.383,0.06,0.13,0,,
WMIDS,Cellarhead 132kV,NEWC33 1,NEWC33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWCGT2,NEWC33 2,33,0.07,0.12,0.01,,,35,32,0.117,0,0,0,,
WMIDS,Cellarhead 132kV,GOLB33 2,TALK33 2,33,4.43,8.14,0.25,,,27,24,3.899,0.04,0.08,0,,
WMIDS,Cellarhead 132kV,NEWC33 1,SCOH33 1,33,5.26,13.24,0.15,,,35,29,5.058,0.05,0.13,0,,
WMIDS,Cellarhead 132kV,NEWC33 1,STAU33 1,33,0.42,0.83,0.07,,,40,37,0.754,0,0.01,0,,
WMIDS,Cellarhead 132kV,SCOH33 1,SCOH33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,SCOH33 2,TALK33 1,33,12.17,24.58,0.14,,,31,25,8.735,0.12,0.25,0,,
WMIDS,Cellarhead 132kV,TALK33 1,TALK33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KINHSTAG,STAG33T6,33,11.93,24.18,0.21,,,28,24,9,0.12,0.24,0,,
WMIDS,Cellarhead 132kV,KINHSTAG,STAGTEE6,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,STAGTEE6,STAG33 1,33,0.3,0.21,0.06,,,29.83630721,24.74927399,0.246,0,0,0,,
WMIDS,Cellarhead 132kV,STAGTEE6,STAG33T6,33,0.28,0.46,0.02,,,26.00674288,23.4918051,0.245,0,0,0,,
WMIDS,Cellarhead 132kV,CONG Joint,CONG33 4,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,CONG33 1,CONG33 4,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CONG33 4,CONG33 5,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CONG33 5,LEEK33 3,33,38.37,54.19,0.29,,,20,16,16,0.38,0.54,0,,
WMIDS,Cellarhead 132kV,ENDO33 1,CHED33 1,33,6.2,14.94,0.04,,,39,34,5.04,0.06,0.15,0,,
WMIDS,Cellarhead 132kV,ENDO33 2,ENDO33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,ENDO33 2,LEEK33 2,33,8.41,16.69,0.31,,,31,25,6,0.08,0.17,0,,
WMIDS,Cellarhead 132kV,GOLB33 1,GOLB33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KNYP33 1,CONG33 1,33,11.76,23.14,0.45,,,29,25,9.589,0.12,0.23,0,,
WMIDS,Cellarhead 132kV,KNYP33 2,GOLB33 1,33,3.32,8.64,0.38,,,41,36,5.259,0.03,0.09,0,,
WMIDS,Cellarhead 132kV,KNYP33 2,KNYP33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KNYP33 2,WHIT33 3,33,1.2,2.51,0.22,,,51,45,2.511,0.01,0.03,0,,
WMIDS,Cellarhead 132kV,LEEK33 1,CHED33 2,33,7.32,12.58,0.26,,,20,16,5,0.07,0.13,0,,
WMIDS,Cellarhead 132kV,LEEK33 2,LEEK33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LEEK33 2,LEEK33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT33 1,CONG Joint,33,,,,,,0,0,,,,,,
WMIDS,Cellarhead 132kV,WHIT33 1,CONG33 4,33,10.79,26.31,0.87,,,31,25,13.294,0.11,0.26,0.01,,
WMIDS,Cellarhead 132kV,WHIT33 1,ENDO33 1,33,9.89,24,0.09,,,41,36,8.2,0.1,0.24,0,,
WMIDS,Cellarhead 132kV,WHIT33 2,ENDO33 2,33,3.79,11.89,0.5,,,46,45,7.242,0.04,0.12,0.01,,
WMIDS,Cellarhead 132kV,WHIT33 2,KNYP33 1,33,3.12,7.45,0.03,,,41,36,2.582,0.03,0.07,0,,
WMIDS,Cellarhead 132kV,WHIT33 2,WHIT33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT33 3,WHIT33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT33 3,WHIT33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT T1B,BOOT11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT T2B,BOOT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT11 1,BOOT11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BOOT11 3,BOOT11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BURS  J3,BURS  N3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BURS  J4,BURS  N4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BURS  N3,BURS113A,11,0,40.2,0,,,0,0,,0,0.4,0,,
WMIDS,Cellarhead 132kV,BURS  N3,BURS113B,11,0,40.86,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,BURS  N4,BURS114A,11,0,40.51,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,BURS  N4,BURS114B,11,0,41.28,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,BURS113A,BURS113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BURS113A,BURS114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BURS113B,BURS114A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,BURS114A,BURS114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CAUL11 1,CAUL11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KINH11 1,KINH11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,SIMP11 1,SIMP11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG113A,LONG113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG113A,LONG114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG113B,LONG114A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG114A,LONG114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG3 J1,LONG3 J2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG3 J2,LONG113A,11,0,30.95,0,,,0,0,,0,0.31,0,,
WMIDS,Cellarhead 132kV,LONG3 J2,LONG113B,11,0,31.12,0,,,0,0,,0,0.31,0,,
WMIDS,Cellarhead 132kV,LONG4 J1,LONG4 J2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LONG4 J2,LONG114A,11,0,30.73,0,,,0,0,,0,0.31,0,,
WMIDS,Cellarhead 132kV,LONG4 J2,LONG114B,11,0,30.8,0,,,0,0,,0,0.31,0,,
WMIDS,Cellarhead 132kV,BEAR11 2,HOOK11 1,11,47.3,47.77,0,,,0,0,,0.47,0.48,0,,
WMIDS,Cellarhead 132kV,CHEA11 1,CHEA11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,COTH11 1,COTH11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,ECCL11 1,ECCL GEN,11,51.07,29.66,0,,,0,0,,0.51,0.3,0,,
WMIDS,Cellarhead 132kV,HIGO11 1,HIGO11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,HINS11 2,HINS11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MARD11 1,MARD11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MARD11 5,MARD11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MEAC11 5,MEAC11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,MEAC11 5,MEAC11 4,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,TEAN11 2,TEAN11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC  J3,NEWC  N3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC  J4,NEWC N4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC  N3,NEWC113A,11,0,40.95,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,NEWC  N3,NEWC113B,11,0,40.45,0,,,0,0,,0,0.4,0,,
WMIDS,Cellarhead 132kV,NEWC N4,NEWC114A,11,0,40.88,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,NEWC N4,NEWC114B,11,0,40.52,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,NEWC11 5,NEWC113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC113A,NEWC113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC114A,NEWC11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC114A,NEWC114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC114B,NEWC113A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,NEWC11T5,NEWC11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,TALK11 2,TALK11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,STAG J3,STAG N3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,STAG J4,STAG N4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,STAG N3,STAG113A,11,0,40.83,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,STAG N3,STAG113B,11,0,40.43,0,,,0,0,,0,0.4,0,,
WMIDS,Cellarhead 132kV,STAG N4,STAG114A,11,0,41.1,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,STAG N4,STAG114B,11,0,40.97,0,,,0,0,,0,0.41,0,,
WMIDS,Cellarhead 132kV,STAG113A,STAG113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,STAG113A,STAG114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,STAG113B,STAG114A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,STAG114A,STAG114B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CHED11 1,CHED11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CONG11 1,CONG11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,CONG11 1,CONG11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,ENDO11 1,ENDO11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,GOLB11 1,GOLB11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,KNYP11 1,KNYP11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,LEEK11 1,LEEK11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Cellarhead 132kV,WHIT11 1,WHIT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,East Claydon 132kV,ECLA1M2,ECLA1R2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,East Claydon 132kV,BANB 1,BANB 2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,East Claydon 132kV,BANB 1,BANB 3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,East Claydon 132kV,BRAC1P,BANB 3,132,0.48,3.24,0.78,,,221,221,14.823,0,0.03,0.01,,
WMIDS,East Claydon 132kV,BRAC1Q,BANB 2,132,0.48,3.23,0.78,,,221,221,14.775,0,0.03,0.01,,
WMIDS,East Claydon 132kV,ECLA1M2,BRAC1P,132,0.74,4.98,1.2,,,221,221,22.78,0.01,0.05,0.01,,
WMIDS,East Claydon 132kV,ECLA1R2,BRAC1Q,132,0.75,4.99,1.2,,,221,221,22.828,0.01,0.05,0.01,,
WMIDS,East Claydon 132kV,BANB T1,BANB111A,11,0,28,0,,,0,0,,0,0.28,0,,
WMIDS,East Claydon 132kV,BANB T1,BANB111B,11,0,27.47,0,,,0,0,,0,0.27,0,,
WMIDS,East Claydon 132kV,BANB T2,BANB112A,11,0,28.1,0,,,0,0,,0,0.28,0,,
WMIDS,East Claydon 132kV,BANB T2,BANB112B,11,0,27.7,0,,,0,0,,0,0.28,0,,
WMIDS,East Claydon 132kV,BANB T3,BANB113A,11,0,26.53,0,,,0,0,,0,0.27,0,,
WMIDS,East Claydon 132kV,BANB T3,BANB113B,11,0,26.47,0,,,0,0,,0,0.26,0,,
WMIDS,East Claydon 132kV,BANB111A,BANB111B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,East Claydon 132kV,BANB113A,BANB113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES66B1,FECKTEE2,66,3.89,15.3,0.87,,,91,90,18,0.04,0.15,0.01,,
WMIDS,Feckenham 66kV,FECK66,FECKTEE1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,FECK66,FECKTEE2,66,0,0.02,0.03,,,91,90,_,0,0,0,,
WMIDS,Feckenham 66kV,PERSTEE,FECK66,66,2.19,8.51,0.46,,,91,85,10.87,0.02,0.09,0,,
WMIDS,Feckenham 66kV,FECK66,BEVI66 1,66,5.62,7.88,0.9,,,40,32,9.672,0.06,0.08,0.01,,
WMIDS,Feckenham 66kV,FECK66,BEVI66 2,66,5.61,7.88,0.88,,,40,32,9.643,0.06,0.08,0.01,,
WMIDS,Feckenham 66kV,EPWE66 1,BLOX66 1,66,5,10.15,0.16,,,40,32,11,0.05,0.1,0,,
WMIDS,Feckenham 66kV,EPWE66 2,BLOX66 2,66,5,10.15,0.16,,,40,32,11,0.05,0.1,0,,
WMIDS,Feckenham 66kV,BROA66 1,BROA66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES66B1,BROA66 1,66,3.22,7.65,0.2,,,62,49,9,0.03,0.08,0,,
WMIDS,Feckenham 66kV,BROG66 1,BROG66 2,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRE66 1,BROG66 1,66,2.69,7.3,0.11,,,83,73,8.453,0.03,0.07,0,,
WMIDS,Feckenham 66kV,DRAF66 2,DRAF66 1,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRA66 2,DRAF66 1,66,0.46,1.85,0.23,,,109,96,2.45,0,0.02,0,,
WMIDS,Feckenham 66kV,SHIP66 1,EPWE66 1,66,7.43,10.49,0.15,,,40,32,11.734,0.07,0.1,0,,
WMIDS,Feckenham 66kV,SHIP66 2,EPWE66 2,66,7.43,10.49,0.15,,,40,32,11.734,0.07,0.1,0,,
WMIDS,Feckenham 66kV,BEVI66 1,EVES66A2,66,4.6,6.5,0.09,,,40,32,7.271,0.05,0.06,0,,
WMIDS,Feckenham 66kV,BEVI66 2,EVES66B2,66,4.6,6.5,0.09,,,40,32,7.271,0.05,0.06,0,,
WMIDS,Feckenham 66kV,EVES66A1,EVES66B1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES66B2,EVES66A2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES66C1,EVES66A1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,FECK66,EVES66C1,66,1.67,6.99,12.07,,,104,78,21,0.02,0.07,0.12,,
WMIDS,Feckenham 66kV,WICK TEE,EVES66A1,66,2,5.44,0.08,,,83,73,6.305,0.02,0.05,0,,
WMIDS,Feckenham 66kV,WICK66PV,WICK TEE,66,0.02,0.03,0.04,,,91,81,0.117,0,0,0,,
WMIDS,Feckenham 66kV,DRAF66 2,GREA66 3,66,1.07,4.22,0.27,,,91,91,5.295,0.01,0.04,0,,
WMIDS,Feckenham 66kV,FECK66,GREA66 1,66,2.74,10.75,0.23,,,90,72,12.994,0.03,0.11,0,,
WMIDS,Feckenham 66kV,GREA66 1,GREA66 3,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,IPSL66 2,IPSL66 1,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,BROG66 2,LEDB66 2,66,8.47,11.56,0.42,,,40,32,13,0.08,0.12,0,,
WMIDS,Feckenham 66kV,LEDB66 1,LEDB66 2,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES66A2,LONM66 1,66,6.76,9.52,0.14,,,40,32,10.668,0.07,0.1,0,,
WMIDS,Feckenham 66kV,EVES66B2,LONM66 2,66,6.73,9.48,0.14,,,40,32,10.62,0.07,0.09,0,,
WMIDS,Feckenham 66kV,MORE66 1,MORE66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,SHIP66 4,MORE66 2,66,3.51,9.53,0.15,,,46,46,11.041,0.04,0.1,0,,
WMIDS,Feckenham 66kV,STOWTEE,MORE66 1,66,0,0.01,0,,,62,49,0.01,0,0,0,,
WMIDS,Feckenham 66kV,BROA66 2,NOWG TEE,66,2.15,5.1,0.08,,,62,49,5.9,0.02,0.05,0,,
WMIDS,Feckenham 66kV,NOWG TEE,NOWG66,66,0.02,0.04,0.04,,,96,85,0.15,0,0,0,,
WMIDS,Feckenham 66kV,PERS66 2,PERS66 1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,ROTH6T,PERS66 1,66,0.92,3.63,0.06,,,109,96,4.349,0.01,0.04,0,,
WMIDS,Feckenham 66kV,STRE66 1,PERS66 2,66,2.9,7.85,0.24,,,83,73,9.405,0.03,0.08,0,,
WMIDS,Feckenham 66kV,HOWR6GEN,HOWR6T,66,0.05,0.07,0.05,,,77,69,0.2,0,0,0,,
WMIDS,Feckenham 66kV,IPSL66 1,REDN66 2,66,1.64,4.39,0.75,,,68,55,6.119,0.02,0.04,0.01,,
WMIDS,Feckenham 66kV,IPSL66 2,HOWR6T,66,0.11,0.58,0.01,,,106,85,0.708,0,0.01,0,,
WMIDS,Feckenham 66kV,REDN66 1,REDN66 3,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDN66 3,REDN66 2,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDSTEE,REDN66 1,66,0.61,3.04,0.39,,,91,85,4.386,0.01,0.03,0,,
WMIDS,Feckenham 66kV,UPTW TEE,REDN66 3,66,1.49,7.5,1.05,,,106,85,10.789,0.01,0.07,0.01,,
WMIDS,Feckenham 66kV,FECK66,REDS66 1,66,0.71,3,1.76,,,100,92,5.111,0.01,0.03,0.02,,
WMIDS,Feckenham 66kV,FECK66,REDS66 2,66,0.71,3,1.74,,,100,92,5.103,0.01,0.03,0.02,,
WMIDS,Feckenham 66kV,FECK66,REDSTEE,66,0.78,3.98,0.49,,,91,85,5.08,0.01,0.04,0,,
WMIDS,Feckenham 66kV,HOWR6T,REDS66 2,66,0.63,3.12,0.77,,,90,80,4.196,0.01,0.03,0.01,,
WMIDS,Feckenham 66kV,REDS66 1,REDS66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDSTEE,REDS66 3,66,1.04,2.47,0.04,,,61,49,2.862,0.01,0.02,0,,
WMIDS,Feckenham 66kV,PERSTEE,ROTH6T,66,0.57,2.24,0.04,,,91,91,2.691,0.01,0.02,0,,
WMIDS,Feckenham 66kV,ROTH6T,ROTH66PV,66,0.05,0.09,0.04,,,67,59,0.232,0,0,0,,
WMIDS,Feckenham 66kV,LONM66 1,SHIP66 1,66,6.38,9.01,0.13,,,40,32,10.075,0.06,0.09,0,,
WMIDS,Feckenham 66kV,LONM66 2,SHIP66 2,66,6.38,9.01,0.13,,,40,32,10.075,0.06,0.09,0,,
WMIDS,Feckenham 66kV,SHIP66 1,SHIP66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,SHIP66 1,SHIP66 3,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,SHIP66 2,SHIP66 4,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRA66 3,SHIP66 3,66,3.19,12.52,0.22,,,91,91,15.031,0.03,0.13,0,,
WMIDS,Feckenham 66kV,NOWG TEE,STOWTEE,66,3.05,7.24,0.11,,,62,49,8.385,0.03,0.07,0,,
WMIDS,Feckenham 66kV,STOWTEE,STOW66,66,3.49,8.24,0.39,,,62,49,9.774,0.03,0.08,0,,
WMIDS,Feckenham 66kV,FECKTEE1,STRA66 1,66,2.96,15.31,1.38,,,91,85,19.387,0.03,0.15,0.01,,
WMIDS,Feckenham 66kV,STRA66 1,STRA66 3,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRA66 3,STRA66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES66C1,STRE66 2,66,4.96,13.48,0.25,,,83,73,15.701,0.05,0.13,0,,
WMIDS,Feckenham 66kV,STRE66 2,BOUR6PV,66,,,,,,0,0,,,,,,
WMIDS,Feckenham 66kV,STRE66 2,STRE66 1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,BROG66 2,TEW666 2,66,7.67,11.61,0.15,,,38,31,12.253,0.08,0.12,0,,
WMIDS,Feckenham 66kV,TEW666 2,TEW666 1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,ALDE66 1,WORM66 1,66,2.03,5.42,0.59,,,72,64,7.167,0.02,0.05,0.01,,
WMIDS,Feckenham 66kV,WICK TEE,WORM66 2,66,1.73,4.6,0.54,,,82,72,6.161,0.02,0.05,0.01,,
WMIDS,Feckenham 66kV,WORM66 1,WORM66 2,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,FECK  T1,FECK11 1,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,FECK  T2,FECK11 2,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,FECK11 2,FECK11 1,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,BEVI11 1,BEVI11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,BLOX11 2,BLOX11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,BROA11 1,BROA11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,BROG11 2,BROG11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,DRAF11 2,DRAF11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EPWE11 1,EPWE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,EVES11 1,EVES11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,GREA11 3,GREA11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,IPSL T1,IPSL111A,11,0,29.06,0,,,0,0,,0,0.29,0,,
WMIDS,Feckenham 66kV,IPSL T1,IPSL111B,11,0,29.09,0,,,0,0,,0,0.29,0,,
WMIDS,Feckenham 66kV,IPSL T3,IPSL113A,11,0,44.25,0,,,0,0,,0,0.44,0,,
WMIDS,Feckenham 66kV,IPSL T3,IPSL113B,11,0,44.14,0,,,0,0,,0,0.44,0,,
WMIDS,Feckenham 66kV,IPSL111A,IPSL113A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,IPSL111B,IPSL113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,LEDB11 1,LEDB11 2,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,LONM11 1,LONM11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,MORE11 1,MORE11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STOW11 1,MORE11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STOW11 2,MORE11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,NOWG11,NOWG11 S,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,PERS11 1,PERS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDN11 1,REDN11 3,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDN11 2,REDN11 G,11,0.74,60.4,0,,,0,0,,0.01,0.6,0,,
WMIDS,Feckenham 66kV,REDN11 3,REDN11 2,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDS T1,REDS T1A,11,0,29.2,0,,,0,0,,0,0.29,0,,
WMIDS,Feckenham 66kV,REDS T1,REDS11 1,11,0,29.16,0,,,0,0,,0,0.29,0,,
WMIDS,Feckenham 66kV,REDS T1,REDS111B,11,,,,,,0,0,,,,,,
WMIDS,Feckenham 66kV,REDS T2,REDS T2B,11,0,29.86,0,,,0,0,,0,0.3,0,,
WMIDS,Feckenham 66kV,REDS T2,REDS11 2,11,0,29.67,0,,,0,0,,0,0.3,0,,
WMIDS,Feckenham 66kV,REDS T2,REDS111A,11,,,,,,0,0,,,,,,
WMIDS,Feckenham 66kV,REDS11 2,REDS11 1,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,REDS111A,REDS111B,11,,,,,,0,0,,,,,,
WMIDS,Feckenham 66kV,REDS111A,REDS111B,11,,,,,,0,0,,,,,,
WMIDS,Feckenham 66kV,SHIP11 1,SHIP11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STOW11 1,STOW11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRA11 1,STRA11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRA11 2,STRA11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,STRE11 1,STRE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
