Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
WMIDS,Feckenham 66kV,TEW611 2,TEW611 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Feckenham 66kV,WORM11 1,WORM11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,IROA  M,IROA  R,132,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,IROA M1,IROA M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,IROA M1,IROA R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,IROA R1,IROA M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,IROA R1,IROA R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,IROA R2,IROA M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CAMB 2,IROA  M,132,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,CAMB 2,IROA M1,132,0.82,5.55,1.8,,,246,198,29.121,0.01,0.06,0.02,,
WMIDS,Iron Acton 132kV,CAMB 2,RYEF  1,132,0.41,1.74,0.4,,,183,183,7.71,0,0.02,0,,
WMIDS,Iron Acton 132kV,CAMB 4,IROA  R,132,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,CAMB 4,IROA R2,132,0.82,5.55,1.8,,,246,198,29.121,0.01,0.06,0.02,,
WMIDS,Iron Acton 132kV,CAMB 4,RYEF  2,132,0.4,1.73,0.39,,,183,183,7.679,0,0.02,0,,
WMIDS,Iron Acton 132kV,IROA  M,CHIS  1,132,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,IROA  R,CHIS  2,132,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,IROA M2,CHIS  1,132,0.27,0.86,0.38,,,246,198,5.38,0,0.01,0,,
WMIDS,Iron Acton 132kV,IROA R2,CHIS  2,132,0.27,0.86,0.38,,,246,198,5.38,0,0.01,0,,
WMIDS,Iron Acton 132kV,CHIS T1A,CHIS33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS T2A,CHIS33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS33 1,CHIS33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS33 2,CHIS33 3,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,ABSOTEE,ABSO33,33,0.05,0.08,0.01,,,9,9,0.07,0,0,0,,
WMIDS,Iron Acton 132kV,ABSOTEE,COWHTEE,33,1.25,5.45,0.03,,,51,41,2.043,0.01,0.05,0,,
WMIDS,Iron Acton 132kV,ALVE33 1,ALVE33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,ALVE33 1,OXBR33 2,33,9.95,23.59,0.3,,,36,33,9.305,0.1,0.24,0,,
WMIDS,Iron Acton 132kV,ALVE33 2,TOWH3T,33,6,15.54,0.02,,,41,36,4.716,0.06,0.16,0,,
WMIDS,Iron Acton 132kV,BRAS3A,ALVE33 2,33,3.21,7.37,0.86,,,49,42,7.43,0.03,0.07,0.01,,
WMIDS,Iron Acton 132kV,CHIS33 1,OXBR33 1,33,3.37,15.49,0.08,,,46,41,5.488,0.03,0.15,0,,
WMIDS,Iron Acton 132kV,CHIS33 1,WAPL33 1,33,3.49,8.4,0.4,,,36,32,4.729,0.03,0.08,0,,
WMIDS,Iron Acton 132kV,CHIS33 2,WAPL33 2,33,3.74,8.92,0.47,,,36,32,5.228,0.04,0.09,0,,
WMIDS,Iron Acton 132kV,COWH33 2,COWHTEE,33,5.35,12.22,0.16,,,31,25,4.614,0.05,0.12,0,,
WMIDS,Iron Acton 132kV,COWHTEE,NAIH33 2,33,0.01,0.02,0,,,23,23,_,0,0,0,,
WMIDS,Iron Acton 132kV,OXBR33 1,OXBR33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,OXBRTEE,ABSOTEE,33,2.3,10.39,0.02,,,51,41,3.616,0.02,0.1,0,,
WMIDS,Iron Acton 132kV,RINO33PV,RINO33T,33,0.59,0.56,0.04,,,33,29,0.5,0.01,0.01,0,,
WMIDS,Iron Acton 132kV,RINO33T,WAPLTEE,33,2.61,11.75,0.02,,,51,41,4.09,0.03,0.12,0,,
WMIDS,Iron Acton 132kV,SAYS3TP,OXBR33 1,33,1.57,3.21,0,,,31,25,1.078,0.02,0.03,0,,
WMIDS,Iron Acton 132kV,SAYS3TP,SAYS3PV,33,0.11,0.17,0.01,,,39,34,0.15,0,0,0,,
WMIDS,Iron Acton 132kV,SAYS3TQ,OXBRTEE,33,4.12,8.43,0.01,,,31,25,2.829,0.04,0.08,0,,
WMIDS,Iron Acton 132kV,SAYS3TQ,SAYS3PV,33,0.11,0.17,0.01,,,39,34,0.15,0,0,0,,
WMIDS,Iron Acton 132kV,TOWH3T,TOWH3PV,33,0.91,1.11,0.07,,,31,25,0.996,0.01,0.01,0,,
WMIDS,Iron Acton 132kV,WAPL33 1,OXBRTEE,33,0,0.01,0,,,46,41,_,0,0,0,,
WMIDS,Iron Acton 132kV,WAPL33 1,WAPL33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,WAPL33 2,RINO33T,33,1.25,5.63,0.01,,,51,41,1.96,0.01,0.06,0,,
WMIDS,Iron Acton 132kV,WAPLTEE,COWH33 1,33,5.41,12.29,0.16,,,31,25,4.639,0.05,0.12,0,,
WMIDS,Iron Acton 132kV,WAPLTEE,NAIH33 1,33,0.01,0.02,0,,,31,25,_,0,0,0,,
WMIDS,Iron Acton 132kV,ACTR3T,ACTR3PV,33,4.14,4.83,0.33,,,33,29,4.373,0.04,0.05,0,,
WMIDS,Iron Acton 132kV,BERK33 1,BERK3T,33,10.94,22.5,0.12,,,31,25,7.844,0.11,0.23,0,,
WMIDS,Iron Acton 132kV,BERK33 2,ACTR3T,33,1.5,2.36,0,,,20,16,0.592,0.01,0.02,0,,
WMIDS,Iron Acton 132kV,BERK33 2,BERK33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,BERK3T,UPPW3T,33,11.93,20.87,0.09,,,20,16,5.921,0.12,0.21,0,,
WMIDS,Iron Acton 132kV,CAMP33 1,CAMP33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHER33 1,CAMP33 2,33,22.1,44.81,0.19,,,31,25,15.489,0.22,0.45,0,,
WMIDS,Iron Acton 132kV,CHER33 2,CHER33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS33 1,HAMD33 1,33,8.64,19.77,0.61,,,41,36,10.411,0.09,0.2,0.01,,
WMIDS,Iron Acton 132kV,COAL33,ACTR3T,33,18.53,29.38,0.1,,,20,16,7.861,0.19,0.29,0,,
WMIDS,Iron Acton 132kV,COAL33,BERK3T,33,0.21,0.43,0,,,31,25,0.145,0,0,0,,
WMIDS,Iron Acton 132kV,COAL3T,COAL33,33,7.43,15.21,0.02,,,31,25,5.105,0.07,0.15,0,,
WMIDS,Iron Acton 132kV,COAL3T,RYEF33 B,33,7.43,16.25,0.01,,,23,21,4.41,0.07,0.16,0,,
WMIDS,Iron Acton 132kV,DURS33 1,DURS33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,DURS33 3,COAL33,33,1.75,7.89,0.01,,,46,41,2.746,0.02,0.08,0,,
WMIDS,Iron Acton 132kV,DURS33 3,DURS33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,HAMD33 1,HAMD33 5,33,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,HAMD33 2,HAMD33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,HAMD33 2,HAMD33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,HAMD33 4,HAMD33 3,33,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,HAMD33 4,HAMD33 5,33,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,HHFM3PV,NETH33 2,33,1.68,3.49,0.3,,,51,45,3.495,0.02,0.03,0,,
WMIDS,Iron Acton 132kV,JAVP33GE,RYEF33 A,33,4.38,8.48,0.67,,,40,37,7.695,0.04,0.08,0.01,,
WMIDS,Iron Acton 132kV,JAVP33GEN,RYEF33 A,33,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,NETH33 1,NETHTEE1,33,16.09,35.2,0.03,,,26,21,9.554,0.16,0.35,0,,
WMIDS,Iron Acton 132kV,NETH33 1,RYEF33 B,33,9.67,21.15,0.02,,,23,21,5.74,0.1,0.21,0,,
WMIDS,Iron Acton 132kV,NETH33 2,COAL3T,33,2.31,5.06,0,,,26,21,1.374,0.02,0.05,0,,
WMIDS,Iron Acton 132kV,NETH33 2,ELTOTEE2,33,16.09,35.2,0.03,,,26,21,9.554,0.16,0.35,0,,
WMIDS,Iron Acton 132kV,NETH33 2,NETH33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,RYEF33 A,CAMP33 1,33,15.09,35.58,0.34,,,36,33,13.473,0.15,0.36,0,,
WMIDS,Iron Acton 132kV,RYEF33 A,CHER33 2,33,18.97,45.64,0.2,,,39,34,15.984,0.19,0.46,0,,
WMIDS,Iron Acton 132kV,RYEF33 A,DUDB33 2,33,2.67,6.24,0.15,,,41,36,2.886,0.03,0.06,0,,
WMIDS,Iron Acton 132kV,RYEF33 A,DUDB33 3,33,3.23,6.65,0.16,,,31,25,2.781,0.03,0.07,0,,
WMIDS,Iron Acton 132kV,RYEF33 A,T1A,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,RYEF33 A,T2A,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,RYEF33 B,COAL33,33,4.62,20.83,0.05,,,46,41,7.304,0.05,0.21,0,,
WMIDS,Iron Acton 132kV,RYEF33 B,DUDB33 1,33,3.32,6.6,0.15,,,31,25,2.858,0.03,0.07,0,,
WMIDS,Iron Acton 132kV,RYEF33 B,DURS33 1,33,4.82,21.74,0.03,,,46,41,7.568,0.05,0.22,0,,
WMIDS,Iron Acton 132kV,RYEF33 B,T1B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,RYEF33 B,T2B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,TOWH3T,HAMD33 2,33,5.44,13.92,0.1,,,41,36,4.845,0.05,0.14,0,,
WMIDS,Iron Acton 132kV,TOWH3T,HAMD33 5,33,,,,,,0,0,,,,,,
WMIDS,Iron Acton 132kV,UPPH3T,HAMD33 3,33,6.04,9.52,0.01,,,20,16,2.384,0.06,0.1,0,,
WMIDS,Iron Acton 132kV,UPPH3T,UPPH3PV,33,0.04,0.04,0,,,33,29,0.034,0,0,0,,
WMIDS,Iron Acton 132kV,UPPW3T,UPPH3T,33,6.87,10.93,0.01,,,20,16,2.765,0.07,0.11,0,,
WMIDS,Iron Acton 132kV,UPPW3T,UPPW3PV,33,0.01,0.01,0,,,33,29,0.013,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS T1B,CHIS11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS T2B,CHIS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS11 1,CHIS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHIS11 1,CHIS11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,ALVE11 1,ALVE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,COWH11 1,COWH11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,NAIH11 2,NAIH11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,OXBR11 1,OXBR11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,BERK11 2,BERK11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CAMP11 1,CAMP11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,CHER11 2,CHER11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,DUDB11 2,DUDB11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,DUDB11 3,DUDB11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,DURS11 1,DURS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,DURS11 3,DURS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,HAMD11 1,HAMD11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,NETH11 2,NETH11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,RYEF11 1,RYEF11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,RYEF11 3,RYEF11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Iron Acton 132kV,TUFF112A,NETH11,11,14.38,12.3,0,,,0,0,,0.14,0.12,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  M1,IRON  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  M2,IRON  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  M2,IRON  R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  R2,IRON  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  1,IRON  M1,132,0.37,1.17,1.27,,,246,198,7,0,0.01,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  2,IRON  M2,132,0.37,1.19,1.42,,,246,198,7,0,0.01,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  1,HORT  1J,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  2,HORT  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  2,HORT  2J,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  3,HORT  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  3,HORT  3J,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  3,HORT  1,132,0.12,0.51,3.47,,,246,198,4,0,0.01,0.03,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE  1,HORT  3,132,0.74,2.35,1.03,,,246,198,14,0.01,0.02,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  1,KETL  4,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  2,KETL  3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  4,SHRE 4,132,0.87,2.83,4.33,,,246,198,18,0.01,0.03,0.04,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE  2,SHRE 4,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE  3,SHRE  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE  3,SHRE  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE1,IRON33 3,33,3.91,10.33,0.15,,,34,27,3.595,0.04,0.1,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE2,IRON33 4,33,5.08,13.03,0.14,,,31,25,4.019,0.05,0.13,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,EASTTEE,IRON33 4,33,14.95,30.15,0.28,,,31,25,11.166,0.15,0.3,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF33 1,IRON33 4,33,9.66,20.09,0.11,,,31,25,7.101,0.1,0.2,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF33 3,IRON33 3,33,5.34,13.35,0.96,,,44,38,11.146,0.05,0.13,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  T2,IRON33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  T3,IRON33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON  T4,IRON33 4,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 2,IRON33 4,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 2,IRON33 A,33,0.02,0.05,0.01,,,46,42,0.053,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 4,IRON33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 A,IRON33 B,33,0.18,0.28,0.05,,,35,31,0.317,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,MADE33 1,IRON33 3,33,7.88,14.79,0.38,,,27,22,5.385,0.08,0.15,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,76ZC7J52,UPPM33T,33,1.99,4.67,0.01,,,34,27,1.567,0.02,0.05,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,76ZC7J52,ZC7J52 A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZC7J40,84ZC7J48,33,4.86,6.42,0.01,,,20,16,_,0.05,0.06,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZC7J40,ZC7J40 A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZC7J48,76ZC7J52,33,2,2.65,0,,,20,16,0.713,0.02,0.03,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZC7J48,ZC7J48 A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYHTEE,CROH3ACR,33,0.32,0.57,0,,,27,22,_,0,0.01,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE1,84ZC7J40,33,6.03,15.81,0.05,,,34,27,4.858,0.06,0.16,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE1,BROS33 1,33,0.02,0.04,0,,,31,25,0.015,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE1,UPPM33T,33,,,,,,0,0,,,,,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE2,BROS33 2,33,0.05,0.05,0.01,,,28,25,0.05,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROSTEE2,WORF33 1,33,16.85,35.06,0.08,,,31,25,11.74,0.17,0.35,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,COND3T,COND3GE,33,4.14,4.52,0.25,,,31,27,3.804,0.04,0.05,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,CROH3ACR,COND3T,33,0.86,1.54,0,,,27,22,0.508,0.01,0.02,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,EASTTEE,EAST33 1,33,8.13,16.64,0.05,,,31,25,5.704,0.08,0.17,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,EASTTEE,PITC3TEE,33,4.23,8.66,0.01,,,31,25,2.908,0.04,0.09,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,ELTO33 2,HALF33T,33,9.3,19.13,0.02,,,31,25,6.388,0.09,0.19,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,ELTOTEE2,HALF33T,33,0.08,0.16,0,,,31,25,0.052,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF33 1,HALF33 3,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF33 3,HALF33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF33T,HALF3GEN,33,0.16,0.19,0.01,,,33,29,0.171,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 2,COND3T,33,11.11,21.41,0.14,,,24,21,7.027,0.11,0.21,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 2,MADE33 2,33,7.87,14.75,0.38,,,27,22,5.375,0.08,0.15,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 2,STAA33 4,33,21.1,47.27,0.29,,,31,25,16.184,0.21,0.47,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,IRON33 B,HALF33 2,33,9.16,18.62,0.2,,,31,25,6.881,0.09,0.19,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEEB33 1,LEEB33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEEB33 1,PITC3TEE,33,8.54,17.48,0.02,,,31,25,5.869,0.09,0.17,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,PITC33PV,PITC3TEE,33,4.22,3.99,0.32,,,28,25,3.59,0.04,0.04,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA33 2,QUAT33 2,33,7.32,17.14,0.04,,,34,27,5.88,0.07,0.17,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA33 2,STAA33 3,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA33 2,STAA33 4,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA33 3,STAA33 1,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SWNC TEE,STAA33 2,33,8.59,10.26,0.06,,,20,16,3.424,0.09,0.1,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SWNC TEE,SWNC33,33,0.52,0.63,0.04,,,28,25,0.54,0.01,0.01,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,UPPM33T,STAA33 1,33,6.71,15.78,0.02,,,34,27,5.296,0.07,0.16,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,UPPM33T,UPPM33PV,33,4.21,4.01,0.32,,,33,29,3.6,0.04,0.04,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WORF33 1,WORF33 2,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WORF33 2,SWNC TEE,33,9.09,18.85,0.02,,,31,25,6.315,0.09,0.19,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,ZC7J40 A,ZC7J48 A,33,4.85,6.4,0.01,,,20,16,1.726,0.05,0.06,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,ZC7J48 A,ZC7J52 A,33,2,2.65,0,,,20,16,0.713,0.02,0.03,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  T1,KETL33 1,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL  T2,KETL33 3,33,0.01,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 1,KETL33 2,33,0.01,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 2,KETL33 3,33,0.01,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 1,SANKTEE2,33,0.61,2.14,0.27,,,46,46,2.25,0.01,0.02,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 1,SNED33 2,33,2.09,6.7,0.37,,,44,38,4.366,0.02,0.07,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 2,SNED33 1,33,2.09,6.73,0.38,,,44,38,4.377,0.02,0.07,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 3,SANKTEE1,33,0.61,2.14,0.27,,,46,46,2.25,0.01,0.02,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL33 3,SNED33 3,33,2.11,4.13,0.35,,,41,35,3.976,0.02,0.04,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWP33 1,NEWP33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWP33 2,NEWPTEE2,33,9.07,20.57,0.02,,,19,19,5.339,0.09,0.21,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWP3S,NEWP3J,33,1.76,2.32,0.13,,,26,22,1.439,0.02,0.02,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWP3T,NEWP3K,33,1.61,2.05,0.13,,,26,22,1.352,0.02,0.02,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWPTEE1,NEWP33 1,33,11.39,22.86,0.2,,,31,25,8.389,0.11,0.23,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWPTEE2,DONN33 1,33,0.79,2.63,0.14,,,44,38,1.653,0.01,0.03,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SANKTEE1,NEWPTEE2,33,2.41,4.99,0.34,,,52,45,4.097,0.02,0.05,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SANKTEE1,SANK33 1,33,0.27,0.55,0.06,,,52,45,0.566,0,0.01,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SANKTEE2,NEWPTEE1,33,0.96,1.95,0.2,,,52,45,2,0.01,0.02,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SANKTEE2,SANK33 2,33,0.27,0.55,0.06,,,52,45,0.566,0,0.01,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHER33T,SHIF33 1,33,5.52,12.33,0.08,,,31,25,3.901,0.06,0.12,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHER33T,SNED33 2,33,2.16,3.39,0.48,,,31,25,3.202,0.02,0.03,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHIF33 1,SHIF33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SNED33 1,SHIF33 2,33,6.8,13.66,0.59,,,21,19,6.521,0.07,0.14,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,SNED33 1,SNED33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SNED33 2,SNED33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,TEL54331,SNED33 1,33,2.4,4.13,0.47,,,49,43,4.325,0.02,0.04,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,TEL54332,SNED33 3,33,2.4,4.13,0.47,,,49,43,4.325,0.02,0.04,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHER33T,SHER33PV,33,7.17,6.88,0.54,,,33,27,6.124,0.07,0.07,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZYPC1,SHRE33 2,33,1.21,5.42,0.02,,,46,41,1.931,0.01,0.05,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZYPC1A,84ZYPC1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZYPD1,SHRE33 3,33,1.2,5.24,0.02,,,27,24,1.901,0.01,0.05,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,84ZYPD1A,84ZYPD1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYH33,BAYH33 2,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYH33,MALE33 1,33,16.25,38.62,0.05,,,31,25,12,0.16,0.39,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYH33 1,BAYH33,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYH33 1,BERRTEE,33,7.37,16.52,0.1,,,31,25,6.121,0.07,0.17,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYHTEE,BAYH33 2,33,7.72,15.8,0.02,,,31,25,5,0.08,0.16,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BERR33 1,BERRTEE,33,0.05,0.13,0,,,34,27,0.042,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BISC33 2,BISC33 1,33,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,CRAA33 3,HEN33T,33,9.47,19.38,0.03,,,31,25,6.507,0.09,0.19,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,DOTH33 1,DOTH33 2,33,0.01,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,DOTH33 2,NEWPTEE1,33,4.77,9.21,0.26,,,31,25,4.249,0.05,0.09,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HARL33 1,BATT33,33,0.32,0.66,0.06,,,51,45,0.666,0,0.01,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HARL33 2,HARL33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HARL33 2,ROWT33 2,33,25.3,51.1,0.19,,,31,25,18,0.25,0.51,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HARL33 3,HARL33 2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HAYF3T,HAYF3PV,33,0.54,0.63,0.04,,,33,29,0.57,0.01,0.01,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HAYF3T,MALE33 2,33,6.33,12.95,0.02,,,31,25,4,0.06,0.13,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HAYF3T,ROWT33 2,33,2.85,5.83,0.01,,,31,25,1,0.03,0.06,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HEN33T,HEN33PV,33,0.48,0.46,0.04,,,33,29,0.409,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEAT33 1,LEAT33 2,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEEB33 2,HEN33T,33,15.37,31.47,0.04,,,31,25,10.563,0.15,0.31,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,MALE33,MALE33 2,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,MALE33,PRIE33 2,33,19.87,40.67,0.05,,,31,25,13,0.2,0.41,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,MALE33 1,MALE33,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,PRIE33 1,BISC33 2,33,15.1,35.86,0.22,,,34,27,13.162,0.15,0.36,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,PRIE33 1,PRIE33 2,33,0.01,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE  T1,SHRE33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE  T2,SHRE33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE T4,SHRE33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 1,BATT33,33,3,6.25,0.54,,,51,45,6.26,0.03,0.06,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 1,LEAT33 1,33,14.05,29.99,0.15,,,21,19,8.635,0.14,0.3,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 1,ROUS33 1,33,2.61,4.59,1.31,,,39,35,6.027,0.03,0.05,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 2,SHRE33 3,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 2,SPRG33 1,33,1.86,7.46,0.32,,,46,41,3,0.02,0.07,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 2,WEIH33 1,33,,,,,,0,0,,,,,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 3,ROUS33 2,33,2.75,4.42,1.85,,,39,35,6.072,0.03,0.04,0.02,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 3,SHRE33 1,33,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 3,SPRG33 2,33,1.93,7.79,0.32,,,46,41,4.05,0.02,0.08,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 3,SUNDTEE,33,1.6,3.33,0.29,,,51,45,3.336,0.02,0.03,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHRE33 3,WEIH33 2,33,,,,,,0,0,,,,,,
WMIDS,Ironbridge & Shrewsbury 132kV,SUNDTEE,HARL33 3,33,1.42,2.96,0.25,,,51,45,2.963,0.01,0.03,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SUNDTEE,SUND33,33,0.05,0.05,0,,,33,29,0.041,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WEIH33 1,84ZYPC1,33,0.09,0.15,0.02,,,30,27,0.155,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WEIH33 1,84ZYPC1A,33,0.09,0.15,0.02,,,30,27,0.159,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WEIH33 1,BERRTEE,33,4.07,9.08,0.53,,,27,22,5.772,0.04,0.09,0.01,,
WMIDS,Ironbridge & Shrewsbury 132kV,WEIH33 2,84ZYPD1,33,0.09,0.16,0.03,,,30,27,0.167,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WEIH33 2,84ZYPD1A,33,0.09,0.16,0.02,,,30,27,0.162,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WEIH33 2,BAYHTEE,33,6.29,11.23,0.05,,,27,22,3,0.06,0.11,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WROC3T,DOTH33 1,33,4.09,8.83,0.08,,,31,25,3.471,0.04,0.09,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WROC3T,LEAT33 2,33,0.1,0.22,0,,,34,27,0.084,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WROC3T,WROC33PV,33,0.45,0.43,0.03,,,33,29,0.382,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  T1,HORT11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  T2,HORT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT  T3,HORT11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT11 1,HORT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HORT11 2,HORT11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BROS11 1,BROS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF11 1,HALF11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF11 1,HALF11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HALF11 2,HALF11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEEB11 1,LEEB11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEEB11 2,LEEB11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,MADE11 1,MADE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA11 1,STAA11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA11 1,STAA11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,STAA11 2,STAA11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,WORF11 1,WORF11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL11 1,KETL11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL11 4,KETL11 J,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL11 J,KETL114A,11,0,25.55,0,,,0,0,,0,0.26,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL114B,KETL11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,KETL114B,KETL11 J,11,0,25.45,0,,,0,0,,0,0.25,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,NEWP11 1,NEWP11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SANK11 1,SANK11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SHIF11 1,SHIF11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SNED11 1,SNED11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SNED11 2,SNED11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,BAYH11 1,BAYH11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,DOTH11 1,DOTH11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,HARL11 2,HARL11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,LEAT11 1,LEAT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,MALE11 2,MALE11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,PRIE11 1,PRIE11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,ROUS11 2,ROUS11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ironbridge & Shrewsbury 132kV,SPRG11 1,SPRG11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BARG  1,KITW 1M,132,0.06,0.23,6.53,,,183,183,2.48,0,0,0.07,,
WMIDS,Kitwell 132kV,BARG  2,KITW 1R,132,0.06,0.23,6.55,,,183,183,2.487,0,0,0.07,,
WMIDS,Kitwell 132kV,KITW 1M,KITW 2M,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,KITW 1R,KITW 1M,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,KITW 1R,KITW 2R,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,KITW 2R,KITW 2M,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BOVI 2,BOVI 1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BOVI 3,BOVI 2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BOVI 4,BOVI 1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BOVI 4,BOVI 3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,KITW 2M,BOVI 4,132,0.18,0.64,19.71,,,137,137,7.48,0,0.01,0.2,,
WMIDS,Kitwell 132kV,KITW 2R,BOVI 2,132,0.18,0.64,19.9,,,137,137,7.553,0,0.01,0.2,,
WMIDS,Kitwell 132kV,SELO  2,BOVI 3,132,0.11,0.48,0.28,,,137,128,2.169,0,0,0,,
WMIDS,Kitwell 132kV,BARG  1,CHAV  1,132,0.13,0.47,13.99,,,137,137,5.31,0,0,0.14,,
WMIDS,Kitwell 132kV,BARG  2,CHAV  2,132,0.13,0.48,14.12,,,137,137,5.359,0,0,0.14,,
WMIDS,Kitwell 132kV,HALE  1,HALE  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,HALE  3,HALE  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,KITW 1M,HALE  1,132,0.13,0.52,7.4,,,183,170,4.321,0,0.01,0.07,,
WMIDS,Kitwell 132kV,KITW 1R,HALE  2,132,0.13,0.52,7.26,,,183,170,4.273,0,0.01,0.07,,
WMIDS,Kitwell 132kV,BOVI 1,HALG  2,132,0.58,1.76,10.66,,,123,99,12.058,0.01,0.02,0.11,,
WMIDS,Kitwell 132kV,HALG  2,HALG  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,HIGH  1,HIGH  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,SELO  1,HIGH  1,132,0.42,1.73,2.45,,,137,128,8.538,0,0.02,0.02,,
WMIDS,Kitwell 132kV,KITW 1R,LOBR  2,132,0.44,1.12,1.16,,,123,99,5.049,0,0.01,0.01,,
WMIDS,Kitwell 132kV,KITW 2M,LOBR  1,132,0.16,0.67,9.74,,,125,96,5.357,0,0.01,0.1,,
WMIDS,Kitwell 132kV,KITW 2R,LOBR  3,132,0.16,0.68,9.88,,,125,96,5.416,0,0.01,0.1,,
WMIDS,Kitwell 132kV,LOBR  1,LOBR  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,LOBR  1,LOBR  4,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,LOBR  2,LOBR  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,LOBR  1,RENA  3,132,0.07,0.06,1.25,,,107,98,0.895,0,0,0.01,,
WMIDS,Kitwell 132kV,LOBR  2,RENA  1,132,0.05,0.04,1.07,,,90,83,0.628,0,0,0.01,,
WMIDS,Kitwell 132kV,LOBR  3,RENA  2,132,0.06,0.05,1.06,,,107,98,0.763,0,0,0.01,,
WMIDS,Kitwell 132kV,KITW 2M,SELO  1,132,0.58,1.37,0.3,,,123,99,5.96,0.01,0.01,0,,
WMIDS,Kitwell 132kV,KITW 2R,SELO  2,132,0.6,1.42,0.31,,,110,75,6.197,0.01,0.01,0,,
WMIDS,Kitwell 132kV,SELO  1,SELO  11,132,0.02,0.01,0.21,,,94,87,0.142,0,0,0,,
WMIDS,Kitwell 132kV,SELO  2,SELO 12,132,0.02,0.01,0.26,,,95,88,0.19,0,0,0,,
WMIDS,Kitwell 132kV,SELO  2,SELO 15,132,0,0,0.06,,,186,166,0.063,0,0,0,,
WMIDS,Kitwell 132kV,SELO  11,UOBM  1,132,0.03,0.05,0.46,,,114,114,0.65,0,0,0,,
WMIDS,Kitwell 132kV,SELO 12,UOBM  2,132,0.03,0.05,0.46,,,114,114,0.65,0,0,0,,
WMIDS,Kitwell 132kV,BARG11 1,BARG11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BOVI11 1,BOVI11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,BOVI11 2,BOVI11 4,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,CHAV111A,CHAV112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,CHAV111B,CHAV112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,CHAVT1,CHAV111A,11,0,25,0,,,0,0,,0,0.25,0,,
WMIDS,Kitwell 132kV,CHAVT1,CHAV111B,11,0,25,0,,,0,0,,0,0.25,0,,
WMIDS,Kitwell 132kV,CHAVT2,CHAV112A,11,0,24.92,0,,,0,0,,0,0.25,0,,
WMIDS,Kitwell 132kV,CHAVT2,CHAV112B,11,0,25.11,0,,,0,0,,0,0.25,0,,
WMIDS,Kitwell 132kV,HALG111A,HALG112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,HALG111B,HALG112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,HALGT1,HALG111A,11,0,32.42,0,,,0,0,,0,0.32,0,,
WMIDS,Kitwell 132kV,HALGT1,HALG111B,11,0,32.25,0,,,0,0,,0,0.32,0,,
WMIDS,Kitwell 132kV,HALGT2,HALG112A,11,0,33,0,,,0,0,,0,0.33,0,,
WMIDS,Kitwell 132kV,HALGT2,HALG112B,11,0,33,0,,,0,0,,0,0.33,0,,
WMIDS,Kitwell 132kV,HIGH111A,HIGH112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,HIGH111B,HIGH112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,HIGHT1,HIGH111A,11,0,25.48,0,,,0,0,,0,0.25,0,,
WMIDS,Kitwell 132kV,HIGHT1,HIGH111B,11,0,25.52,0,,,0,0,,0,0.26,0,,
WMIDS,Kitwell 132kV,HIGHT2,HIGH112A,11,0,26,0,,,0,0,,0,0.26,0,,
WMIDS,Kitwell 132kV,HIGHT2,HIGH112B,11,0,26,0,,,0,0,,0,0.26,0,,
WMIDS,Kitwell 132kV,LOBR11 1,LOBR11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,LOBR11 1,LOBR11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,LOBR11 2,LOBR11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,RENA11 2,RENA11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,SELO11 1,SELO11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,SELO11 1,SELO11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,SELO11 2,SELO11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Kitwell 132kV,UOBM11 1,UOBM11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,CASB TEE,LEAM  M1,132,0.13,0.71,2.2,,,153,141,3.974,0,0.01,0.02,,
WMIDS,Lea Marston 132kV,CHEW  1,HAH3  3,132,0.09,0.56,11.33,,,226,209,7.391,0,0.01,0.11,,
WMIDS,Lea Marston 132kV,COPH  3,LEAM  M1,132,1.38,3.59,0.97,,,115,92,15.091,0.01,0.04,0.01,,
WMIDS,Lea Marston 132kV,KITG  1,LEAM  R1,132,0.11,0.73,13.98,,,226,209,9.298,0,0.01,0.14,,
WMIDS,Lea Marston 132kV,LEAM  M1,LEAM  M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,LEAM  M2,HAH3  3,132,0.02,0.1,1.94,,,226,209,1.285,0,0,0.02,,
WMIDS,Lea Marston 132kV,LEAM  M2,LEAM  R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,LEAM  R1,LEAM  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,LEAM  R2,HAH3  5,132,0.03,0.13,0.42,,,211,170,0.796,0,0,0,,
WMIDS,Lea Marston 132kV,LEAM  R2,LEAM  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SUTC  2,LEAM  R2,132,0.3,1.73,3.85,,,137,137,9.149,0,0.02,0.04,,
WMIDS,Lea Marston 132kV,BOUR 1,BOUR 2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG  3,BOUR 1,132,0.08,0.43,10.77,,,248,229,6.904,0,0,0.11,,
WMIDS,Lea Marston 132kV,SPAR  3,BOUR 2,132,0.04,0.22,5.64,,,248,229,3.612,0,0,0.06,,
WMIDS,Lea Marston 132kV,CHEW  2,CHEW  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG  2,CHEW  2,132,0.05,0.36,7.27,,,226,209,4.746,0,0,0.07,,
WMIDS,Lea Marston 132kV,COPH  2,COPH  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH  4,COPH  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH  4,COPH  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,LEAM  M2,COPH  2,132,1.39,3.59,0.97,,,115,92,15.146,0.01,0.04,0.01,,
WMIDS,Lea Marston 132kV,AIRL1T,AIRL1,132,0.02,0.03,0.26,,,161,149,0.36,0,0,0,,
WMIDS,Lea Marston 132kV,COPH  4,PR3,132,0.08,0.18,1.57,,,123,99,1.208,0,0,0.02,,
WMIDS,Lea Marston 132kV,ELMD  1,AIRL1T,132,0.65,1.62,3.32,,,123,99,7.881,0.01,0.02,0.03,,
WMIDS,Lea Marston 132kV,ELMD  1,ELMD  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,ELMD  2,ELMD  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,ELMD  3,PR3,132,0.65,1.7,0.35,,,123,99,7.157,0.01,0.02,0,,
WMIDS,Lea Marston 132kV,LEAM  R1,AIRL1T,132,0.14,0.35,0.35,,,123,99,1.623,0,0,0,,
WMIDS,Lea Marston 132kV,LEAM  R1,ELMD  1,132,,,,,,0,0,,,,,,
WMIDS,Lea Marston 132kV,HAH3  3,HAHST3AJ,132,0,0.01,0.06,,,161,149,0.08,0,0,0,,
WMIDS,Lea Marston 132kV,KITG  2,KITG  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG  3,KITG  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH  1,SHIR  4,132,0.43,0.96,1.99,,,123,99,4.743,0,0.01,0.02,,
WMIDS,Lea Marston 132kV,HALG  1,SHIR  3,132,0.34,0.85,0.18,,,115,92,3.615,0,0.01,0,,
WMIDS,Lea Marston 132kV,HIGH  2,SHIR TEE,132,0.42,1.09,1.93,,,115,92,5.217,0,0.01,0.02,,
WMIDS,Lea Marston 132kV,LOBR  4,SHIR TEE,132,0.31,0.8,1.8,,,115,92,3.965,0,0.01,0.02,,
WMIDS,Lea Marston 132kV,PR3,SHIR  1,132,0.35,0.77,0.18,,,123,99,3.433,0,0.01,0,,
WMIDS,Lea Marston 132kV,SHIR  2,SHIR  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SHIR  3,SHIR  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SHIR  4,SHIR  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SHIR TEE,SHIR  2,132,0.14,0.37,0.07,,,115,92,1.529,0,0,0,,
WMIDS,Lea Marston 132kV,COPH  3,SOLI  1,132,0.28,0.2,4.93,,,94,87,2.855,0,0,0.05,,
WMIDS,Lea Marston 132kV,COPH  4,SOLI  2,132,0.28,0.19,4.84,,,94,87,2.804,0,0,0.05,,
WMIDS,Lea Marston 132kV,CASB TEE,SUTC  1,132,0.17,1.02,1.61,,,137,137,5.16,0,0.01,0.02,,
WMIDS,Lea Marston 132kV,BIRBP11,BOUR111A,11,8.34,12.27,0.04,,,0,0,,0.08,0.12,0,,
WMIDS,Lea Marston 132kV,BIRBP11,BOUR111B,11,8.34,12.27,0.04,,,0,0,,0.08,0.12,0,,
WMIDS,Lea Marston 132kV,BOUR  T1,BOUR111A,11,0,27.81,0,,,0,0,,0,0.28,0,,
WMIDS,Lea Marston 132kV,BOUR  T1,BOUR111B,11,0,27.18,0,,,0,0,,0,0.27,0,,
WMIDS,Lea Marston 132kV,BOUR  T2,BOUR112A,11,0,28.06,0,,,0,0,,0,0.28,0,,
WMIDS,Lea Marston 132kV,BOUR  T2,BOUR112B,11,0,27.38,0,,,0,0,,0,0.27,0,,
WMIDS,Lea Marston 132kV,BOUR112A,BOUR111B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,BOUR112B,BOUR111A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,CHEW11 2,CHEW11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH T1,COPH111A,11,0,26.05,0,,,0,0,,0,0.26,0,,
WMIDS,Lea Marston 132kV,COPH T1,COPH111B,11,0,25.48,0,,,0,0,,0,0.25,0,,
WMIDS,Lea Marston 132kV,COPH T3,COPH113A,11,0,53.53,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,COPH T3,COPH113B,11,0,53.27,0,,,0,0,,0,0.53,0,,
WMIDS,Lea Marston 132kV,COPH111A,COPH111B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH111A,COPH113A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH111B,COPH113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,COPH113A,COPH113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,ELMD  T2,ELMD112A,11,0,54.07,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,ELMD  T2,ELMD112B,11,0,53.53,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,ELMD T3,ELMD113A,11,0,54.23,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,ELMD T3,ELMD113B,11,0,53.83,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,ELMD11 1,ELMD113A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,ELMD113A,ELMD112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,ELMD113B,ELMD112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,HAHS T3A,HAHS113W,11,0,30.71,0,,,0,0,,0,0.31,0,,
WMIDS,Lea Marston 132kV,HAHS T3A,HAHS113X,11,0,30.15,0,,,0,0,,0,0.3,0,,
WMIDS,Lea Marston 132kV,HAHS T5A,HAHS115U,11,0,30.57,0,,,0,0,,0,0.31,0,,
WMIDS,Lea Marston 132kV,HAHS T5A,HAHS115V,11,0,30.67,0,,,0,0,,0,0.31,0,,
WMIDS,Lea Marston 132kV,HAHS113W,HAHS113X,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,HAHS113W,HAHS115V,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,HAHS113X,HAHS115U,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,HAHS115U,HAHS115V,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG N1,KITG111A,11,0,54.16,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,KITG N1,KITG111B,11,0,52.83,0,,,0,0,,0,0.53,0,,
WMIDS,Lea Marston 132kV,KITG N2,KITG112A,11,0,54.18,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,KITG N2,KITG112B,11,0,52.81,0,,,0,0,,0,0.53,0,,
WMIDS,Lea Marston 132kV,KITG N3,KITG113A,11,0,54.26,0,,,0,0,,0,0.54,0,,
WMIDS,Lea Marston 132kV,KITG N3,KITG113B,11,0,52.86,0,,,0,0,,0,0.53,0,,
WMIDS,Lea Marston 132kV,KITG111A,KITG111B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG111A,KITG113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG111B,KITG112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG112A,KITG112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG112B,KITG113A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,KITG113A,KITG113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SOLI 11 2,SOLI11 2B,11,0,30.98,0,,,0,0,,0,0.31,0,,
WMIDS,Lea Marston 132kV,SOLI11 1A,SOLI 11 1,11,0,31.87,0,,,0,0,,0,0.32,0,,
WMIDS,Lea Marston 132kV,SOLI11 1A,SOLI11 1B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SOLI11 1B,SOLI 11 1,11,0,31,0,,,0,0,,0,0.31,0,,
WMIDS,Lea Marston 132kV,SOLI11 2A,SOLI 11 2,11,0,32.05,0,,,0,0,,0,0.32,0,,
WMIDS,Lea Marston 132kV,SOLI11 2A,SOLI11 1B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SOLI11 2B,SOLI11 1A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SOLI11 2B,SOLI11 2A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SUTC111A,SUTC112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SUTC111B,SUTC112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Lea Marston 132kV,SUTCT1,SUTC111A,11,0,37.16,0,,,0,0,,0,0.37,0,,
WMIDS,Lea Marston 132kV,SUTCT1,SUTC111B,11,0,36.16,0,,,0,0,,0,0.36,0,,
WMIDS,Lea Marston 132kV,SUTCT2,SUTC112A,11,0,34.22,0,,,0,0,,0,0.34,0,,
WMIDS,Lea Marston 132kV,SUTCT2,SUTC112B,11,0,34.07,0,,,0,0,,0,0.34,0,,
WMIDS,Nechells 132kV,CHES  3,NECE  R1,132,0.12,0.17,5.85,,,144,133,3.097,0,0,0.06,,
WMIDS,Nechells 132kV,NECE  M1,NECE  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE  M2,NECE  R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE  R1,ADDP TEE,132,0.1,0.46,3.62,,,153,141,3.857,0,0,0.04,,
WMIDS,Nechells 132kV,NECE SG1,NECE  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE SG2,NECE  M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE SG3,NECE  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE SG4,NECE  R2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW  1,NECE  M2,132,0.02,0.04,1.42,,,169,156,0.659,0,0,0.01,,
WMIDS,Nechells 132kV,NECW  3,NECE  R1,132,0.02,0.03,1.35,,,169,156,0.627,0,0,0.01,,
WMIDS,Nechells 132kV,NECE  M2,BORD  1,132,0.11,0.54,7.85,,,226,198,6,0,0.01,0.08,,
WMIDS,Nechells 132kV,NECE  R2,BORD  2,132,0.11,0.54,7.85,,,226,198,4.577,0,0.01,0.08,,
WMIDS,Nechells 132kV,CASB  2,CASB  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CASB TEE,CASB  2,132,0.08,0.28,0.25,,,218,183,2.76,0,0,0,,
WMIDS,Nechells 132kV,DUNL,CASB  1,132,0.09,0.32,0.28,,,218,183,3.154,0,0,0,,
WMIDS,Nechells 132kV,ADDP TEE,CHAP  2,132,0.1,0.22,2.14,,,168,155,2.79,0,0,0.02,,
WMIDS,Nechells 132kV,BORD  1,CHAP  1,132,0.04,0.07,0.58,,,155,138,0.809,0,0,0.01,,
WMIDS,Nechells 132kV,CHES  1,CHES  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CHES  2,CHES  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,DUNL,ERDI  2,132,0.07,0.26,0.62,,,183,183,1.571,0,0,0.01,,
WMIDS,Nechells 132kV,ERDI  2,ERDI  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,ERDI  2,ERDI  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE  M1,ERDI  3,132,0.09,0.14,4.31,,,94,94,2.236,0,0,0.04,,
WMIDS,Nechells 132kV,NECE  R1,ERDI  1,132,0.09,0.14,4.34,,,94,94,2.251,0,0,0.04,,
WMIDS,Nechells 132kV,SPAR  1,TYSELEY,132,0.07,0.09,0.91,,,146,132,1.232,0,0,0.01,,
WMIDS,Nechells 132kV,HOCK 1,HOCK 2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,HOCK 2,HOCK 3,132,,,,,,0,0,,,,,,
WMIDS,Nechells 132kV,HOCK 2,HOCK1J,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECE  R2,HOCK 2,132,0.12,0.45,7.49,,,200,168,5.34,0,0,0.07,,
WMIDS,Nechells 132kV,SUML1K,HOCK 1,132,0.01,0.05,0.88,,,200,170,0.64,0,0,0.01,,
WMIDS,Nechells 132kV,NECE  R2,NECW  2,132,0.03,0.04,1.57,,,169,156,0.726,0,0,0.02,,
WMIDS,Nechells 132kV,ADDP TEE,SPAR  2,132,0.07,0.26,4.31,,,206,168,3,0,0,0.04,,
WMIDS,Nechells 132kV,NECE  M1,SPAR  1,132,0.17,0.72,7.83,,,153,141,6,0,0.01,0.08,,
WMIDS,Nechells 132kV,SPAR  1,SPAR  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SPAR  2,SPAR  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CHES  1,SUML1L,132,0.09,0.14,4.96,,,163,149,2.481,0,0,0.05,,
WMIDS,Nechells 132kV,NECE  M2,SUML1M,132,0.2,0.3,10.7,,,155,142,5.243,0,0,0.11,,
WMIDS,Nechells 132kV,NECE  R2,SUML1J,132,0.23,0.3,4.45,,,125,116,4.317,0,0,0.04,,
WMIDS,Nechells 132kV,SUML1K,SUML1J,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SUML1K,SUML1L,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SUML1M,SUML1J,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SUML1M,SUML1L,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,BORD111A,BORD112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,BORD111B,BORD112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,BORDT1,BORD111A,11,0,32.2,0,,,0,0,,0,0.32,0,,
WMIDS,Nechells 132kV,BORDT1,BORD111B,11,0,31.27,0,,,0,0,,0,0.31,0,,
WMIDS,Nechells 132kV,BORDT2,BORD112A,11,0,24.16,0,,,0,0,,0,0.24,0,,
WMIDS,Nechells 132kV,BORDT2,BORD112B,11,0,23.16,0,,,0,0,,0,0.23,0,,
WMIDS,Nechells 132kV,CASB  T1,CASB111A,11,0,26.7,0,,,0,0,,0,0.27,0,,
WMIDS,Nechells 132kV,CASB  T1,CASB111B,11,0,26.37,0,,,0,0,,0,0.26,0,,
WMIDS,Nechells 132kV,CASB  T2,CASB112A,11,0,26.47,0,,,0,0,,0,0.26,0,,
WMIDS,Nechells 132kV,CASB  T2,CASB112B,11,0,26.73,0,,,0,0,,0,0.27,0,,
WMIDS,Nechells 132kV,CASB111A,CASB112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CASB111B,CASB112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CHAP  T1,CHAP111A,11,0,23.67,0,,,0,0,,0,0.24,0,,
WMIDS,Nechells 132kV,CHAP  T1,CHAP111B,11,0,23.67,0,,,0,0,,0,0.24,0,,
WMIDS,Nechells 132kV,CHAP  T2,CHAP112A,11,0,30.45,0,,,0,0,,0,0.3,0,,
WMIDS,Nechells 132kV,CHAP  T2,CHAP112B,11,0,30.15,0,,,0,0,,0,0.3,0,,
WMIDS,Nechells 132kV,CHAP111A,CHAP111B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CHAP111A,CHAP112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CHAP111B,CHAP112A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,CHAP112A,CHAP112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,ERDI111A,ERDI113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,ERDI111B,ERDI113A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,ERDIT1,ERDI111A,11,0,24.5,0,,,0,0,,0,0.24,0,,
WMIDS,Nechells 132kV,ERDIT1,ERDI111B,11,0,24.83,0,,,0,0,,0,0.25,0,,
WMIDS,Nechells 132kV,ERDIT3,ERDI113A,11,0,25.24,0,,,0,0,,0,0.25,0,,
WMIDS,Nechells 132kV,ERDIT3,ERDI113B,11,0,24.41,0,,,0,0,,0,0.24,0,,
WMIDS,Nechells 132kV,HOCK11 1,HOCK11 1A,11,0,31.75,0,,,0,0,,0,0.32,0,,
WMIDS,Nechells 132kV,HOCK11 1,HOCK11 1B,11,0,30.78,0,,,0,0,,0,0.31,0,,
WMIDS,Nechells 132kV,HOCK11 12,HOCK11 2A,11,,,,,,0,0,,,,,,
WMIDS,Nechells 132kV,HOCK11 12,HOCK11 2B,11,,,,,,0,0,,,,,,
WMIDS,Nechells 132kV,HOCK11 2,HOCK11 2A,11,0,31.7,0,,,0,0,,0,0.32,0,,
WMIDS,Nechells 132kV,HOCK11 2,HOCK11 2B,11,0,30.67,0,,,0,0,,0,0.31,0,,
WMIDS,Nechells 132kV,HOCK11 2A,HOCK11 1A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,HOCK11 2A,HOCK11 1B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,HOCK11 2B,HOCK11 1A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,HOCK11 2B,HOCK11 1B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW T1B,NECW111A,11,0,30.58,0,,,0,0,,0,0.31,0,,
WMIDS,Nechells 132kV,NECW T1B,NECW111B,11,0,30.68,0,,,0,0,,0,0.31,0,,
WMIDS,Nechells 132kV,NECW T2C,NECW112A,11,0,28.02,0,,,0,0,,0,0.28,0,,
WMIDS,Nechells 132kV,NECW T2C,NECW112B,11,0,28.12,0,,,0,0,,0,0.28,0,,
WMIDS,Nechells 132kV,NECW T3C,NECW113A,11,0,27.62,0,,,0,0,,0,0.28,0,,
WMIDS,Nechells 132kV,NECW T3C,NECW113B,11,0,27.65,0,,,0,0,,0,0.28,0,,
WMIDS,Nechells 132kV,NECW111A,NECW111B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW111A,NECW112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW111B,NECW113A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW112A,NECW112B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW112A,NECW113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,NECW113A,NECW113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SPAR11A1,SPAR11A6,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SPAR11A2,SPAR11A5,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Nechells 132kV,SPART1,SPAR11A1,11,0,26.22,0,,,0,0,,0,0.26,0,,
WMIDS,Nechells 132kV,SPART1,SPAR11A2,11,0,26.52,0,,,0,0,,0,0.27,0,,
WMIDS,Nechells 132kV,SPART2,SPAR11A5,11,0,25.36,0,,,0,0,,0,0.25,0,,
WMIDS,Nechells 132kV,SPART2,SPAR11A6,11,0,26.03,0,,,0,0,,0,0.26,0,,
WMIDS,Ocker Hill 132kV,OCKC  M1,OCKC  M2,132,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,OCKC  R1,OCKC  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,OCKC  R1,OCKC R2,132,0,0.1,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,OCKC  M2,BLAL  1,132,0.24,0.54,1.3,,,123,99,2.709,0,0.01,0.01,,
WMIDS,Ocker Hill 132kV,OCKC R2,BLAL  2,132,0.24,0.54,1.22,,,123,99,2.678,0,0.01,0.01,,
WMIDS,Ocker Hill 132kV,OCKB  3A,OCKB  3B,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,OCKC  M1,OCKB  4,132,0.03,0.02,0.45,,,95,88,0.26,0,0,0,,
WMIDS,Ocker Hill 132kV,OCKC  M2,OCKB  1,132,0.03,0.02,0.58,,,95,88,0.332,0,0,0.01,,
WMIDS,Ocker Hill 132kV,OCKC  R1,OCKB  3A,132,0.03,0.02,0.47,,,95,88,0.273,0,0,0,,
WMIDS,Ocker Hill 132kV,OCKC R2,OCKB  2,132,0.03,0.02,0.51,,,95,88,0.292,0,0,0.01,,
WMIDS,Ocker Hill 132kV,OCKH33 2,BARA33,33,2.52,1.86,0.22,,,11,11,1.919,0.03,0.02,0,,
WMIDS,Ocker Hill 132kV,BLA 111B,BLA 112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,BLA111A2,BLA112A2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,BLA112A1,BLA111A1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Ocker Hill 132kV,BLAL  T2,BLA112A1,11,0,24.5,0,,,0,0,,0,0.24,0,,
WMIDS,Ocker Hill 132kV,BLAL  T2,BLA112A2,11,0,24.83,0,,,0,0,,0,0.25,0,,
WMIDS,Ocker Hill 132kV,BLAL T1A,BLA111A1,11,0,24.08,0,,,0,0,,0,0.24,0,,
WMIDS,Ocker Hill 132kV,BLAL T1A,BLA111A2,11,0,24.25,0,,,0,0,,0,0.24,0,,
WMIDS,Ocker Hill 132kV,OCKH11 1,OCKH113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,OLDB  M1,OLDB R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,OLDB  R2,OLDB R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,OLDB M2,OLDB  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,TIVITEE1,OLDB  1,132,0.01,0.03,0.82,,,185,171,0.369,0,0,0.01,,
WMIDS,Oldbury 132kV,TIVITEE2,OLDB  2,132,0.01,0.03,0.83,,,185,171,0.375,0,0,0.01,,
WMIDS,Oldbury 132kV,BIRL  1,BIRL  2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,BIRL  2,BIRL  3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,OLDB  M1,BIRL  1,132,0.02,0.07,1.47,,,183,178,0.692,0,0,0.01,,
WMIDS,Oldbury 132kV,OLDB R1,BIRL  3,132,0.03,0.08,1.64,,,183,178,0.775,0,0,0.02,,
WMIDS,Oldbury 132kV,OLDB  R2,TIVITEE2,132,0,0,0.09,,,185,171,0.042,0,0,0,,
WMIDS,Oldbury 132kV,OLDB M2,TIVITEE1,132,0.01,0.01,0.42,,,185,171,0.189,0,0,0,,
WMIDS,Oldbury 132kV,TIVITEE1,TIVI  1,132,0.13,0.21,7.38,,,91,91,3.695,0,0,0.07,,
WMIDS,Oldbury 132kV,TIVITEE2,TIVI  2,132,0.21,0.21,7.38,,,91,91,3.695,0,0,0.07,,
WMIDS,Oldbury 132kV,OLDB33 1,UNIR33,33,1.2,3.99,0.21,,,44,38,2.5,0.01,0.04,0,,
WMIDS,Oldbury 132kV,OLDB11 1,OLDB11 2,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,UNIR5T,UNIR51GE,11,0,70,0,,,0,0,,0,0.7,0,,
WMIDS,Oldbury 132kV,UNIR5T,UNIR52GE,11,0,70,0,,,0,0,,0,0.7,0,,
WMIDS,Oldbury 132kV,TIVI  T1,TIVI111A,11,0,34.33,0,,,0,0,,0,0.34,0,,
WMIDS,Oldbury 132kV,TIVI  T1,TIVI111B,11,0,33.66,0,,,0,0,,0,0.34,0,,
WMIDS,Oldbury 132kV,TIVI  T2,TIVI112A,11,0,32.17,0,,,0,0,,0,0.32,0,,
WMIDS,Oldbury 132kV,TIVI  T2,TIVI112B,11,0,32.5,0,,,0,0,,0,0.32,0,,
WMIDS,Oldbury 132kV,TIVI111A,TIVI111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,TIVI111A,TIVI112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,TIVI111B,TIVI112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Oldbury 132kV,TIVI112A,TIVI112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,HINK 3,PENN  R3,132,0.59,1.31,0.3,,,123,99,5.805,0.01,0.01,0,,
WMIDS,Penn 132kV,LYE   4,PENN  M3,132,1.57,3.42,6.95,,,123,99,17.426,0.02,0.03,0.07,,
WMIDS,Penn 132kV,PENN  M1,PENN  R1,132,0,0,0,,,0,0,,0,0,0,,
