Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
WMIDS,Penn 132kV,PENN  M3,PENN  M1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,PENN  M3,PENN  R3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,COSE  1,COSE  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,COSE  2,COSE  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,PENN  M1,COSE  3,132,1,2.21,0.5,,,123,99,9.84,0.01,0.02,0.01,,
WMIDS,Penn 132kV,PENN  R1,COSE  1,132,0.97,2.16,0.49,,,123,99,9.586,0.01,0.02,0,,
WMIDS,Penn 132kV,DUDL  1,DUDL  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,DUDL  2,DUDL  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,PENN  M3,DUDL  1,132,1.12,2.48,0.56,,,123,99,11.013,0.01,0.02,0.01,,
WMIDS,Penn 132kV,PENN  R3,DUDL  3,132,1.12,2.49,0.56,,,123,99,11.075,0.01,0.02,0.01,,
WMIDS,Penn 132kV,HINK 2,HINK 1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,HINK 3,HINK 2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,PENN  M3,HINK 1,132,0.25,1.24,0.32,,,137,137,5.835,0,0.01,0,,
WMIDS,Penn 132kV,DUDL  2,LYE   2,132,0.39,0.8,8.06,,,123,99,6.733,0,0.01,0.08,,
WMIDS,Penn 132kV,LYE   1,LYE   3,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,LYE   3,LYE   2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,LYE   4,LYE   1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,PENN  M1,WOLW  1,132,0.14,0.42,0.91,,,137,137,2.869,0,0,0.01,,
WMIDS,Penn 132kV,PENN  R1,WOLW  2,132,0.14,0.42,0.95,,,137,137,2.894,0,0,0.01,,
WMIDS,Penn 132kV,PENN  M3,WOOD  2,132,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,PENN  M3,WOSI1K,132,0.96,2.81,0.67,,,123,99,12.81,0.01,0.03,0.01,,
WMIDS,Penn 132kV,PENN  R1,WOOD  1,132,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,PENN  R1,WOSI1J,132,1.4,3.07,6.98,,,123,99,15.96,0.01,0.03,0.07,,
WMIDS,Penn 132kV,76ZHKC1,76ZHKC1A,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,76ZHKC1,KINVT1,33,9.83,13.85,0.01,,,20,16,3.88,0.1,0.14,0,,
WMIDS,Penn 132kV,76ZHKC1A,KINVT2,33,9.84,13.85,0.01,,,20,16,3.881,0.1,0.14,0,,
WMIDS,Penn 132kV,HINK33 3,76ZHKC1,33,1.31,1.23,0.51,,,34,32,2.006,0.01,0.01,0.01,,
WMIDS,Penn 132kV,HINK33 3,KINV33 2,33,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,KINV11 2,KINV11 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,KINV33 2,KINV33 1,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,KINVT1,KINVT2,33,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,KINVT2,KINV33 2,33,6.25,12.72,0.11,,,31,25,4.469,0.06,0.13,0,,
WMIDS,Penn 132kV,HINK33 3,HINF3J,33,0.1,0.23,0.03,,,49,42,0.234,0,0,0,,
WMIDS,Penn 132kV,HINK33 3,HNKD33,33,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,PATT33 1,ALBR332A,33,8.62,16.84,0.17,,,23,22,6,0.09,0.17,0,,
WMIDS,Penn 132kV,WOLW33 1,WOLW33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOLW33 2,PATT33 1,33,7.94,15.83,0.15,,,31,25,5.75,0.08,0.16,0,,
WMIDS,Penn 132kV,WOLW33 2,TEE T6,33,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,COSE11 2,COSE11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,COSE111A,COSE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,DUDL  T1,DUDL11 1,11,0,28.05,0,,,0,0,,0,0.28,0,,
WMIDS,Penn 132kV,DUDL11 1,DUDL11 2,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,DUDL11 2,DUDL113A,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,HINK111B,HINK112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,HINK112B,HINK11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,LYE 11 1,LYE 112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,LYE 11 3,LYE 112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOLW11 3,WOLW11 5,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOLW11 3,WOLW11 6,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOLW11 4,WOLW11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOLW11 4,WOLW11 5,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOOD111A,WOOD112A,11,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,WOOD111B,WOOD112B,11,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,WOODT1,WOOD111A,11,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,WOODT1,WOOD111B,11,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,WOODT2,WOOD112A,11,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,WOODT2,WOOD112B,11,,,,,,0,0,,,,,,
WMIDS,Penn 132kV,WOSI111A,WOSI112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOSI111B,WOSI112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Penn 132kV,WOSI5X,WOSI111A,11,0,32.66,0,,,0,0,,0,0.33,0,,
WMIDS,Penn 132kV,WOSI5X,WOSI111B,11,0,32,0,,,0,0,,0,0.32,0,,
WMIDS,Penn 132kV,WOSI5Y,WOSI112A,11,0,32.66,0,,,0,0,,0,0.33,0,,
WMIDS,Penn 132kV,WOSI5Y,WOSI112B,11,0,33.33,0,,,0,0,,0,0.33,0,,
WMIDS,Port Ham 132kV,CASM  3,PORH  M1,132,0.04,0.18,0.34,,,218,192,0.985,0,0,0,,
WMIDS,Port Ham 132kV,LYDN  1,PORH  R,132,2.55,6.2,1.62,,,123,99,26.941,0.03,0.06,0.02,,
WMIDS,Port Ham 132kV,PETS TEE,PORH  R,132,1.59,6.98,1.78,,,137,137,31.581,0.02,0.07,0.02,,
WMIDS,Port Ham 132kV,PORH  M1,PORH  M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,PORH  M2,PORH  R,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CAMB 2,CAMB 1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CAMB 3,PORH  R,132,0.73,3.55,1.12,,,211,170,16.905,0.01,0.04,0.01,,
WMIDS,Port Ham 132kV,CAMB 4,CAMB 3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,LYDN  2,CAMB 1,132,2.06,4.57,1.03,,,123,99,20.29,0.02,0.05,0.01,,
WMIDS,Port Ham 132kV,PORH  M1,CAMB 1,132,0.73,3.56,1.13,,,211,170,16.919,0.01,0.04,0.01,,
WMIDS,Port Ham 132kV,EASA  1,CASM  5,132,0.12,0.2,6.92,,,169,156,3.555,0,0,0.07,,
WMIDS,Port Ham 132kV,EASA  2,CASM  3,132,0.12,0.21,7.02,,,169,156,3.608,0,0,0.07,,
WMIDS,Port Ham 132kV,PORH  M2,CASM  5,132,0.07,0.31,0.36,,,183,183,1.556,0,0,0,,
WMIDS,Port Ham 132kV,PORH  R,CASM  4,132,0.04,0.16,0.33,,,218,192,0.894,0,0,0,,
WMIDS,Port Ham 132kV,CHEL  3,CHEL  4,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,PORH  M1,CHEL  1,132,0.64,2.59,4.67,,,185,171,12.79,0.01,0.03,0.05,,
WMIDS,Port Ham 132kV,PORH  R,CHEL  4,132,0.64,2.59,4.66,,,185,171,12.785,0.01,0.03,0.05,,
WMIDS,Port Ham 132kV,TEWKTEE1,CHEL  3,132,0.14,0.6,0.14,,,205,181,2.66,0,0.01,0,,
WMIDS,Port Ham 132kV,CASM  4,COMR  1,132,0.04,0.12,1.27,,,101,93,1.37,0,0,0.01,,
WMIDS,Port Ham 132kV,EASA  1,EASA T3A,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA  2,EASA T4A,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,PETS TEE,HERE  5,132,0.42,3.29,1.21,,,137,137,18.871,0,0.03,0.01,,
WMIDS,Port Ham 132kV,PORH  R,HERE  4,132,2.01,10.33,3.03,,,137,137,50.847,0.02,0.1,0.03,,
WMIDS,Port Ham 132kV,TEWKTEE2,MARL  1,132,0.31,1.44,0.35,,,205,170,6.62,0,0.01,0,,
WMIDS,Port Ham 132kV,CHEL  3,MONT  2,132,0.12,0.35,9.2,,,183,183,3.945,0,0,0.09,,
WMIDS,Port Ham 132kV,CHEL  4,MONT  1,132,0.12,0.35,9.2,,,183,183,3.945,0,0,0.09,,
WMIDS,Port Ham 132kV,PORH  M1,TEWKTEE1,132,0.76,3.11,4.79,,,185,171,15.097,0.01,0.03,0.05,,
WMIDS,Port Ham 132kV,PORH  M2,TEWKTEE2,132,0.76,3.11,4.79,,,185,171,15.099,0.01,0.03,0.05,,
WMIDS,Port Ham 132kV,TEWK  2,TEWK  1,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,TEWK  3,TEWK  2,132,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,TEWKTEE1,TEWK  1,132,1.01,2.23,0.56,,,123,99,9.961,0.01,0.02,0.01,,
WMIDS,Port Ham 132kV,TROU1T,TEWK  3,132,0.52,1.16,0.26,,,123,99,5.141,0.01,0.01,0,,
WMIDS,Port Ham 132kV,TROU1T,TEWKTEE2,132,0.49,1.08,0.24,,,123,99,4.789,0,0.01,0,,
WMIDS,Port Ham 132kV,TROU1T,TROU1PV,132,0.01,0.02,0.15,,,161,149,0.206,0,0,0,,
WMIDS,Port Ham 132kV,CHEL661A,CHEL66,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,ALDE66 2,ALDE66 1,66,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BISV66 1,BISV66 2,66,0,0.01,0,,,68,55,0.01,0,0,0,,
WMIDS,Port Ham 132kV,BISV66 2,ALDE66 2,66,2.42,6.53,0.23,,,68,55,7.887,0.02,0.07,0,,
WMIDS,Port Ham 132kV,MARH66 D,BISV66 1,66,1.41,3.46,0.42,,,62,49,4.968,0.01,0.03,0,,
WMIDS,Port Ham 132kV,WORM66 1,ALDE66 1,66,2.03,5.42,0.59,,,72,64,7.167,0.02,0.05,0.01,,
WMIDS,Port Ham 132kV,HERE T4,HERE64,66,0,0.01,0.06,,,103,92,0.05,0,0,0,,
WMIDS,Port Ham 132kV,HERE T5,HERE65,66,0,0.01,0.06,,,103,92,0.05,0,0,0,,
WMIDS,Port Ham 132kV,HERE612,HERSTEE,66,1.39,5.49,1.19,,,62,49,7.765,0.01,0.05,0.01,,
WMIDS,Port Ham 132kV,HERE613,HERE66 5,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERE64,HERC61,66,0.73,3.06,5.29,,,103,78,9.2,0.01,0.03,0.05,,
WMIDS,Port Ham 132kV,HERE64,HERE65,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERE64,HERN66 2,66,4.78,7.82,0.35,,,40,32,9,0.05,0.08,0,,
WMIDS,Port Ham 132kV,HERE64,HERS66 2,66,3.95,7.18,0.11,,,40,32,8,0.04,0.07,0,,
WMIDS,Port Ham 132kV,HERE65,HERC62,66,0.73,3.06,5.29,,,103,78,9.2,0.01,0.03,0.05,,
WMIDS,Port Ham 132kV,HERE65,HERN TEE,66,1.38,3.46,0.05,,,62,49,4,0.01,0.03,0,,
WMIDS,Port Ham 132kV,HERE65,HERN66 1,66,3.31,7.24,0.3,,,40,32,8,0.03,0.07,0,,
WMIDS,Port Ham 132kV,HERE66 4,HERN66 1,66,4.78,7.82,0.35,,,40,32,_,0.05,0.08,0,,
WMIDS,Port Ham 132kV,HERE66 4,HERS66 2,66,3.95,6.97,0.11,,,40,32,_,0.04,0.07,0,,
WMIDS,Port Ham 132kV,HERE66 5,HERE66 4,66,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERE66 5,HERN TEE,66,1.38,3.46,0.05,,,62,49,_,0.01,0.03,0,,
WMIDS,Port Ham 132kV,HERE66 5,HERN66 2,66,3.31,7.24,0.3,,,40,32,_,0.03,0.07,0,,
WMIDS,Port Ham 132kV,HERN TEE,HERN66 3,66,3.09,4.64,0.27,,,40,32,5,0.03,0.05,0,,
WMIDS,Port Ham 132kV,HERN TEE,HERS66 1,66,1.53,4.16,0.09,,,83,73,4.846,0.02,0.04,0,,
WMIDS,Port Ham 132kV,HERSTEE,HERS66 3,66,0.5,1.97,0.03,,,91,91,2.366,0.01,0.02,0,,
WMIDS,Port Ham 132kV,PONT66 2,HERS66 3,66,9.06,14.22,0.62,,,40,32,16.354,0.09,0.14,0.01,,
WMIDS,Port Ham 132kV,CHEL66,MARH66 C,66,0.61,3.42,0.08,,,88,78,3.906,0.01,0.03,0,,
WMIDS,Port Ham 132kV,MARH66 C,MARH66 D,66,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BROC33 1,BROC33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BROC33 1,CASM33 A,33,2.69,9.37,1.22,,,29,29,10.034,0.03,0.09,0.01,,
WMIDS,Port Ham 132kV,BROC33 2,BROC33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BROC33 2,CASM33 C,33,2.69,9.37,1.22,,,29,29,10.04,0.03,0.09,0.01,,
WMIDS,Port Ham 132kV,BROC33 3,STAD33,33,0.08,0.17,0.02,,,23,23,0.175,0,0,0,,
WMIDS,Port Ham 132kV,CASM T3,CASM33 C,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CASM T4,CASM33 B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CASM T5,CASM33 A,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CASM33 A,CASM33 B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CASM33 B,CASM33 C,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CASM33 B,SUDR3GEN,33,0.16,0.56,0.07,,,54,48,0.597,0,0.01,0,,
WMIDS,Port Ham 132kV,CASM33 B,TUFF33,33,2.72,11.69,0.18,,,36,32,4.74,0.03,0.12,0,,
WMIDS,Port Ham 132kV,COMR33 B,CASM33 A,33,0.44,0.75,0.13,,,35,31,0.829,0,0.01,0,,
WMIDS,Port Ham 132kV,ROTO33 1,CASM33 B,33,4.69,20.61,0.16,,,46,41,8.035,0.05,0.21,0,,
WMIDS,Port Ham 132kV,ROTO33 1,ROTO33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,ROTO33 2,CASM33 C,33,4.7,20.64,0.16,,,46,41,8.05,0.05,0.21,0,,
WMIDS,Port Ham 132kV,ROTO33 3,BROC33 3,33,6.94,13.3,0.69,,,29,25,7,0.07,0.13,0.01,,
WMIDS,Port Ham 132kV,ROTO33 3,ROTO33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,TUFF33,BRIR33,33,0.77,0.73,0.06,,,25,22,0.657,0.01,0.01,0,,
WMIDS,Port Ham 132kV,TUFF33,TUFF331A,33,0.01,0.02,0,,,49,42,0.02,0,0,0,,
WMIDS,Port Ham 132kV,TUFF33,TUFF331B,33,0.02,0.04,0,,,49,42,0.04,0,0,0,,
WMIDS,Port Ham 132kV,TUFF332A,CASM33 A,33,2.7,11.74,0.17,,,36,32,4.684,0.03,0.12,0,,
WMIDS,Port Ham 132kV,TUFF332A,TUFF332B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CASM33 C,COMR33 A,33,0.44,0.74,0.13,,,35,31,_,0,0.01,0,,
WMIDS,Port Ham 132kV,BILS33 A,BILS33 B,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BILS33 A,LYDN33 2,33,17.13,35.06,0.05,,,31,25,11,0.17,0.35,0,,
WMIDS,Port Ham 132kV,BILS33 B,BILS33 C,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BILS33 C,YORK33T,33,12.6,28.93,0.16,,,26,23,10.257,0.13,0.29,0,,
WMIDS,Port Ham 132kV,BILSTEE,BILS33 B,33,1.59,3.7,0.07,,,34,27,1,0.02,0.04,0,,
WMIDS,Port Ham 132kV,BILSTEE,XSH62,33,1.89,3.44,0.26,,,41,36,3.081,0.02,0.03,0,,
WMIDS,Port Ham 132kV,BIXH33 1,PRIR33 2,33,7.09,16.41,0.15,,,34,34,6.539,0.07,0.16,0,,
WMIDS,Port Ham 132kV,BIXH33 2,BIXH33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BIXH33 2,LYDN33 1,33,9.14,25.47,0.71,,,36,32,12.233,0.09,0.25,0.01,,
WMIDS,Port Ham 132kV,ELTOTEE1,ELTO33 1,33,0.01,0.01,0,,,31,25,_,0,0,0,,
WMIDS,Port Ham 132kV,ELTOTEE1,MITC33 2,33,10,21.38,0.03,,,31,25,7.179,0.1,0.21,0,,
WMIDS,Port Ham 132kV,ELTOTEE2,LYDN33 2,33,13.33,29.15,0.03,,,26,21,7.959,0.13,0.29,0,,
WMIDS,Port Ham 132kV,LYDN  T1,LYDN33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,LYDN  T2,LYDN33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,LYDN33 1,MEAL33 2,33,3.31,7.65,0.07,,,36,32,2.986,0.03,0.08,0,,
WMIDS,Port Ham 132kV,LYDN33 1,NETHTEE1,33,13.33,29.13,0.03,,,26,21,7.946,0.13,0.29,0,,
WMIDS,Port Ham 132kV,LYDN33 1,YORK33T,33,0.88,1.95,0.01,,,21,19,0.705,0.01,0.02,0,,
WMIDS,Port Ham 132kV,LYDN33 2,LYDN33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,LYDN33 2,MEAL33 3,33,3.28,7.76,0.05,,,36,32,2.821,0.03,0.08,0,,
WMIDS,Port Ham 132kV,LYDN33 2,PRIR33 1,33,3.73,8.76,0.02,,,39,34,3,0.04,0.09,0,,
WMIDS,Port Ham 132kV,MEAL33 1,MEAL33 2,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MEAL33 3,MEAL33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MITC33 1,BILSTEE,33,4.01,8.22,0.05,,,31,25,3,0.04,0.08,0,,
WMIDS,Port Ham 132kV,MITC33 2,MITC33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,NETH33 1,NETHTEE1,33,16.09,35.2,0.03,,,26,21,9.554,0.16,0.35,0,,
WMIDS,Port Ham 132kV,NETH33 2,ELTOTEE2,33,16.09,35.2,0.03,,,26,21,9.554,0.16,0.35,0,,
WMIDS,Port Ham 132kV,NETHTEE1,ELTOTEE1,33,9.37,19.28,0.03,,,31,25,6.44,0.09,0.19,0,,
WMIDS,Port Ham 132kV,PRIR33 2,PRIR33 1,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,XSH60,BIXH33 2,33,13.9,19.31,0.02,,,19,15,5,0.14,0.19,0,,
WMIDS,Port Ham 132kV,XSH60,STOF33,33,18.84,18.34,0.02,,,14,11,5,0.19,0.18,0,,
WMIDS,Port Ham 132kV,XSH62,WYEL33,33,6.21,12.55,0.01,,,19,15,3,0.06,0.13,0,,
WMIDS,Port Ham 132kV,XSH62,XSH60,33,0.09,0.2,0,,,41,36,0.067,0,0,0,,
WMIDS,Port Ham 132kV,YORK33T,YORK33PV,33,0.04,0.05,0,,,27,25,0.045,0,0,0,,
WMIDS,Port Ham 132kV,BROC11 1,BROC11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BROC11 2,BROC11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,ROTO11 1,ROTO11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,TUFF111A,TUFF112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,TUFF111B,TUFF112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CHEL11 3,CHEL11 4,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,CHEL11 3,CHEL111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,ALDE11 1,ALDE11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BISV11 2,BISV11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,COMR  J1,COMR  J2,11,0.1,0.1,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,COMR  J2,COMR111A,11,0,31.58,0,,,0,0,,0,0.32,0,,
WMIDS,Port Ham 132kV,COMR  J2,COMR111B,11,0,30.68,0,,,0,0,,0,0.31,0,,
WMIDS,Port Ham 132kV,COMR11 B,COMR11 A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,COMR11 B,COMR111B,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,COMR111A,COMR11 A,11,0.01,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA  T1,EASA11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA  T2,EASA11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA T3B,EASA11 3,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA T4B,EASA11 4,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA11 1,EASA111A,11,0,73.94,0,,,0,0,,0,0.74,0,,
WMIDS,Port Ham 132kV,EASA11 1,EASA111B,11,0,73.94,0,,,0,0,,0,0.74,0,,
WMIDS,Port Ham 132kV,EASA11 2,EASA112A,11,0,76.7,0,,,0,0,,0,0.77,0,,
WMIDS,Port Ham 132kV,EASA11 2,EASA112B,11,0,76.5,0,,,0,0,,0,0.77,0,,
WMIDS,Port Ham 132kV,EASA11 3,EASA11 4,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA111A,EASA112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,EASA111B,EASA112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERC11 1,HERC11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERN11 1,HERN11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERN11 3,HERN11 1,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,HERS11 1,HERS11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BILS11 A,BILS11 B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BILS11 B,BILS11 C,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BIXH11 2,BIXH11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,BIXH11 2,BIXH11 3,11,,,,,,0,0,,,,,,
WMIDS,Port Ham 132kV,ELTO11 1,ELTO11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,LYDN11 1,LYDN11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MEAL11 1,MEAL11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MEAL11 1,MEAL11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MITC11 1,MITC11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,PRIR11 2,PRIR11 1,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MARH  T1,MARH111A,11,0,27.88,0,,,0,0,,0,0.28,0,,
WMIDS,Port Ham 132kV,MARH  T1,MARH111B,11,0,28.18,0,,,0,0,,0,0.28,0,,
WMIDS,Port Ham 132kV,MARH111A,MARH11 C,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MARH111A,MARH111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MARH111B,MARH11 D,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MONT  T1,MONT111A,11,0,24.5,0,,,0,0,,0,0.24,0,,
WMIDS,Port Ham 132kV,MONT  T1,MONT111B,11,0,24.83,0,,,0,0,,0,0.25,0,,
WMIDS,Port Ham 132kV,MONT111A,MONT112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MONT111B,MONT112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,MONT112A,MONT  T2,11,0,25.17,0,,,0,0,,0,0.25,0,,
WMIDS,Port Ham 132kV,MONT112B,MONT  T2,11,0,24.83,0,,,0,0,,0,0.25,0,,
WMIDS,Port Ham 132kV,TEWK11 1,TEWK11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Port Ham 132kV,TEWK11 2,TEWK11 3,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGE  M1,RUGE  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGE  M2,RUGE  R1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGE  M3,RUGE  M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGE SG1,RUGE  M2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGE SG2,RUGE  M1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGTTEE2,RUGE  R1,132,0,0.01,0.18,,,167,154,0.089,0,0,0,,
WMIDS,Rugeley 132kV,47XU1,BURN  1,132,0.34,2.44,0.52,,,183,183,10.518,0,0.02,0.01,,
WMIDS,Rugeley 132kV,47XU1 A,47XU1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,BURN  1,BURN  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,BURN  2,BURN  3,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGE  M1,47XU1,132,0.01,0.02,0.74,,,128,118,0.362,0,0,0.01,,
WMIDS,Rugeley 132kV,RUGE  M1,47XU1 A,132,0.01,0.02,0.74,,,128,118,0.361,0,0,0.01,,
WMIDS,Rugeley 132kV,RUGE  M1,BURN  1,132,,,,,,0,0,,,,,,
WMIDS,Rugeley 132kV,47XBA1,CANNTEE3,132,0.34,2.41,0.52,,,183,183,10.417,0,0.02,0.01,,
WMIDS,Rugeley 132kV,47XBA1 A,47XBA1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,BURN  2,CANN  1,132,0.32,1.29,0.98,,,137,128,6.2,0,0.01,0.01,,
WMIDS,Rugeley 132kV,CANN  2,CANN  1,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,CANN  3,CANN  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,CANNTEE3,CANN  3,132,0.32,1.31,0.96,,,137,128,6.29,0,0.01,0.01,,
WMIDS,Rugeley 132kV,RUGE  M2,47XBA1,132,0.02,0.02,0.86,,,128,118,0.42,0,0,0.01,,
WMIDS,Rugeley 132kV,RUGE  M2,47XBA1 A,132,0.02,0.03,0.89,,,128,118,0.439,0,0,0.01,,
WMIDS,Rugeley 132kV,RUGE  M2,CANNTEE3,132,,,,,,0,0,,,,,,
WMIDS,Rugeley 132kV,RUGTTEE1,LICH  1,132,0.81,1.75,3.26,,,123,99,10.422,0.01,0.02,0.03,,
WMIDS,Rugeley 132kV,RUGTTEE2,LICH  2,132,0.81,1.74,3.28,,,123,99,10.352,0.01,0.02,0.03,,
WMIDS,Rugeley 132kV,RUGE  M1,RUGTTEE1,132,0,0.01,0.18,,,174,154,0.082,0,0,0,,
WMIDS,Rugeley 132kV,RUGTTEE1,RUGT  1,132,0.11,0.32,3.22,,,101,93,3,0,0,0.03,,
WMIDS,Rugeley 132kV,RUGTTEE2,RUGT  2,132,0.11,0.31,3.19,,,101,93,3,0,0,0.03,,
WMIDS,Rugeley 132kV,RUGE  R1,STAF  2,132,,,,,,0,0,,,,,,
WMIDS,Rugeley 132kV,47XT201,RUGE  R1,132,0.03,0.06,1.44,,,133,123,0.709,0,0,0.01,,
WMIDS,Rugeley 132kV,47XT201A,RUGE  R1,132,0.03,0.06,1.44,,,133,123,0.709,0,0,0.01,,
WMIDS,Rugeley 132kV,47XT2052,47XT201,132,0.56,3.96,0.85,,,183,183,17.088,0.01,0.04,0.01,,
WMIDS,Rugeley 132kV,STAF  2,47XT2052,132,0.05,0.07,2.15,,,110,89,1.12,0,0,0.02,,
WMIDS,Rugeley 132kV,STAF  2,XT2052 A,132,0.05,0.07,2.16,,,110,89,1.127,0,0,0.02,,
WMIDS,Rugeley 132kV,RUGE  M3,STAS  3,132,,,,,,0,0,,,,,,
WMIDS,Rugeley 132kV,47XT101,STAS  3,132,0.52,3.65,0.79,,,183,183,15.777,0.01,0.04,0.01,,
WMIDS,Rugeley 132kV,RUGE  M3,47XT101,132,0.03,0.05,1.29,,,133,123,0.633,0,0,0.01,,
WMIDS,Rugeley 132kV,RUGE  M3,47XT101A,132,0.03,0.05,1.29,,,133,123,0.633,0,0,0.01,,
WMIDS,Rugeley 132kV,BURN  T1,BURN111A,11,0,26.13,0,,,0,0,,0,0.26,0,,
WMIDS,Rugeley 132kV,BURN  T1,BURN111B,11,0,26.27,0,,,0,0,,0,0.26,0,,
WMIDS,Rugeley 132kV,BURN  T2,BURN112A,11,0,54.2,0,,,0,0,,0,0.54,0,,
WMIDS,Rugeley 132kV,BURN  T2,BURN112B,11,0,53.87,0,,,0,0,,0,0.54,0,,
WMIDS,Rugeley 132kV,BURN111A,BURN112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,BURN111A,BURN112B,11,,,,,,0,0,,,,,,
WMIDS,Rugeley 132kV,BURN111B,BURN113A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,BURN112A,BURN113B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,CANN  T1,CANN111A,11,0,26.02,0,,,0,0,,0,0.26,0,,
WMIDS,Rugeley 132kV,CANN  T1,CANN111B,11,0,25.92,0,,,0,0,,0,0.26,0,,
WMIDS,Rugeley 132kV,CANN  T2,CANN112A,11,0,26.55,0,,,0,0,,0,0.27,0,,
WMIDS,Rugeley 132kV,CANN  T2,CANN112B,11,0,26.72,0,,,0,0,,0,0.27,0,,
WMIDS,Rugeley 132kV,CANN  T3,CANN113A,11,0,35.55,0,,,0,0,,0,0.36,0,,
WMIDS,Rugeley 132kV,CANN  T3,CANN113B,11,0,35.85,0,,,0,0,,0,0.36,0,,
WMIDS,Rugeley 132kV,CANN112A,CANN112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,CANN113A,CANN113B,11,0,0,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,LICH  T1,LICH11 1A,11,0,31.93,0,,,0,0,,0,0.32,0,,
WMIDS,Rugeley 132kV,LICH  T1,LICH11 1B,11,0,31.1,0,,,0,0,,0,0.31,0,,
WMIDS,Rugeley 132kV,LICH  T2,LICH11 2A,11,0,31.67,0,,,0,0,,0,0.32,0,,
WMIDS,Rugeley 132kV,LICH  T2,LICH11 2B,11,0,27.33,0,,,0,0,,0,0.27,0,,
WMIDS,Rugeley 132kV,LICH11 1A,LICH11 1B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,LICH11 1A,LICH11 2A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,LICH11 1B,LICH11 2B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Rugeley 132kV,RUGT11 1,RUGT11 2,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL 1 M4,WILL R4,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL 2 M3,WILL R3,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL 2 M3,WILL R4,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL M3,WILL GT4,132,0.05,0.02,0.4,,,68,63,0.265,0,0,0,,
WMIDS,Willenhall 132kV,WILL M3,WILL R3,132,0,0,0.26,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL M3,WILL R4,132,0,0,0.26,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL M4,WILL GT2,132,0.06,0.02,0.46,,,68,63,0.309,0,0,0,,
WMIDS,Willenhall 132kV,WILL M4,WILL R4,132,0,0,0.26,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL R4,WILL GT1,132,0.01,0,0.09,,,68,63,0.058,0,0,0,,
WMIDS,Willenhall 132kV,WILL SG1,WILL 1 M4,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL SG2,WILL 2 M3,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WALS  1,BENT  1,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WALS  11,BENT  1,132,0.26,0.59,0.23,,,123,99,2.67,0,0.01,0,,
WMIDS,Willenhall 132kV,WALS  14,BENT  2,132,0.26,0.58,0.28,,,123,99,2.64,0,0.01,0,,
WMIDS,Willenhall 132kV,WALS  4,BENT  2,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL 2 M3,BURN  3,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL M3,BURN  3,132,0.55,3.88,0.83,,,246,198,16.745,0.01,0.04,0.01,,
WMIDS,Willenhall 132kV,WILL 1 M4,WOLV  2,132,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL M4,WOLV  2,132,0.19,0.43,6.31,,,148,136,5.031,0,0,0.06,,
WMIDS,Willenhall 132kV,WILL R4,WOLV  1,132,0.19,0.42,6.29,,,148,136,4.993,0,0,0.06,,
WMIDS,Willenhall 132kV,WOLV tmp,WOLV  2,132,0,0,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WOLV T3,WOLV33 3,33,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WOLV33 3,BUSH331B,33,8.89,5.43,1.4,,,23,20,7.844,0.09,0.05,0.01,,
WMIDS,Willenhall 132kV,WOLV33 3,BUSH332B,33,8.88,5.42,1.4,,,23,20,7.829,0.09,0.05,0.01,,
WMIDS,Willenhall 132kV,WWS 33,WOLV33 3,33,2.99,3.07,0.17,,,23,23,2.6,0.03,0.03,0,,
WMIDS,Willenhall 132kV,WOLV33 3,WOLP3,33,0.62,1.2,0.1,,,40,37,1.095,0.01,0.01,0,,
WMIDS,Willenhall 132kV,WOLV33 3,WOLP33GEN,33,,,,,,0,0,,,,,,
WMIDS,Willenhall 132kV,WILL111A,WILL111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL112B,WILL111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL112B,WILL111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL112B,WILL112,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL114,WILL112,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL114,WILL112,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL114B,WILL111A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WILL114B,WILL114,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,BENT  T1,BENT11 1A,11,0,34.08,0,,,0,0,,0,0.34,0,,
WMIDS,Willenhall 132kV,BENT  T1,BENT11 1B,11,0,34.38,0,,,0,0,,0,0.34,0,,
WMIDS,Willenhall 132kV,BENT  T2,BENT11 2B,11,0,28.21,0,,,0,0,,0,0.28,0,,
WMIDS,Willenhall 132kV,BENT11 1A,BENT11 2A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,BENT11 1B,BENT11 2B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,BENT11 2A,BENT  T2,11,0,28.78,0,,,0,0,,0,0.29,0,,
WMIDS,Willenhall 132kV,BURN  T3,BURN113A,11,0,35.48,0,,,0,0,,0,0.35,0,,
WMIDS,Willenhall 132kV,BURN  T3,BURN113B,11,0,36.38,0,,,0,0,,0,0.36,0,,
WMIDS,Willenhall 132kV,WOLV11 5,WOLV111B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WOLV111A,WOLV112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WOLV111A,WOLV112B,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WOLV111B,WOLV112A,11,0,0.01,0,,,0,0,,0,0,0,,
WMIDS,Willenhall 132kV,WOLV11T1,WOLV111A,11,0,32.166,0,,,0,0,,0,0.32,0,,
WMIDS,Willenhall 132kV,WOLV11T1,WOLV111B,11,0,32.499,0,,,0,0,,0,0.32,0,,
WMIDS,Willenhall 132kV,WOLV11T2,WOLV112A,11,0,33.499,0,,,0,0,,0,0.33,0,,
WMIDS,Willenhall 132kV,WOLV11T2,WOLV112B,11,0,33.166,0,,,0,0,,0,0.33,0,,
SWALES,Alpha Steel 33 kV,ALPH31,ALPH32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Alpha Steel 33 kV,USKM31,ALPH31,33,0.4638,2.2925,0.2604,2.3284,16.8503,1628,1220,0.001,0.46,2.29,0.26,2.33,16.85
SWALES,Alpha Steel 33 kV,USKM32,ALPH32,33,0.4259,2.0414,0.3853,2.0859,14.6151,1628,1220,0.001,0.43,2.04,0.39,2.09,14.62
SWALES,Cardiff East & Aberthaw 132 kV,82VV6N,BARR1,132,0.4329,2.1118,0.5088,1.0892,5.3244,839,749,9.683,0.43,2.11,0.51,1.09,5.32
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1A,ABTH1B,132,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1A,BB39E,132,0.4913,2.3879,1.7774,1.2225,5.9671,839,749,11.238,0.49,2.39,1.78,1.22,5.97
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1B,ABTH1C,132,0,0.01,0,0,0,9999,9999,0.001,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1B,BB39W,132,0.4912,2.3872,1.7772,1.2222,5.9655,839,749,11.235,0.49,2.39,1.78,1.22,5.97
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1C,82VV6N,132,0.0821,0.2888,1.1556,0.1758,0.746,875,831,1.845,0.08,0.29,1.16,0.18,0.75
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1C,82VV6S,132,0.0849,0.2998,1.5429,0.1786,0.7567,875,831,1.988,0.08,0.3,1.54,0.18,0.76
SWALES,Cardiff East & Aberthaw 132 kV,ABTH1C,ABTH1A,132,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,BARR1M,BARR1,132,0,0.01,0,0,0,1250,1250,0.001,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,BB39E,BB47SE,132,0.1153,0.5627,0.1356,0.2902,1.4187,839,749,2.58,0.12,0.56,0.14,0.29,1.42
SWALES,Cardiff East & Aberthaw 132 kV,BB39W,BB47NW,132,0.1154,0.5631,0.1357,0.2904,1.4198,839,749,2.582,0.12,0.56,0.14,0.29,1.42
SWALES,Cardiff East & Aberthaw 132 kV,BB47NW,CARW1,132,0.2058,1.0041,0.2419,0.5179,2.5316,839,749,4.604,0.21,1,0.24,0.52,2.53
SWALES,Cardiff East & Aberthaw 132 kV,BB47SE,CARW1X,132,0.2058,1.0041,0.2419,0.5179,2.5316,839,749,4.604,0.21,1,0.24,0.52,2.53
SWALES,Cardiff East & Aberthaw 132 kV,CARC1,CARE1,132,0.0636,0.2333,6.1351,0.1601,0.2527,800,800,2.724,0.06,0.23,6.14,0.16,0.25
SWALES,Cardiff East & Aberthaw 132 kV,CARC1,RODM11,132,0,0.011,0.1657,0,0.0074,656,623,0.076,0,0.01,0.17,0,0.01
SWALES,Cardiff East & Aberthaw 132 kV,CARC1,RODM12,132,0,0.011,0.0807,0,0.0036,656,623,0.037,0,0.01,0.08,0,0
SWALES,Cardiff East & Aberthaw 132 kV,CARE1,CARN1,132,0.1947,0.6534,15.499,0.1947,0.6534,787,748,6.95,0.19,0.65,15.5,0.19,0.65
SWALES,Cardiff East & Aberthaw 132 kV,CARE1,ROVE1,132,0.0929,0.4228,0.3962,0.2786,0.5285,840,840,4.258,0.09,0.42,0.4,0.28,0.53
SWALES,Cardiff East & Aberthaw 132 kV,CARN1,BARR1M,132,0.754,3.5128,9.4046,1.7325,8.3025,787,748,18.313,0.75,3.51,9.4,1.73,8.3
SWALES,Cardiff East & Aberthaw 132 kV,CARS1,CARC1,132,0.0369,0.1448,4.4483,0.1108,0.181,900,770,1.693,0.04,0.14,4.45,0.11,0.18
SWALES,Cardiff East & Aberthaw 132 kV,CARS1,ROVE1,132,0.0384,0.1851,1.999,0.4281,0.2314,1030,979,1.739,0.04,0.19,2,0.43,0.23
SWALES,Cardiff East & Aberthaw 132 kV,CARW1,CARC1,132,0.1026,0.3598,10.4573,0.1388,0.3776,787,748,4.352,0.1,0.36,10.46,0.14,0.38
SWALES,Cardiff East & Aberthaw 132 kV,CARW1X,CARW1,132,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,CARW1X,GRAT1,132,0.0346,0.1355,4.1646,0.1037,0.1694,900,770,1.585,0.03,0.14,4.16,0.1,0.17
SWALES,Cardiff East & Aberthaw 132 kV,GRAT1,CARS1,132,0.0824,0.323,9.924,0.2471,0.4037,900,770,3.777,0.08,0.32,9.92,0.25,0.4
SWALES,Cardiff East & Aberthaw 132 kV,SULG1,BARR1M,132,0.3227,1.0002,0.5767,0.7148,4.0139,694,639,4.74,0.32,1,0.58,0.71,4.01
SWALES,Cardiff East & Aberthaw 132 kV,SULG1,BB47SE,132,0.2906,0.9017,0.3526,0.6393,3.6646,694,639,4.15,0.29,0.9,0.35,0.64,3.66
SWALES,Cardiff East & Aberthaw 132 kV,SULG1,DOW_11,132,0,0.01,0,0,0,1250,1250,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,TROW11,CARE1,132,0.4105,0.9309,0.2006,0.8457,2.3521,492,439,4.027,0.41,0.93,0.2,0.85,2.35
SWALES,Cardiff East & Aberthaw 132 kV,TROW12,CARE1,132,0.4105,0.9309,0.2006,0.8457,2.3521,492,439,4.027,0.41,0.93,0.2,0.85,2.35
SWALES,Cardiff East & Aberthaw 132 kV,RODM51,RODM5,11,1.3157,1.697,0.0967,1.3157,1.697,2517,2160,0.8,1.32,1.7,0.1,1.32,1.7
SWALES,Cardiff East & Aberthaw 132 kV,RODM52,RODM5,11,1.3157,1.697,0.0967,1.3157,1.697,2517,2160,0.8,1.32,1.7,0.1,1.32,1.7
SWALES,Cardiff East & Aberthaw 132 kV,BOVE31,BOVE32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,BOVE31,ROSD3T,33,3.2261,4.4108,0.0044,4.9536,20.0491,308,274,1.285,3.23,4.41,0,4.95,20.05
SWALES,Cardiff East & Aberthaw 132 kV,BOVE32,COWB3T,33,13.1202,17.9383,0.0177,20.1458,81.5382,308,274,5.226,13.12,17.94,0.02,20.15,81.54
SWALES,Cardiff East & Aberthaw 132 kV,BRHI3,BROA3,33,3.1763,2.5442,0.2416,22.0456,8.8013,372,333,2.537,3.18,2.54,0.24,22.05,8.8
SWALES,Cardiff East & Aberthaw 132 kV,BRHI3,COUR3,33,3.4817,2.809,0.2719,24.3034,9.7937,372,333,2.816,3.48,2.81,0.27,24.3,9.79
SWALES,Cardiff East & Aberthaw 132 kV,BRHI3,JESU3T,33,1.8784,9.0463,0.0841,4.7497,22.6557,839,749,2.838,1.88,9.05,0.08,4.75,22.66
SWALES,Cardiff East & Aberthaw 132 kV,BRHI3,SHIP3,33,4.9412,3.9478,0.3751,34.4932,13.765,372,333,3.944,4.94,3.95,0.38,34.49,13.77
SWALES,Cardiff East & Aberthaw 132 kV,BROA3,BDKB3G,33,1.7231,1.6289,0.1299,7.9594,0.9229,436,411,1.466,1.72,1.63,0.13,7.96,0.92
SWALES,Cardiff East & Aberthaw 132 kV,BROA3,BROA3_T1,33,0.0318,0.0363,0.0029,0.1792,0.0608,436,411,0.033,0.03,0.04,0,0.18,0.06
SWALES,Cardiff East & Aberthaw 132 kV,COWB3,COWB3T,33,4.8826,8.932,0.1581,13.3792,38.9164,480,426,3.427,4.88,8.93,0.16,13.38,38.92
SWALES,Cardiff East & Aberthaw 132 kV,COWB3,GRNF3T,33,7.0977,12.8037,0.0563,14.6236,64.0126,466,413,4.451,7.1,12.8,0.06,14.62,64.01
SWALES,Cardiff East & Aberthaw 132 kV,DERW3T,DERW3G,33,0.0891,0.1151,0.0058,0.3655,0.3326,571,509,0.08,0.09,0.12,0.01,0.37,0.33
SWALES,Cardiff East & Aberthaw 132 kV,DERW3T,STTN3G,33,1.1618,1.1051,0.0879,5.8492,0.6198,571,509,0.993,1.16,1.11,0.09,5.85,0.62
SWALES,Cardiff East & Aberthaw 132 kV,EAST3,ABTC3,33,0.1603,0.2069,0.0221,1.1187,0.6547,465,415,0.202,0.16,0.21,0.02,1.12,0.65
SWALES,Cardiff East & Aberthaw 132 kV,EAST3,ABTC3,33,0.1594,0.205,0.0219,1.1129,0.6578,465,415,0.2,0.16,0.21,0.02,1.11,0.66
SWALES,Cardiff East & Aberthaw 132 kV,EAST3,LCDL3T,33,2.5764,5.1816,0.0085,4.7972,22.9929,480,428,1.596,2.58,5.18,0.01,4.8,22.99
SWALES,Cardiff East & Aberthaw 132 kV,EAST3,LOUG3T,33,2.2854,3.1919,0.0061,3.613,14.2333,308,274,0.934,2.29,3.19,0.01,3.61,14.23
SWALES,Cardiff East & Aberthaw 132 kV,GRNF3T,GRNF3G,33,0.1217,0.1157,0.0092,0.6126,0.0649,571,509,0.104,0.12,0.12,0.01,0.61,0.06
SWALES,Cardiff East & Aberthaw 132 kV,GRNF3T,WHTN3T,33,8.9862,16.6171,0.0209,16.3895,83.6315,480,428,5.507,8.99,16.62,0.02,16.39,83.63
SWALES,Cardiff East & Aberthaw 132 kV,JESU3T,JESU3G,33,0.1334,0.1716,0.0088,0.5493,0.4921,571,509,0.12,0.13,0.17,0.01,0.55,0.49
SWALES,Cardiff East & Aberthaw 132 kV,JESU3T,STTN3T,33,0.847,4.1315,0.0039,2.131,10.4168,839,749,1.184,0.85,4.13,0,2.13,10.42
SWALES,Cardiff East & Aberthaw 132 kV,LCDL3T,LCDL3G,33,0.1088,0.1035,0.0082,0.5478,0.058,571,509,0.093,0.11,0.1,0.01,0.55,0.06
SWALES,Cardiff East & Aberthaw 132 kV,LCDL3T,TRGF3T,33,4.5265,9.1219,0.0097,8.2558,40.6241,480,428,2.774,4.53,9.12,0.01,8.26,40.62
SWALES,Cardiff East & Aberthaw 132 kV,LOUG3T,LOUG3G,33,0.041,0.039,0.0031,0.2062,0.0218,571,509,0.035,0.04,0.04,0,0.21,0.02
SWALES,Cardiff East & Aberthaw 132 kV,ROSD3T,LOUG3T,33,10.7176,14.6534,0.0145,16.4566,66.6067,308,274,4.269,10.72,14.65,0.01,16.46,66.61
SWALES,Cardiff East & Aberthaw 132 kV,ROSD3T,ROSD3G,33,0.7418,0.7056,0.0561,3.7345,0.3957,571,509,0.634,0.74,0.71,0.06,3.73,0.4
SWALES,Cardiff East & Aberthaw 132 kV,SMOR3,BRHI3,33,6.0348,9.1397,0.4441,32.5838,31.0158,398,355,5.27,6.03,9.14,0.44,32.58,31.02
SWALES,Cardiff East & Aberthaw 132 kV,SMOR3,SMOR3G,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,STTN3T,DERW3T,33,0.0245,0.0493,0.0001,0.0446,0.2197,480,428,0.015,0.02,0.05,0,0.04,0.22
SWALES,Cardiff East & Aberthaw 132 kV,STTN3T,EAST3,33,4.0379,19.6546,0.0311,10.2484,49.5178,839,749,5.681,4.04,19.65,0.03,10.25,49.52
SWALES,Cardiff East & Aberthaw 132 kV,TRGF3T,COWB3T,33,2.6582,5.3567,0.0057,4.8481,23.8561,480,428,1.629,2.66,5.36,0.01,4.85,23.86
SWALES,Cardiff East & Aberthaw 132 kV,TRGF3T,TRGF3G,33,0.0281,0.0267,0.0021,0.1414,0.015,571,509,0.024,0.03,0.03,0,0.14,0.01
SWALES,Cardiff East & Aberthaw 132 kV,WHTN3T,BRHI3,33,5.6707,10.2127,0.0618,14.0949,48.2161,480,428,3.763,5.67,10.21,0.06,14.09,48.22
SWALES,Cardiff East & Aberthaw 132 kV,WHTN3T,WHTN3G,33,0.0317,0.03,0.0024,0.1466,0.017,436,411,0.027,0.03,0.03,0,0.15,0.02
SWALES,Cardiff East & Aberthaw 132 kV,BADO5T,BROA5,11,0.6529,0.2898,0.0005,4.5704,1.0144,299,268,0.042,0.65,0.29,0,4.57,1.01
SWALES,Cardiff East & Aberthaw 132 kV,BRHI5,MEGG5,11,2.7063,1.2656,0.0046,18.9443,4.4297,299,268,0.19,2.71,1.27,0,18.94,4.43
SWALES,Cardiff East & Aberthaw 132 kV,BRHI5,WINS5,11,7.3997,3.2848,0.0058,51.7975,11.4968,299,268,0.476,7.4,3.28,0.01,51.8,11.5
SWALES,Cardiff East & Aberthaw 132 kV,BROA5,STPA5,11,8.6675,4.2799,0.0115,60.1679,14.7703,357,319,0.643,8.67,4.28,0.01,60.17,14.77
SWALES,Cardiff East & Aberthaw 132 kV,BROA5,TRIN5,11,11.4637,5.5438,0.0287,80.246,19.4033,361,321,0.86,11.46,5.54,0.03,80.25,19.4
SWALES,Cardiff East & Aberthaw 132 kV,COUR5,RICH5,11,14.9542,7.2973,0.0378,102.7372,24.61,361,321,1.121,14.95,7.3,0.04,102.74,24.61
SWALES,Cardiff East & Aberthaw 132 kV,COUR5,ROUN5,11,1.6289,0.9825,0.0022,10.8614,2.8232,357,319,0.141,1.63,0.98,0,10.86,2.82
SWALES,Cardiff East & Aberthaw 132 kV,MEGG5,BADO5T,11,51.0456,23.6114,0.0631,357.3189,82.6398,299,268,3.544,51.05,23.61,0.06,357.32,82.64
SWALES,Cardiff East & Aberthaw 132 kV,RICH5,BROA5,11,20.2246,9.6409,0.0433,131.6291,29.619,361,321,1.436,20.22,9.64,0.04,131.63,29.62
SWALES,Cardiff East & Aberthaw 132 kV,ROUN5,BROA5,11,27.9158,15.5014,0.0326,183.9416,49.4975,357,319,2.259,27.92,15.5,0.03,183.94,49.5
SWALES,Cardiff East & Aberthaw 132 kV,STPA5,SHIP5,11,14.9122,8.3707,0.0188,97.0368,25.8345,357,319,1.213,14.91,8.37,0.02,97.04,25.83
SWALES,Cardiff East & Aberthaw 132 kV,TRIN5,SHIP5,11,26.1305,12.5859,0.0646,182.04,43.605,361,321,1.946,26.13,12.59,0.06,182.04,43.6
SWALES,Cardiff East & Aberthaw 132 kV,WINS5,BROA5,11,31.1187,13.7872,0.0247,217.8302,48.2552,299,268,2,31.12,13.79,0.02,217.83,48.26
SWALES,Cardiff East & Aberthaw 132 kV,BARY3,BARY3G,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,BARY3,TP803,33,1.7583,4.5922,0.0289,4.4684,18.7204,466,413,1.487,1.76,4.59,0.03,4.47,18.72
SWALES,Cardiff East & Aberthaw 132 kV,CANS31,CANT31,33,1.0291,1.1617,0.1465,7.2039,4.0658,476,423,1.255,1.03,1.16,0.15,7.2,4.07
SWALES,Cardiff East & Aberthaw 132 kV,CANS31,SANA31,33,0.0115,0.013,0.0016,0.0804,0.0454,476,423,0.014,0.01,0.01,0,0.08,0.05
SWALES,Cardiff East & Aberthaw 132 kV,CANS32,CANT32,33,1.0619,1.1987,0.1511,7.4335,4.1954,476,423,1.295,1.06,1.2,0.15,7.43,4.2
SWALES,Cardiff East & Aberthaw 132 kV,CANS32,SANA32,33,0.0098,0.0111,0.0014,0.0689,0.0389,476,423,0.012,0.01,0.01,0,0.07,0.04
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,SAND31,33,0.503,0.7168,0.1191,3.5013,2.4834,476,423,0.83,0.5,0.72,0.12,3.5,2.48
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,SAND32,33,0.426,0.6791,0.1244,2.9644,2.3541,476,423,0.81,0.43,0.68,0.12,2.96,2.35
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,TAFF3T,33,1.4505,1.7105,0.249,10.129,5.9554,466,413,1.902,1.45,1.71,0.25,10.13,5.96
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,TRPK3,33,1.0959,1.8891,0.2216,10.3466,0.9694,570,570,1.91,1.1,1.89,0.22,10.35,0.97
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,WOOD31,33,1.2464,1.7614,0.2514,9.1974,4.1071,426,387,1.87,1.25,1.76,0.25,9.2,4.11
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,WOOD31,33,1.2436,1.7538,0.2526,9.1165,4.1785,358,331,1.87,1.24,1.75,0.25,9.12,4.18
SWALES,Cardiff East & Aberthaw 132 kV,CARC31,TRPK3,33,0.6634,1.816,0.2916,9.4215,3.3469,824,770,1.973,0.66,1.82,0.29,9.42,3.35
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,CANS31,33,1.3243,1.4961,0.1884,9.2506,5.2211,476,423,1.615,1.32,1.5,0.19,9.25,5.22
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,CANS32,33,1.3207,1.4287,0.184,9.2275,4.9837,466,413,1.542,1.32,1.43,0.18,9.23,4.98
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,ELYF3T,33,2.1387,2.4219,0.305,14.9444,8.4422,476,423,2.612,2.14,2.42,0.3,14.94,8.44
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,ELYH3T,33,2.2189,2.4377,0.3115,15.5152,8.515,466,413,2.632,2.22,2.44,0.31,15.52,8.52
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,HIGH3,33,3.0863,3.0838,0.4139,20.9512,10.3979,358,331,3.309,3.09,3.08,0.41,20.95,10.4
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,LLDO3,33,4.3494,10.2598,0.0241,8.949,49.3339,479,427,3.288,4.35,10.26,0.02,8.95,49.33
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,SPVL31,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,SPVL32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,TAFF31,33,2.742,3.1654,0.3443,18.3043,6.6095,476,423,3.205,2.74,3.17,0.34,18.3,6.61
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,TAFF3T,33,2.8044,3.2105,0.3697,19.0609,8.3745,476,423,3.331,2.8,3.21,0.37,19.06,8.37
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,WOOD31,33,2.902,2.9803,0.3993,9.6807,4.4342,326,297,2.918,2.9,2.98,0.4,9.68,4.43
SWALES,Cardiff East & Aberthaw 132 kV,CARW3,WOOD31,33,2.9024,2.9808,0.3994,9.6819,4.4349,326,297,2.919,2.9,2.98,0.4,9.68,4.43
SWALES,Cardiff East & Aberthaw 132 kV,ELYF3T,ELY_3,33,0.0492,0.0567,0.0069,0.3247,0.1834,476,423,0.06,0.05,0.06,0.01,0.32,0.18
SWALES,Cardiff East & Aberthaw 132 kV,ELYF3T,FAIR3,33,2.1419,2.4253,0.3043,14.8686,8.3923,400,400,2.612,2.14,2.43,0.3,14.87,8.39
SWALES,Cardiff East & Aberthaw 132 kV,ELYH3T,ELY_3,33,0.0517,0.0595,0.0073,0.3419,0.1931,476,423,0.063,0.05,0.06,0.01,0.34,0.19
SWALES,Cardiff East & Aberthaw 132 kV,ELYH3T,HIGH3,33,1.6265,1.8337,0.2313,11.3858,6.4178,466,413,1.981,1.63,1.83,0.23,11.39,6.42
SWALES,Cardiff East & Aberthaw 132 kV,FAIR3,HIGH3,33,2.0023,2.2692,0.2846,13.8321,7.8006,400,400,2.44,2,2.27,0.28,13.83,7.8
SWALES,Cardiff East & Aberthaw 132 kV,LLDO3,PENA3,33,3.0433,6.6887,0.1659,11.1942,27.5205,479,427,3.033,3.04,6.69,0.17,11.19,27.52
SWALES,Cardiff East & Aberthaw 132 kV,PENA3,TP803,33,3.1384,6.3287,0.1815,14.56,23.3405,436,411,2.952,3.14,6.33,0.18,14.56,23.34
SWALES,Cardiff East & Aberthaw 132 kV,SPVL31,SPVL32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,TAFF3T,TAFF32,33,0.0346,0.0297,0.0043,0.2421,0.1039,466,413,0.032,0.03,0.03,0,0.24,0.1
SWALES,Cardiff East & Aberthaw 132 kV,TP803,CARW3,33,12.5636,30.3951,0.0567,25.0471,131.0668,479,427,9.048,12.56,30.4,0.06,25.05,131.07
SWALES,Cardiff East & Aberthaw 132 kV,TRPK3,TRPK3G,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,ASHG3,HEAT3,33,2.9657,3.2724,0.4129,19.0668,10.495,466,413,3.48,2.97,3.27,0.41,19.07,10.49
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,CARN3,33,5.7776,6.4746,0.8147,40.3904,21.7366,466,413,6.964,5.78,6.47,0.81,40.39,21.74
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,CYNC3,33,2.9233,3.2448,0.4508,20.4305,11.2587,466,413,3.542,2.92,3.24,0.45,20.43,11.26
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,CYNC3,33,3.0293,3.3896,0.4549,21.1528,11.7503,476,423,3.684,3.03,3.39,0.45,21.15,11.75
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,GKTR31,33,2.4356,2.2601,0.3135,17.0174,7.7425,466,413,2.43,2.44,2.26,0.31,17.02,7.74
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,GKTR32,33,2.088,2.3597,0.2957,14.5884,8.1131,476,423,2.542,2.09,2.36,0.3,14.59,8.11
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,HEAT3,33,3.9616,4.3972,0.5784,27.4605,14.8155,466,413,4.747,3.96,4.4,0.58,27.46,14.82
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,HEAT3,33,4.0804,4.5311,0.6,28.2814,15.2675,466,413,4.896,4.08,4.53,0.6,28.28,15.27
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,STME31,33,4.9438,4.7415,0.5352,33.3724,13.0736,372,333,4.775,4.94,4.74,0.54,33.37,13.07
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,STME32,33,4.9743,5.153,0.6545,33.575,16.01,466,413,5.467,4.97,5.15,0.65,33.57,16.01
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,TNOR31,33,1.2432,1.4039,0.176,8.6621,4.8204,476,423,1.512,1.24,1.4,0.18,8.66,4.82
SWALES,Cardiff East & Aberthaw 132 kV,CARE3,TNOR32,33,1.2411,1.4019,0.1761,8.678,4.8559,476,423,1.512,1.24,1.4,0.18,8.68,4.86
SWALES,Cardiff East & Aberthaw 132 kV,CARN3,ASHG3,33,1.9343,2.1652,0.2736,13.4778,7.5303,466,413,2.335,1.93,2.17,0.27,13.48,7.53
SWALES,Cardiff East & Aberthaw 132 kV,CARN3,BIRC31,33,0.7183,0.8162,0.1019,4.9398,2.7884,476,423,0.876,0.72,0.82,0.1,4.94,2.79
SWALES,Cardiff East & Aberthaw 132 kV,CARN3,BIRC32,33,0.7356,0.8355,0.1043,5.0636,2.8583,476,423,0.897,0.74,0.84,0.1,5.06,2.86
SWALES,Cardiff East & Aberthaw 132 kV,CARN3,LLIS3,33,1.4293,1.6199,0.203,9.8968,5.5862,476,423,1.743,1.43,1.62,0.2,9.9,5.59
SWALES,Cardiff East & Aberthaw 132 kV,CYNC3T,CARN3,33,2.26,2.5799,0.3198,15.3442,8.6627,476,423,2.756,2.26,2.58,0.32,15.34,8.66
SWALES,Cardiff East & Aberthaw 132 kV,CYNC3T,CYNC3,33,1.0381,1.1718,0.1477,7.267,4.1014,476,423,1.266,1.04,1.17,0.15,7.27,4.1
SWALES,Cardiff East & Aberthaw 132 kV,GKTR31,GKTR32,33,0,134.53,0,0,0,9999,9999,0,0,134.53,0,0,0
SWALES,Cardiff East & Aberthaw 132 kV,HEAT3,HHOS31,33,0.4147,0.4093,0.0515,1.2441,0.5116,511,444,0.391,0.41,0.41,0.05,1.24,0.51
SWALES,Cardiff East & Aberthaw 132 kV,HHOS32,HEAT3,33,0.4189,0.4135,0.052,1.2568,0.5169,511,444,0.395,0.42,0.41,0.05,1.26,0.52
SWALES,Cardiff East & Aberthaw 132 kV,PARK31,PART31,33,1.0966,1.2117,0.1601,7.6762,4.2409,347,321,1.315,1.1,1.21,0.16,7.68,4.24
SWALES,Cardiff East & Aberthaw 132 kV,PARK32,PART32,33,1.0933,1.208,0.1596,7.6532,4.2281,347,321,1.311,1.09,1.21,0.16,7.65,4.23
SWALES,Cardiff East & Aberthaw 132 kV,PART31,CARE3,33,2.2773,2.5157,0.3007,15.3655,7.7411,436,411,2.651,2.28,2.52,0.3,15.37,7.74
SWALES,Cardiff East & Aberthaw 132 kV,PART32,CARE3,33,2.2566,2.4864,0.2977,15.1963,7.6622,436,411,2.621,2.26,2.49,0.3,15.2,7.66
SWALES,Cardiff East & Aberthaw 132 kV,TNOR31,CRWY31,33,1.3393,1.5091,0.1903,9.2989,5.2394,476,423,1.628,1.34,1.51,0.19,9.3,5.24
SWALES,Cardiff East & Aberthaw 132 kV,TNOR31,NORT31,33,1.7259,1.3791,0.1301,12.0445,4.7744,372,333,1.376,1.73,1.38,0.13,12.04,4.77
SWALES,Cardiff East & Aberthaw 132 kV,TNOR32,CRWY32,33,1.335,1.5069,0.19,9.3449,5.2742,476,423,1.628,1.33,1.51,0.19,9.34,5.27
SWALES,Cardiff East & Aberthaw 132 kV,TNOR32,NORT32,33,1.6838,1.406,0.1276,12.0701,4.4302,372,333,1.378,1.68,1.41,0.13,12.07,4.43
SWALES,Cardiff East & Aberthaw 132 kV,LLIS5,BIRC5,11,9.3217,5.3352,0.0111,65.2523,18.6731,357,319,0.796,9.32,5.34,0.01,65.25,18.67
SWALES,Cardiff East & Aberthaw 132 kV,LLIS5,BIRC5,11,18.5045,9.9146,0.0361,129.5318,34.701,357,319,1.508,18.5,9.91,0.04,129.53,34.7
SWALES,Cardiff East & Aberthaw 132 kV,SMOR3,BARY3,33,0.0742,0.1039,0.0106,0.5593,0.0556,589,539,0.101,0.07,0.1,0.01,0.56,0.06
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,PART31,33,0.58,0.6647,0.098,4.3674,2.0115,400,369,0.725,0.58,0.66,0.1,4.37,2.01
SWALES,Cardiff East & Aberthaw 132 kV,CARC3,PART32,33,0.5641,0.6487,0.0973,4.3022,1.9038,400,369,0.707,0.56,0.65,0.1,4.3,1.9
SWALES,Margam 66 kV,CAEA61,FFYO6G,66,1.2908,2.3993,0.9889,3.2192,7.7554,480,428,4.895,1.29,2.4,0.99,3.22,7.76
SWALES,Margam 66 kV,CEFN6,BSC_6,66,11.88,107.6,0,0,0,9999,9999,0,11.88,107.6,0,0,0
SWALES,Margam 66 kV,CEFN6,CEFN6A,66,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Margam 66 kV,GRAN6,BSC_6,66,11.88,107.6,0,0,0,9999,9999,0,11.88,107.6,0,0,0
SWALES,Margam 66 kV,GRAN6,CEFN6,66,0.1762,0.1442,0.5001,1.1906,0.4857,455,432,0.744,0.18,0.14,0.5,1.19,0.49
SWALES,Margam 66 kV,GRAN6,CEFN6,66,0.1741,0.1876,0.6826,1.86,0.08,540,513,0.86,0.17,0.19,0.68,1.86,0.08
SWALES,Margam 66 kV,GRAN6,GRAN6A,66,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Margam 66 kV,GRAN6,LLYN61,66,4.3464,12.3945,0.3862,9.2583,49.6547,479,427,14.27,4.35,12.39,0.39,9.26,49.65
SWALES,Margam 66 kV,GRAN6,LLYN62,66,4.6432,12.4578,0.353,9.8853,47.6885,479,427,14.401,4.64,12.46,0.35,9.89,47.69
SWALES,Margam 66 kV,LLYN61,CAEA61,66,3.0192,8.7122,0.1249,6.279,35.6221,479,427,9.706,3.02,8.71,0.12,6.28,35.62
SWALES,Margam 66 kV,LLYN61,OGMV61,66,2.7614,7.6619,0.138,5.8211,31.309,450,427,8.66,2.76,7.66,0.14,5.82,31.31
SWALES,Margam 66 kV,LLYN62,CAEA62,66,3.0847,8.7618,0.121,6.3895,35.9574,469,418,9.828,3.08,8.76,0.12,6.39,35.96
SWALES,Margam 66 kV,LLYN62,OGMV62,66,2.6226,7.5678,0.1085,5.4542,30.9427,479,427,8.431,2.62,7.57,0.11,5.45,30.94
SWALES,Margam 66 kV,MAGS61,GRAN6,66,0.0408,0.0844,0.0054,0.0744,0.3617,960,856,0.2,0.04,0.08,0.01,0.07,0.36
SWALES,Margam 66 kV,MAGS62,GRAN6,66,0.0473,0.0509,0.7413,0.505,0.0217,1080,1026,0.467,0.05,0.05,0.74,0.51,0.02
SWALES,Margam 66 kV,PANY6G,OGMV62,66,1.0845,2.4568,0.4001,2.4102,8.5212,487,435,3.592,1.08,2.46,0.4,2.41,8.52
SWALES,Pembroke 132 kV,GOLD11,MIFH1,132,1.0663,2.4185,0.6372,2.2031,6.0949,599,559,10.523,1.07,2.42,0.64,2.2,6.09
SWALES,Pembroke 132 kV,GOLD12,MIFH1,132,1.0672,2.4205,0.6664,2.2064,6.0962,599,559,10.547,1.07,2.42,0.67,2.21,6.1
SWALES,Pembroke 132 kV,GOLD12,PEMB1B,132,0.169,0.3862,17.8189,0.3198,1.3426,656,585,7.159,0.17,0.39,17.82,0.32,1.34
SWALES,Pembroke 132 kV,MHAV1A,HAVE11,132,0.4984,2.1207,0.7819,1.619,6.2448,694,619,9.46,0.5,2.12,0.78,1.62,6.24
SWALES,Pembroke 132 kV,MHAV1A,MIFH1,132,0.0033,0.01,0.1057,0.0122,0.0048,939,849,0.087,0,0.01,0.11,0.01,0
SWALES,Pembroke 132 kV,MHAV1A,PEMB1M,132,0.1644,0.3734,0.198,0.3363,0.9349,440,377,1.647,0.16,0.37,0.2,0.34,0.93
SWALES,Pembroke 132 kV,MIFH1,HAVE12,132,0.5062,2.1384,1.0384,1.6272,6.2637,569,541,9.6,0.51,2.14,1.04,1.63,6.26
SWALES,Pembroke 132 kV,MIFH1,PEMB1T,132,0.1635,0.3713,0.1944,0.3429,0.9246,599,559,1.664,0.16,0.37,0.19,0.34,0.92
SWALES,Pembroke 132 kV,MIFH1,ROBT12,132,0.5921,1.3963,0.3292,1.0825,4.8796,545,502,5.831,0.59,1.4,0.33,1.08,4.88
SWALES,Pembroke 132 kV,MIFH1,TRSX1T,132,0.4959,1.1711,0.2315,0.9038,4.1064,545,502,4.862,0.5,1.17,0.23,0.9,4.11
SWALES,Pembroke 132 kV,PEMB1A,GOLD11,132,1.26,2.7364,0.7951,2.5268,5.4613,599,559,12.479,1.26,2.74,0.8,2.53,5.46
SWALES,Pembroke 132 kV,PEMB1A,PEMB1C,132,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,PEMB1A,RHCR12,132,0.1616,0.2566,6.0992,0.4872,0.2494,510,484,3.991,0.16,0.26,6.1,0.49,0.25
SWALES,Pembroke 132 kV,PEMB1B,RHCR11,132,0.327,0.8615,0.7484,0.6471,3.261,480,428,3.821,0.33,0.86,0.75,0.65,3.26
SWALES,Pembroke 132 kV,PEMB1C,PEMB1B,132,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,PEMB1C,PEMB1T,132,0.4855,1.4442,13.9377,1.248,5.4078,744,695,10.758,0.49,1.44,13.94,1.25,5.41
SWALES,Pembroke 132 kV,PEMB1M,WATE12,132,0.2589,0.5872,0.1265,0.5334,1.4836,440,377,2.54,0.26,0.59,0.13,0.53,1.48
SWALES,Pembroke 132 kV,PEMB1T,WATE11,132,0.2589,0.5872,0.1265,0.5334,1.4836,440,377,2.54,0.26,0.59,0.13,0.53,1.48
SWALES,Pembroke 132 kV,RHCR11,RHCR12,132,1.7273,51.5626,0,0,0,9999,9999,0,1.73,51.56,0,0,0
