Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWALES,Pembroke 132 kV,ROBT11,ROBE11,132,0.104,0.2358,0.0508,0.2142,0.5958,440,377,1.02,0.1,0.24,0.05,0.21,0.6
SWALES,Pembroke 132 kV,ROBT11,SHHK11,132,0.205,0.4649,0.1002,0.4223,1.1746,440,377,2.011,0.2,0.46,0.1,0.42,1.17
SWALES,Pembroke 132 kV,ROBT12,ROBE12,132,0.104,0.2358,0.0508,0.2142,0.5958,440,377,1.02,0.1,0.24,0.05,0.21,0.6
SWALES,Pembroke 132 kV,ROBT12,SHHK12,132,0.205,0.4649,0.1002,0.4223,1.1746,440,377,2.011,0.2,0.46,0.1,0.42,1.17
SWALES,Pembroke 132 kV,TRSX1T,ROBT11,132,0.1498,0.3538,0.07,0.2731,1.2407,545,502,1.469,0.15,0.35,0.07,0.27,1.24
SWALES,Pembroke 132 kV,TRSX1T,TRSX1,132,0.0119,0.0282,0.0056,0.0217,0.0988,545,502,0.117,0.01,0.03,0.01,0.02,0.1
SWALES,Pembroke 132 kV,SHHK3_GT1,SHHK3,33,0.0161,0.0277,0.0032,0.1517,0.0142,863,765,0.028,0.02,0.03,0,0.15,0.01
SWALES,Pembroke 132 kV,SHHK3_GT2,SHHK3,33,0.0161,0.0277,0.0032,0.1517,0.0142,863,765,0.028,0.02,0.03,0,0.15,0.01
SWALES,Pembroke 132 kV,ROBE51,ROBE52,11,0,0.01,0,0,0,2000,2000,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,WATE51,WATE52,11,0,0.01,0,0,0,2000,2000,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,BRAW3,FISH3,33,35.4238,45.9087,0.0506,54.3509,217.2362,335,298,14.079,35.42,45.91,0.05,54.35,217.24
SWALES,Pembroke 132 kV,BRAW3,STDA3,33,31.2068,43.795,0.0448,47.9796,195.7361,322,289,12.485,31.21,43.8,0.04,47.98,195.74
SWALES,Pembroke 132 kV,BROF31,BROF32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,FISH3,NEVE32,33,35.0564,45.4326,0.0501,53.7872,214.9834,335,298,13.933,35.06,45.43,0.05,53.79,214.98
SWALES,Pembroke 132 kV,GOLD3,HPLN3T,33,10.0173,22.565,0.1923,24.7977,103.9269,398,355,7.92,10.02,22.57,0.19,24.8,103.93
SWALES,Pembroke 132 kV,GOLD3,JORD3T,33,17.7864,26.3548,0.0832,30.4984,120.02,308,274,8.117,17.79,26.35,0.08,30.5,120.02
SWALES,Pembroke 132 kV,GOLD3,WSFM3T,33,2.8267,5.5691,0.0663,7.459,23.1809,480,428,2.095,2.83,5.57,0.07,7.46,23.18
SWALES,Pembroke 132 kV,GOLD3,YEBS3T,33,10.8728,12.218,0.1718,21.4245,53.8875,202,180,4.541,10.87,12.22,0.17,21.42,53.89
SWALES,Pembroke 132 kV,HAVE3,BRAW3,33,39.2925,53.0689,0.167,64.783,235.4674,300,274,16.346,39.29,53.07,0.17,64.78,235.47
SWALES,Pembroke 132 kV,HAVE3,FENT3G,33,1.479,2.6309,0.3195,14.4549,1.3443,863,765,2.677,1.48,2.63,0.32,14.45,1.34
SWALES,Pembroke 132 kV,HAVE3,HAVP31,33,7.3128,7.0001,0.1102,27.5452,30.4347,219,208,2.812,7.31,7,0.11,27.55,30.43
SWALES,Pembroke 132 kV,HAVE3,HAVS3T,33,0.0058,0.01,0.0005,0.0326,0.0111,571,509,0.006,0.01,0.01,0,0.03,0.01
SWALES,Pembroke 132 kV,HAVE3,MERB31,33,6.6675,12.3792,0.0306,12.1894,60.5866,400,393,4.101,6.67,12.38,0.03,12.19,60.59
SWALES,Pembroke 132 kV,HAVE3,MERB3T,33,3.0435,6.2719,0.0066,5.602,28.9746,408,364,1.88,3.04,6.27,0.01,5.6,28.97
SWALES,Pembroke 132 kV,HAVE3,NTEN3T,33,10.5398,14.3012,0.0146,16.2816,66.082,374,349,4.269,10.54,14.3,0.01,16.28,66.08
SWALES,Pembroke 132 kV,HAVE3,PEBL3,33,36.5512,49.9739,0.0493,56.1236,227.1554,300,274,14.559,36.55,49.97,0.05,56.12,227.16
SWALES,Pembroke 132 kV,HAVE3,WITY3T,33,0.0177,0.0421,0,0.0354,0.1868,571,533,0.013,0.02,0.04,0,0.04,0.19
SWALES,Pembroke 132 kV,HAVE3,YERB3T,33,30.6007,41.5857,0.1183,49.9973,186.1408,308,274,12.722,30.6,41.59,0.12,50,186.14
SWALES,Pembroke 132 kV,HAVS3T,HAVP32,33,2.1993,2.5105,0.2026,12.4114,4.217,436,411,2.284,2.2,2.51,0.2,12.41,4.22
SWALES,Pembroke 132 kV,HAVS3T,HAVS3G,33,0.5987,0.6464,0.0533,2.9718,0.9708,571,509,0.602,0.6,0.65,0.05,2.97,0.97
SWALES,Pembroke 132 kV,HOPL3T,HOPL3G,33,0.64,0.6087,0.0484,3.2221,0.3414,571,509,0.547,0.64,0.61,0.05,3.22,0.34
SWALES,Pembroke 132 kV,HOPL3T,LNTH3G,33,1.1313,2.0291,0.0549,4.0794,7.5622,479,427,1.03,1.13,2.03,0.05,4.08,7.56
SWALES,Pembroke 132 kV,HPLN3T,HOPL3T,33,9.0917,18.6052,0.0223,16.7697,87.1009,398,355,5.656,9.09,18.61,0.02,16.77,87.1
SWALES,Pembroke 132 kV,JORD3T,JORD3G,33,0.275,0.2615,0.0208,1.3843,0.1467,436,411,0.235,0.27,0.26,0.02,1.38,0.15
SWALES,Pembroke 132 kV,JORD3T,STFL3,33,2.3599,3.2266,0.0032,3.6236,14.6663,308,274,0.94,2.36,3.23,0,3.62,14.67
SWALES,Pembroke 132 kV,LIDR3T,LIDR3G,33,0.1544,0.1469,0.0117,0.7775,0.0824,436,411,0.132,0.15,0.15,0.01,0.78,0.08
SWALES,Pembroke 132 kV,LIDR3T,MILP3,33,0.7183,0.8538,0.0948,2.939,3.5086,322,289,0.538,0.72,0.85,0.09,2.94,3.51
SWALES,Pembroke 132 kV,MERB3T,HAVP32,33,4.5967,1.7941,0.0778,29.8173,6.8966,219,208,1.267,4.6,1.79,0.08,29.82,6.9
SWALES,Pembroke 132 kV,MERB3T,MERB32,33,3.2061,5.6761,0.0426,6.9593,28.2265,400,400,2.036,3.21,5.68,0.04,6.96,28.23
SWALES,Pembroke 132 kV,MIFH3,NEYL31,33,1.3507,2.3282,0.2731,12.7517,1.1947,648,607,2.354,1.35,2.33,0.27,12.75,1.19
SWALES,Pembroke 132 kV,NEYL31,NEYL32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,NEYL31,WSFM3T,33,9.2249,18.3213,0.1013,18.6601,81.9722,398,355,5.881,9.22,18.32,0.1,18.66,81.97
SWALES,Pembroke 132 kV,NTEN3T,NTEN3G,33,1.5574,1.4722,0.1174,7.1939,0.8341,436,411,1.325,1.56,1.47,0.12,7.19,0.83
SWALES,Pembroke 132 kV,NTEN3T,STEY31,33,17.5018,22.6821,0.025,26.8531,107.3297,400,381,6.956,17.5,22.68,0.02,26.85,107.33
SWALES,Pembroke 132 kV,PEBL3,WLND3T,33,17.1069,23.2237,0.0735,28.2379,103.6739,308,274,7.163,17.11,23.22,0.07,28.24,103.67
SWALES,Pembroke 132 kV,RDBX3T,RDBX3G,33,1.5561,1.4801,0.1177,7.8343,0.8302,571,509,1.33,1.56,1.48,0.12,7.83,0.83
SWALES,Pembroke 132 kV,RDBX3T,WTHY3T,33,2.969,3.8477,0.0042,4.5553,18.2072,335,298,1.18,2.97,3.85,0,4.56,18.21
SWALES,Pembroke 132 kV,STEY31,LIDR3T,33,14.8885,13.3295,0.0128,19.9798,59.4749,195,174,3.792,14.89,13.33,0.01,19.98,59.47
SWALES,Pembroke 132 kV,STEY31,STEY32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV,STEY32,NEYL32,33,7.505,14.4048,0.0648,15.289,66.7309,300,300,4.642,7.5,14.4,0.06,15.29,66.73
SWALES,Pembroke 132 kV,STFL3,TENB3T,33,10.6699,14.5882,0.0144,16.3834,66.3102,308,274,4.25,10.67,14.59,0.01,16.38,66.31
SWALES,Pembroke 132 kV,STTW31,HPLN3T,33,0.6445,1.6734,0.0019,1.3404,7.9774,479,427,0.518,0.64,1.67,0,1.34,7.98
SWALES,Pembroke 132 kV,TENB3T,BROF31,33,4.2737,5.7451,0.0291,7.7062,25.8075,308,274,1.835,4.27,5.75,0.03,7.71,25.81
SWALES,Pembroke 132 kV,TENB3T,TENB3,33,10.1183,14.1986,0.0145,15.5565,63.4624,308,274,4.048,10.12,14.2,0.01,15.56,63.46
SWALES,Pembroke 132 kV,WEAR3G,NEYL32,33,3.6697,5.4317,0.12,10.9341,20.5048,436,393,2.59,3.67,5.43,0.12,10.93,20.5
SWALES,Pembroke 132 kV,WITY3T,OAKC3G,33,8.6171,8.1964,0.6518,43.383,4.5972,571,509,7.365,8.62,8.2,0.65,43.38,4.6
SWALES,Pembroke 132 kV,WITY3T,RDBX3T,33,11.9186,15.4464,0.017,18.2868,73.091,335,298,4.737,11.92,15.45,0.02,18.29,73.09
SWALES,Pembroke 132 kV,WLND3T,WLND3G,33,0.0059,0.01,0.0004,0.0295,0.0031,571,509,0.005,0.01,0.01,0,0.03,0
SWALES,Pembroke 132 kV,WSFM3T,WSFM3G,33,0.0632,0.0601,0.0048,0.3181,0.0337,571,509,0.054,0.06,0.06,0,0.32,0.03
SWALES,Pembroke 132 kV,WTHY3T,FISH3,33,36.2817,47.0206,0.0518,55.6673,222.4977,335,298,14.42,36.28,47.02,0.05,55.67,222.5
SWALES,Pembroke 132 kV,WTHY3T,WTHY3G,33,1.0755,1.5048,0.005,1.9928,6.5073,322,289,0.46,1.08,1.5,0,1.99,6.51
SWALES,Pembroke 132 kV,YEBS3T,STTW32,33,19.3351,13.9058,0.0125,24.5369,61.0274,202,180,3.872,19.34,13.91,0.01,24.54,61.03
SWALES,Pembroke 132 kV,YEBS3T,YEBS3G,33,5.2399,4.9533,0.395,24.2039,2.8064,436,411,4.458,5.24,4.95,0.4,24.2,2.81
SWALES,Pembroke 132 kV,YERB3T,BROF32,33,19.6876,26.7554,0.1183,32.1465,120.2787,308,274,8.2,19.69,26.76,0.12,32.15,120.28
SWALES,Pembroke 132 kV,YERB3T,YERB3G,33,1.4906,1.4178,0.1127,7.5044,0.7952,571,509,1.274,1.49,1.42,0.11,7.5,0.8
SWALES,Pembroke 132 kV / Swansea North 132 kV,HAVE12,CARM11,132,4.3503,10.2746,2.0314,7.9298,36.0223,480,428,42.656,4.35,10.27,2.03,7.93,36.02
SWALES,Pembroke 132 kV / Swansea North 132 kV,NEVE32,NEVE31,33,0,0.01,0,0,0,400,400,0,0,0.01,0,0,0
SWALES,Pembroke 132 kV / Swansea North 132 kV,WLND3T,PEBL3T,33,5.8164,7.8031,0.0534,10.7108,33.7628,308,274,2.632,5.82,7.8,0.05,10.71,33.76
SWALES,Pyle 132 kV,BOCT11,BOCM11,132,0.0105,0.0482,0.0165,0.0342,0.132,694,619,0.2,0.01,0.05,0.02,0.03,0.13
SWALES,Pyle 132 kV,BOCT11,MBIO1T,132,0.0287,0.1222,0.045,0.0933,0.3598,694,619,0.545,0.03,0.12,0.05,0.09,0.36
SWALES,Pyle 132 kV,BOCT12,BOCM12,132,0.0158,0.0723,0.0248,0.0513,0.198,694,619,0.3,0.02,0.07,0.02,0.05,0.2
SWALES,Pyle 132 kV,BOCT12,MBIO1M,132,0.0287,0.1222,0.045,0.0933,0.3598,694,619,0.545,0.03,0.12,0.05,0.09,0.36
SWALES,Pyle 132 kV,BREN11,PCDT11,132,0.5668,1.2856,0.277,1.1678,3.2481,492,439,5.561,0.57,1.29,0.28,1.17,3.25
SWALES,Pyle 132 kV,BREN12,PCDT12,132,0.5364,1.2167,0.2622,1.1052,3.074,492,439,5.263,0.54,1.22,0.26,1.11,3.07
SWALES,Pyle 132 kV,FORB11,FORB13,132,2.8,49.7,0,0,0,9999,9999,0,2.8,49.7,0,0,0
SWALES,Pyle 132 kV,FORB12,FORB13,132,2.8,49.7,0,0,0,9999,9999,0,2.8,49.7,0,0,0
SWALES,Pyle 132 kV,MBIO1M,MAGA12,132,0.0384,0.1632,0.0602,0.1246,0.4806,694,619,0.728,0.04,0.16,0.06,0.12,0.48
SWALES,Pyle 132 kV,MBIO1T,MAGA11,132,0.0384,0.1632,0.0602,0.1246,0.4806,694,619,0.728,0.04,0.16,0.06,0.12,0.48
SWALES,Pyle 132 kV,MBIO1T,MBIO1,132,0.008,0.0169,0.1273,0.0148,0.0143,565,500,0.181,0.01,0.02,0.13,0.01,0.01
SWALES,Pyle 132 kV,PCDT12,WNDT12,132,0.1496,0.3394,0.0731,0.3083,0.8574,492,439,1.468,0.15,0.34,0.07,0.31,0.86
SWALES,Pyle 132 kV,PYLE1,BOCT11,132,0.3042,1.2942,0.4772,0.988,3.8109,694,619,5.773,0.3,1.29,0.48,0.99,3.81
SWALES,Pyle 132 kV,PYLE1,BOCT12,132,0.3042,1.2942,0.4772,0.988,3.8109,694,619,5.773,0.3,1.29,0.48,0.99,3.81
SWALES,Pyle 132 kV,PYLE1,BREN11,132,0.5129,2.279,0.8403,1.6657,6.7108,709,632,10.166,0.51,2.28,0.84,1.67,6.71
SWALES,Pyle 132 kV,PYLE1,BREN12,132,0.5192,2.2848,1.0652,1.6849,6.7182,450,428,10.269,0.52,2.28,1.07,1.68,6.72
SWALES,Pyle 132 kV,WNDT11,FORB11,132,0.0846,0.1919,0.0413,0.1743,0.4848,492,439,0.83,0.08,0.19,0.04,0.17,0.48
SWALES,Pyle 132 kV,WNDT11,PCDT11,132,0.1193,0.2705,0.0583,0.2457,0.6834,492,439,1.17,0.12,0.27,0.06,0.25,0.68
SWALES,Pyle 132 kV,WNDT11,WIND11,132,0.0088,0.0202,0.408,0.0088,0.0202,569,541,0.2,0.01,0.02,0.41,0.01,0.02
SWALES,Pyle 132 kV,WNDT12,FORB12,132,0.0846,0.1919,0.0413,0.1743,0.4848,492,439,0.83,0.08,0.19,0.04,0.17,0.48
SWALES,Pyle 132 kV,WNDT12,WIND12,132,0.0088,0.0202,0.408,0.0088,0.0202,569,541,0.2,0.01,0.02,0.41,0.01,0.02
SWALES,Pyle 132 kV,LLYN64,MYAB6T,66,0.5043,1.3212,0.4018,1.2907,4.5736,530,472,2.101,0.5,1.32,0.4,1.29,4.57
SWALES,Pyle 132 kV,MAGA61,CEFN61,66,0.0206,0.0248,0.1,0.0206,0.0248,627,566,0.126,0.02,0.02,0.1,0.02,0.02
SWALES,Pyle 132 kV,MAGA62,CEFN62,66,0.0261,0.0315,0.127,0.0261,0.0315,627,566,0.16,0.03,0.03,0.13,0.03,0.03
SWALES,Pyle 132 kV,MYAB6T,LLYA6G,66,1.3834,3.4571,0.4877,3.2114,12.223,530,472,4.988,1.38,3.46,0.49,3.21,12.22
SWALES,Pyle 132 kV,MYAB6T,MYAB6G,66,2.5789,6.5171,0.7909,5.8935,23.3367,530,472,9.124,2.58,6.52,0.79,5.89,23.34
SWALES,Pyle 132 kV,PYLE65,LLYN64,66,3.8252,8.6544,0.1783,7.6305,28.1171,530,472,9.816,3.83,8.65,0.18,7.63,28.12
SWALES,Pyle 132 kV,CNEP3G,NOTT32,33,3.5393,4.1894,0.3781,20.4961,2.3127,504,474,3.933,3.54,4.19,0.38,20.5,2.31
SWALES,Pyle 132 kV,CORN3T,CORN3G,33,0.6788,0.67,0.0843,2.0364,0.8375,511,444,0.64,0.68,0.67,0.08,2.04,0.84
SWALES,Pyle 132 kV,CORN3T,NOTT31,33,2.4192,4.4519,0.0421,5.6682,19.4245,398,355,1.623,2.42,4.45,0.04,5.67,19.42
SWALES,Pyle 132 kV,NOTT31,NOTT32,33,0,0.01,0,0,0,9999,9999,0,0,0.01,0,0,0
SWALES,Pyle 132 kV,NTDN3G,CNEP3G,33,1.0487,1.3691,0.1331,6.7337,0.745,504,474,1.313,1.05,1.37,0.13,6.73,0.75
SWALES,Pyle 132 kV,NTDN3G,STMD3G,33,0.9382,1.2502,0.1233,6.1555,0.6784,504,474,1.204,0.94,1.25,0.12,6.16,0.68
SWALES,Pyle 132 kV,PYLE3,BBIO3G,33,7.6116,16.3621,0.3785,18.5454,58.6331,479,427,6.528,7.61,16.36,0.38,18.55,58.63
SWALES,Pyle 132 kV,PYLE3,CORN3T,33,7.7264,15.9205,0.0374,14.8248,67.7325,398,355,4.664,7.73,15.92,0.04,14.82,67.73
SWALES,Pyle 132 kV,PYLE3,PYLL3T,33,4.8711,6.4266,0.4049,19.1262,24.5231,541,479,4.774,4.87,6.43,0.4,19.13,24.52
SWALES,Pyle 132 kV,STMD3G,PYLL3T,33,1.3837,1.6789,0.1463,7.9417,1.1951,480,428,1.535,1.38,1.68,0.15,7.94,1.2
SWALES,Pyle 132 kV,BREN3,BRTE32,33,1.9844,2.222,0.2819,13.7045,7.7065,466,413,2.399,1.98,2.22,0.28,13.7,7.71
SWALES,Pyle 132 kV,BREN3,BRTE3T,33,1.9686,2.2074,0.2795,13.6968,7.6942,466,413,2.384,1.97,2.21,0.28,13.7,7.69
SWALES,Pyle 132 kV,BREN3,CCLM3G,33,4.735,4.5038,0.3582,23.8386,2.5261,571,509,4.047,4.74,4.5,0.36,23.84,2.53
SWALES,Pyle 132 kV,BREN3,LITC31,33,0.7479,0.8383,0.1094,5.1163,2.8798,476,423,0.906,0.75,0.84,0.11,5.12,2.88
SWALES,Pyle 132 kV,BREN3,LITC32,33,0.7437,0.8374,0.1068,4.9864,2.8295,476,423,0.904,0.74,0.84,0.11,4.99,2.83
SWALES,Pyle 132 kV,BREN3,SCHW31,33,11.8651,13.9207,0.354,38.2238,58.6962,256,230,6.012,11.87,13.92,0.35,38.22,58.7
SWALES,Pyle 132 kV,BRTE3T,BRTE31,33,0.0267,0.0243,0.004,0.0267,0.0243,528,458,0.025,0.03,0.02,0,0.03,0.02
SWALES,Pyle 132 kV,LLAG32,BREN3,33,1.9129,2.053,0.3469,10.3605,5.7921,541,471,2.301,0.02,0,0.1,0.06,5.41
SWALES,Pyle 132 kV,LLAG32,LLAG31,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Pyle 132 kV,LLAG32,SCHW32,33,7.6942,10.024,0.2477,20.9568,42.5225,322,289,4.247,0.1,0,0.21,0.43,3.22
SWALES,Pyle 132 kV,LLAG51,LITC5,11,31.5755,22.6542,0.0984,215.4848,72.9851,361,321,3.265,0.23,0,2.15,0.73,3.61
SWALES,Pyle 132 kV,LLAG51,LLAG52,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Pyle 132 kV,PYLL3T,LLAG31,33,4.9353,8.5934,0.1364,12.5374,41.9634,480,428,3.446,0.09,0,0.13,0.42,4.8
SWALES,Pyle 132 kV / Margam 66 kV,CEFN61,CEFN6,66,0,0.01,0,0,0,2000,2000,0,0,0,0,0,20
SWALES,Pyle 132 kV / Margam 66 kV,CEFN62,CEFN6,66,0,0.01,0,0,0,2000,2000,0,0,0,0,0,20
SWALES,Pyle 132 kV / Swansea North 132 kV,PYLE1,VE931,132,0.1229,1.0403,0.3598,0.4426,2.7667,1250,1250,5.666,0.01,0,0,0.03,12.5
SWALES,Rassau 132 kV,CRUM11,CRUM13,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,CRUM11,N11B1,132,0.1191,0.5291,0.1951,0.3867,1.5579,709,632,2.36,0.01,0,0,0.02,7.09
SWALES,Rassau 132 kV,CRUM12,CRUM14,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,CRUM12,N11A1,132,0.1191,0.5291,0.1951,0.3867,1.5579,709,632,2.36,0.01,0,0,0.02,7.09
SWALES,Rassau 132 kV,J114E,J121,132,0.0934,0.4558,0.1098,0.2351,1.1492,839,749,2.09,0,0,0,0.01,8.39
SWALES,Rassau 132 kV,J114W,J121G1,132,0.0942,0.4595,0.1107,0.237,1.1586,839,749,2.107,0,0,0,0.01,8.39
SWALES,Rassau 132 kV,J121,J134N,132,0.1178,0.7907,0.2357,0.3747,2.0381,839,749,4.013,0.01,0,0,0.02,8.39
SWALES,Rassau 132 kV,J121G1,J134S,132,0.1173,0.7872,0.2346,0.3731,2.0291,839,749,3.995,0.01,0,0,0.02,8.39
SWALES,Rassau 132 kV,J134N,ABGA11,132,0.0345,0.0881,1.6037,0.1497,0.0562,1119,1006,1.14,0,0.02,0,0,11.19
SWALES,Rassau 132 kV,J134S,ABGA12,132,0.0345,0.0881,1.6037,0.1497,0.0562,1119,1006,1.14,0,0.02,0,0,11.19
SWALES,Rassau 132 kV,J66G1,J67E,132,0.0125,0.0611,0.0147,0.0315,0.154,839,749,0.28,0,0,0,0,8.39
SWALES,Rassau 132 kV,J66G1,PANT13,132,0.2149,0.4873,0.105,0.4427,1.2312,492,439,2.108,0,0,0,0.01,4.92
SWALES,Rassau 132 kV,J67E,J78E,132,0.1441,0.7029,0.1694,0.3626,1.7722,839,749,3.223,0.01,0,0,0.02,8.39
SWALES,Rassau 132 kV,J78E,J114E,132,0.4722,2.3035,0.555,1.1881,5.8078,839,749,10.562,0.02,0.01,0.01,0.06,8.39
SWALES,Rassau 132 kV,J78W,J114W,132,0.472,2.3026,0.5548,1.1877,5.8056,839,749,10.558,0.02,0.01,0.01,0.06,8.39
SWALES,Rassau 132 kV,J78W,PPN11X,132,0.069,0.2937,0.1083,0.2242,0.8648,694,619,1.31,0,0,0,0.01,6.94
SWALES,Rassau 132 kV,N11A1,EBBW11,132,0.4825,2.1097,0.7712,1.5436,6.2342,480,428,9.399,0.02,0.01,0.02,0.06,4.8
SWALES,Rassau 132 kV,N11A1,PEGG11,132,0.5606,1.2715,0.274,1.155,3.2124,492,439,5.5,0.01,0,0.01,0.03,4.92
SWALES,Rassau 132 kV,N11B1,EBBW13,132,0.4491,1.9613,0.7165,1.4351,5.7972,480,428,8.737,0.02,0.01,0.01,0.06,4.8
SWALES,Rassau 132 kV,N11B1,PEGG12,132,0.5606,1.2715,0.274,1.155,3.2124,492,439,5.5,0.01,0,0.01,0.03,4.92
SWALES,Rassau 132 kV,PEGG11,PEGG13,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,PEGG12,PEGG14,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,RASS1,J121,132,0.9723,4.164,1.6934,3.1593,12.2605,694,619,18.624,0.04,0.02,0.03,0.12,6.94
SWALES,Rassau 132 kV,RASS1,J121G1,132,0.972,4.1632,1.6536,3.1581,12.2584,694,619,18.608,0.04,0.02,0.03,0.12,6.94
SWALES,Rassau 132 kV,RASS1,RSWT11,132,0,0.011,0.1892,0,0.0103,770,732,0.076,0,0,0,0,7.7
SWALES,Rassau 132 kV,RASS1,RSWT12,132,0,0.011,0.2141,0,0.0116,770,732,0.086,0,0,0,0,7.7
SWALES,Rassau 132 kV,RSWT11,EBBW11,132,0.382,1.6977,0.626,1.2409,4.9991,709,632,7.573,0.02,0.01,0.01,0.05,7.09
SWALES,Rassau 132 kV,RSWT11,RASW11,132,0.0883,0.3923,0.1446,0.2867,1.1552,709,632,1.75,0,0,0,0.01,7.09
SWALES,Rassau 132 kV,RSWT12,EBBW13,132,0.3831,1.7024,0.6277,1.2443,5.013,709,632,7.594,0.02,0.01,0.01,0.05,7.09
SWALES,Rassau 132 kV,RSWT12,RASW12,132,0.0883,0.3923,0.1446,0.2867,1.1552,709,632,1.75,0,0,0,0.01,7.09
SWALES,Rassau 132 kV,EBBW51,EBBC5,11,0.4282,0.9174,0.017,5.9077,0.3757,1250,1250,0.25,0.01,0,0.06,0,12.5
SWALES,Rassau 132 kV,EBBW52,EBBC5,11,0.3032,0.6495,0.012,4.1826,0.266,1250,1250,0.177,0.01,0,0.04,0,12.5
SWALES,Rassau 132 kV,ABGA6,CRIT61,66,3.9893,8.2766,0.1321,7.689,30.9916,441,393,9.677,0.08,0,0.08,0.31,4.41
SWALES,Rassau 132 kV,ABGA6,CRIT62,66,3.9534,8.2174,0.1264,7.1547,34.6233,441,393,9.525,0.08,0,0.07,0.35,4.41
SWALES,Rassau 132 kV,ABGA6,MANO6T,66,5.1961,7.6014,0.1064,7.9763,30.5369,322,289,8.273,0.08,0,0.08,0.31,3.22
SWALES,Rassau 132 kV,ABSY6,BLAE6,66,3.1285,5.3888,0.1378,5.5076,19.3708,322,289,7.624,0.05,0,0.06,0.19,3.22
SWALES,Rassau 132 kV,BBWF6T,BBWF6G,66,0.0169,0.0238,0.0004,0.0259,0.1053,322,289,0.027,0,0,0,0,3.22
SWALES,Rassau 132 kV,BBWF6T,BTWF6G,66,0.01,0.0155,0.0002,0.0154,0.0598,322,289,0.016,0,0,0,0,3.22
SWALES,Rassau 132 kV,BLAE6,ABGA6,66,5.2131,11.1791,0.1634,9.8538,41.6584,398,355,12.477,0.11,0,0.1,0.42,3.98
SWALES,Rassau 132 kV,BREC6,BUIL6,66,12.6692,26.3322,0.4054,22.9299,110.9697,441,393,30.53,0.26,0,0.23,1.11,4.41
SWALES,Rassau 132 kV,BTWF6T,BBWF6T,66,3.4776,5.3818,0.0716,5.3473,20.8137,322,289,5.566,0.05,0,0.05,0.21,3.22
SWALES,Rassau 132 kV,BTWF6T,RHAY6,66,0.4692,0.66,0.0106,0.72,2.9249,322,289,0.75,0.01,0,0.01,0.03,3.22
SWALES,Rassau 132 kV,BUIL6,LLDR62,66,4.5466,9.4502,0.1454,8.2281,39.8177,441,393,10.954,0.09,0,0.08,0.4,4.41
SWALES,Rassau 132 kV,BUIL6,RHAY6T,66,4.7551,9.9283,0.1511,8.5993,41.6378,398,355,11.438,0.1,0,0.09,0.42,3.98
SWALES,Rassau 132 kV,CRIC6A,CRIC6B,66,0.0017,0.01,0.0001,0.003,0.0145,441,393,0.004,0,0,0,0,4.41
SWALES,Rassau 132 kV,CRIT61,BREC6,66,8.5901,17.8525,0.2751,15.5497,75.2607,441,393,20.708,0.18,0,0.16,0.75,4.41
SWALES,Rassau 132 kV,CRIT61,CRIC6A,66,0.0664,0.138,0.0021,0.1202,0.5816,441,393,0.16,0,0,0,0.01,4.41
SWALES,Rassau 132 kV,CRIT62,CRIC6B,66,0.0266,0.0552,0.0008,0.0481,0.2326,441,393,0.064,0,0,0,0,4.41
SWALES,Rassau 132 kV,CRIT62,GLAS6,66,9.5169,19.7858,0.3043,17.2224,83.3457,398,355,22.927,0.2,0,0.17,0.83,3.98
SWALES,Rassau 132 kV,GLAS6,BUIL6,66,8.6216,17.9204,0.2757,15.6029,75.506,441,393,20.772,0.18,0,0.16,0.76,4.41
SWALES,Rassau 132 kV,LHSE6T,LHSE6G,66,0.5965,0.911,1.1551,2.1275,0.8654,487,435,3.542,0.01,0.01,0.02,0.01,4.87
SWALES,Rassau 132 kV,LHSE6T,MONM6,66,10.9908,15.8164,0.2248,16.8633,64.2563,335,298,17.473,0.16,0,0.17,0.64,3.35
SWALES,Rassau 132 kV,LLDR61,LLDR62,66,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,MANO6T,MANO6G,66,0.0076,0.0185,0.0003,0.0148,0.0702,487,435,0.021,0,0,0,0,4.87
SWALES,Rassau 132 kV,MANO6T,MONM6,66,9.2472,13.3072,0.1891,14.188,54.0623,335,298,14.701,0.13,0,0.14,0.54,3.35
SWALES,Rassau 132 kV,PANT60,ABSY6,66,3.0345,6.5711,0.533,6.8207,23.4501,322,289,9.213,0.07,0.01,0.07,0.23,3.22
SWALES,Rassau 132 kV,PANT60,USK_6,66,6.4531,9.2863,0.132,9.901,37.7271,335,298,10.259,0.09,0,0.1,0.38,3.35
SWALES,Rassau 132 kV,RHAY6T,BTWF6T,66,6.2138,8.7404,0.14,9.5362,38.7378,322,289,9.933,0.09,0,0.1,0.39,3.22
SWALES,Rassau 132 kV,RHAY6T,LLDR61,66,0.2868,0.5961,0.0092,0.519,2.5118,441,393,0.691,0.01,0,0.01,0.03,4.41
SWALES,Rassau 132 kV,USK_6,LHSE6T,66,0.3642,0.5241,0.0074,0.5588,2.1292,335,298,0.579,0.01,0,0.01,0.02,3.35
SWALES,Rassau 132 kV,CABA5G,CABA5,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,CRIC5A,CRIC5B,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,LLDR5,RHAY5,11,264.4395,316.1298,0.0215,454.758,1554.727,308,273,11.659,3.16,0,4.55,15.55,3.08
SWALES,Rassau 132 kV,RHAY5,CABA5,11,68.7273,43.8136,0.187,481.091,153.3477,400,400,6.93,0.44,0,4.81,1.53,4
SWALES,Rassau 132 kV,RHAY5,RHAY5G,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,ABTI32,HFDF3T,33,3.9516,7.7592,0.0082,7.0974,36.2368,398,355,2.34,0.08,0,0.07,0.36,3.98
SWALES,Rassau 132 kV,CCSG3T,CCSG3G,33,0.124,0.118,0.0094,0.6244,0.0662,571,509,0.106,0,0,0.01,0,5.71
SWALES,Rassau 132 kV,CCSG3T,HILL3T,33,2.16,5.6081,0.0062,4.4922,26.7351,479,427,1.736,0.06,0,0.04,0.27,4.79
SWALES,Rassau 132 kV,CWMF3,POLL3,33,9.5715,23.8757,0.1104,20.9988,100.1211,379,344,7.418,0.24,0,0.21,1,3.79
SWALES,Rassau 132 kV,HFDF3T,HFDF3G,33,3.2468,3.0882,0.2456,16.3459,1.7321,571,509,2.775,0.03,0,0.16,0.02,5.71
SWALES,Rassau 132 kV,HILL3T,CWMF3,33,1.1569,2.4259,0.0791,2.8831,9.6691,379,344,1.114,0.02,0,0.03,0.1,3.79
SWALES,Rassau 132 kV,HILL3T,HILL3G,33,0.5803,0.552,0.0439,2.9217,0.3096,571,509,0.496,0.01,0,0.03,0,5.71
SWALES,Rassau 132 kV,MMOL3T,ABTI31,33,5.8177,11.3797,0.0194,10.7222,53.0759,398,355,3.478,0.11,0,0.11,0.53,3.98
SWALES,Rassau 132 kV,MMOL3T,MMOL3G,33,1.9053,1.8011,0.1436,8.8009,1.0205,436,411,1.621,0.02,0,0.09,0.01,4.36
SWALES,Rassau 132 kV,BRCS3T,BRCS3G,33,4.894,6.8516,0.6974,33.8162,3.6933,589,539,6.662,0.07,0.01,0.34,0.04,5.89
SWALES,Rassau 132 kV,BRCS3T,BRMA32,33,1.8747,3.1878,0.1542,5.097,10.5828,379,344,1.668,0.03,0,0.05,0.11,3.79
SWALES,Rassau 132 kV,EBBW3,BRCS3T,33,4.7094,9.8371,0.029,9.2386,40.8813,466,413,2.865,0.1,0,0.09,0.41,4.66
SWALES,Rassau 132 kV,EBBW3,BRMA31,33,6.6849,13.1974,0.1923,14.7518,52.0623,379,344,4.641,0.13,0,0.15,0.52,3.79
SWALES,Rassau 132 kV,EBBW3,MMOE3T,33,1.9844,5.2492,0.022,4.6863,21.696,479,427,1.634,0.05,0,0.05,0.22,4.79
SWALES,Rassau 132 kV,EBBW3,RSIE3T,33,7.9839,16.2804,0.1856,21.2845,66.6317,351,325,5.772,0.16,0,0.21,0.67,3.51
SWALES,Rassau 132 kV,EBBW3,WNYP3,33,2.3806,4.0618,0.4917,20.5671,2.1172,648,607,4.157,0.04,0,0.21,0.02,6.48
SWALES,Rassau 132 kV,MMOE3T,TRED3,33,2.8387,7.374,0.0556,7.5706,30.9672,400,400,2.398,0.07,0,0.08,0.31,4
SWALES,Rassau 132 kV,RSIE3T,RSIE3G,33,2.4895,2.3533,0.1877,11.4993,1.3333,436,411,2.118,0.02,0,0.11,0.01,4.36
SWALES,Rassau 132 kV,RSIE3T,TRED3,33,3.6285,9.1766,0.078,9.4486,38.2736,358,331,3.047,0.09,0,0.09,0.38,3.58
SWALES,Rassau 132 kV,WNYP3,WNYP3G1,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,WNYP3,WNYP3G2,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Rassau 132 kV,CRUM3,CCSG3T,33,6.1106,15.8649,0.0176,12.7082,75.6314,479,427,4.911,0.16,0,0.13,0.76,4.79
SWALES,Rassau 132 kV,CRUM3,HFDF3T,33,8.0498,15.7067,0.0268,14.966,73.2453,398,355,4.806,0.16,0,0.15,0.73,3.98
SWALES,Rassau 132 kV,CRUM3,MMOL3T,33,6.3205,12.2631,0.0282,12.1064,57.1106,398,355,3.801,0.12,0,0.12,0.57,3.98
SWALES,Rassau 132 kV,CRUM3,POLL3,33,3.9423,7.7138,0.0529,8.4662,32.9558,480,428,2.656,0.08,0,0.08,0.33,4.8
SWALES,Rassau 132 kV,CRUM3G,CRUM3,33,0.1622,0.1533,0.0122,0.7492,0.0869,436,411,0.138,0,0,0.01,0,4.36
SWALES,Swansea North 132 kV,B31_1N,CARM12,132,0.7166,3.0457,1.3092,2.3263,8.9306,849,794,13.704,0.03,0.01,0.02,0.09,8.49
SWALES,Swansea North 132 kV,B31_1S,CARM11,132,0.6959,3.0278,1.5559,2.2594,8.8381,849,794,13.77,0.03,0.02,0.02,0.09,8.49
SWALES,Swansea North 132 kV,B5C41N,B31_1N,132,0.3795,1.6147,0.5954,1.2327,4.7549,849,794,7.203,0.02,0.01,0.01,0.05,8.49
SWALES,Swansea North 132 kV,B5C41S,B31_1S,132,0.3795,1.6147,0.5954,1.2327,4.7549,849,794,7.203,0.02,0.01,0.01,0.05,8.49
SWALES,Swansea North 132 kV,BREC1T,BREW1,132,0.2548,0.6912,0.1712,0.5236,2.8691,530,472,3.205,0.01,0,0.01,0.03,5.3
SWALES,Swansea North 132 kV,BTWS1M,PP1N1,132,0.107,0.4755,0.1753,0.3475,1.4001,709,632,2.121,0,0,0,0.01,7.09
SWALES,Swansea North 132 kV,BTWS1M,YSTR11,132,0.7678,3.4119,1.258,2.4939,10.0471,709,632,15.22,0.03,0.01,0.02,0.1,7.09
SWALES,Swansea North 132 kV,BTWS1T,BTWS1,132,0.0033,0.01,0.0018,0.006,0.0291,492,439,0.032,0,0,0,0,4.92
SWALES,Swansea North 132 kV,BTWS1T,PP1S1,132,0.1024,0.4551,0.1678,0.3326,1.3401,866,810,2.03,0,0,0,0.01,8.66
SWALES,Swansea North 132 kV,C21A1N,C6__1N,132,0.1993,0.9722,0.2343,0.5015,2.4513,1021,956,4.458,0.01,0,0.01,0.02,10.21
SWALES,Swansea North 132 kV,C21A1S,C6__1SE,132,0.1993,0.9722,0.2343,0.5015,2.4513,1021,956,4.458,0.01,0,0.01,0.02,10.21
SWALES,Swansea North 132 kV,C6__1N,B5C41N,132,0.0248,0.1104,0.0358,0.0749,0.3089,849,794,0.497,0,0,0,0,8.49
SWALES,Swansea North 132 kV,C6__1SE,NEWL1,132,0.0072,0.0302,0.5173,0.0217,0.3777,840,840,0.45,0,0.01,0,0,8.4
SWALES,Swansea North 132 kV,C6__1SW,B5C41S,132,0.0248,0.1104,0.0358,0.0749,0.3089,849,794,0.497,0,0,0,0,8.49
SWALES,Swansea North 132 kV,C66N1,AMMA11,132,0.0196,0.0444,0.0096,0.0403,0.1121,440,377,0.192,0,0,0,0,4.4
SWALES,Swansea North 132 kV,C66N1,PP1N1,132,0.1846,0.8354,0.2861,0.5736,2.3873,709,632,3.748,0.01,0,0.01,0.02,7.09
SWALES,Swansea North 132 kV,C66S1,AMMA12,132,0.0196,0.0444,0.0096,0.0403,0.1121,440,377,0.192,0,0,0,0,4.4
SWALES,Swansea North 132 kV,C66S1,PP1S1,132,0.1846,0.8354,0.2861,0.5736,2.3873,709,632,3.748,0.01,0,0.01,0.02,7.09
SWALES,Swansea North 132 kV,CARM11,RHOS1T,132,0.9482,4.2134,1.5535,3.0796,12.407,709,632,18.795,0.04,0.02,0.03,0.12,7.09
SWALES,Swansea North 132 kV,CARM12,RHOS14,132,0.9499,4.221,1.5563,3.0852,12.4295,709,632,18.829,0.04,0.02,0.03,0.12,7.09
SWALES,Swansea North 132 kV,EE261E,EE421ET,132,0.4961,1.1251,0.2424,1.0221,2.8427,492,439,4.867,0.01,0,0.01,0.03,4.92
SWALES,Swansea North 132 kV,EE421ET,BREC1T,132,1.7869,4.9342,5.3641,3.7276,22.5302,530,472,25.396,0.05,0.05,0.04,0.23,5.3
SWALES,Swansea North 132 kV,EE5_1E,EE261E,132,0.722,1.6374,0.3528,1.4874,4.137,492,439,7.083,0.02,0,0.01,0.04,4.92
SWALES,Swansea North 132 kV,HIRW11,HIRW13,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,HIRW14,HIRW12,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,LAMP1T,LAMP1,132,0.1019,0.2212,0.052,0.2038,0.4424,599,559,0.999,0,0,0,0,5.99
SWALES,Swansea North 132 kV,LLAN1T,LLAN1,132,0.5678,1.341,0.2651,1.0349,4.7018,480,428,5.567,0.01,0,0.01,0.05,4.8
SWALES,Swansea North 132 kV,LLEL12,W23D1W,132,0.0181,0.0696,1.5469,0.0595,0.0456,1467,1145,0.922,0,0.02,0,0,14.67
SWALES,Swansea North 132 kV,MAET1,HIRW11,132,0.8804,1.9967,0.4302,1.8138,5.0447,492,439,8.637,0.02,0,0.02,0.05,4.92
SWALES,Swansea North 132 kV,MAET1,MAES1,132,0.0477,0.0954,0.782,0.0848,0.0638,565,500,1.079,0,0.01,0,0,5.65
SWALES,Swansea North 132 kV,MAET1M,HIRW12,132,0.8804,1.9967,0.4302,1.8138,5.0447,492,439,8.637,0.02,0,0.02,0.05,4.92
SWALES,Swansea North 132 kV,MGWT1,MNYG1,132,0.0099,0.0173,0.0002,0.027,0.0111,575,515,0.155,0,0,0,0,5.75
SWALES,Swansea North 132 kV,MGWT1,PP1N1,132,0.0668,0.3655,0.1451,0.1884,1.098,1163,1088,2.155,0,0,0,0.01,11.63
SWALES,Swansea North 132 kV,MGWT1,SWNT1P,132,0.2485,1.3582,2.3728,0.7029,3.9745,1163,1088,8.359,0.01,0.02,0.01,0.04,11.63
SWALES,Swansea North 132 kV,MGWT1M,PP1S1,132,0.0668,0.3655,0.1451,0.1884,1.098,1163,1088,2.155,0,0,0,0.01,11.63
SWALES,Swansea North 132 kV,MGWT1M,SWNT1R,132,0.2475,1.353,2.2126,0.7,3.968,1163,1088,8.298,0.01,0.02,0.01,0.04,11.63
SWALES,Swansea North 132 kV,NEWL1,W38_1NW,132,0.0051,0.0215,0.3678,0.0154,0.2686,840,840,0.32,0,0,0,0,8.4
SWALES,Swansea North 132 kV,RHOS11,LLAN1T,132,2.0636,4.8751,1.4259,3.7542,17.0386,480,428,20.368,0.05,0.01,0.04,0.17,4.8
SWALES,Swansea North 132 kV,RHOS11,RHOS12,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,RHOS11,RHOS13,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,RHOS12,BLAE1,132,1.0054,2.0571,0.5418,1.8337,8.9573,492,439,9.858,0.02,0.01,0.02,0.09,4.92
SWALES,Swansea North 132 kV,RHOS12,LAMP1T,132,2.3405,5.0813,1.1934,4.681,10.1627,599,559,22.949,0.05,0.01,0.05,0.1,5.99
SWALES,Swansea North 132 kV,RHOS12,RHOS14,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,RHOS1T,RHOS13,132,0,0.01,0,0,0,9999,9999,0.001,0,0,0,0,99.99
SWALES,Swansea North 132 kV,RHOS1T,RHOS15,132,0,0.01,0,0,0,950,610,0,0,0,0,0,9.5
SWALES,Swansea North 132 kV,SWNT1A,SWNT1Q,132,0,0.01,0,0,0,2000,2000,0.001,0,0,0,0,20
SWALES,Swansea North 132 kV,SWNT1C,SWNT1M,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1C,SWNT1O,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1D,SWNT1E,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1E,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1F,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1F,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1G,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1G,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1G,V28C1,132,0.0089,0.0303,0.8695,0.0089,0.0303,787,748,0.37,0,0.01,0,0,7.87
SWALES,Swansea North 132 kV,SWNT1H,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1H,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1J,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1J,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1J,UU191E,132,0.2277,1.0256,0.7917,0.6468,2.4549,569,541,5.173,0.01,0.01,0.01,0.02,5.69
SWALES,Swansea North 132 kV,SWNT1K,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1K,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1L,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1L,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1L,V97_1N,132,0.6693,2.8479,1.0501,2.1742,8.3862,849,794,12.704,0.03,0.01,0.02,0.08,8.49
SWALES,Swansea North 132 kV,SWNT1M,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1N,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1N,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1N,UU191W,132,0.2163,1.0109,1.2731,0.6474,2.4403,839,749,5.138,0.01,0.01,0.01,0.02,8.39
SWALES,Swansea North 132 kV,SWNT1O,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1P,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1P,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1Q,SWNT1B,132,0,0.01,0,0,0,2000,2000,0.001,0,0,0,0,20
SWALES,Swansea North 132 kV,SWNT1R,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1R,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1S,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1S,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1T,LLEL12,132,0.9193,3.1942,1.3031,2.0865,8.8504,837,728,17.993,0.03,0.01,0.02,0.09,8.37
SWALES,Swansea North 132 kV,SWNT1T,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1T,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1U,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1U,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1V,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1V,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1W,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1W,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1W,V97_1S,132,0.6714,2.8549,1.2498,2.1762,8.3932,787,748,12.789,0.03,0.01,0.02,0.08,7.87
SWALES,Swansea North 132 kV,SWNT1X,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1X,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1X,VE351W,132,0.2499,2.0696,0.7094,0.886,5.4959,839,749,11.22,0.02,0.01,0.01,0.05,8.39
SWALES,Swansea North 132 kV,SWNT1Y,SWNT1C,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1Y,SWNT1D,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1Z,SWNT1A,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,SWNT1Z,SWNT1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,U2061W,VE611,132,0.6047,2.5731,0.9487,1.9644,7.5769,694,619,11.478,0.03,0.01,0.02,0.08,6.94
SWALES,Swansea North 132 kV,UU191E,SWAW11,132,0.1526,0.5498,3.3859,0.3925,1.2558,550,522,3.564,0.01,0.03,0,0.01,5.5
SWALES,Swansea North 132 kV,UU191W,GOWE1,132,0.1457,0.3376,0.0695,0.282,1.0303,480,428,1.429,0,0,0,0.01,4.8
SWALES,Swansea North 132 kV,UU191W,SWAW12,132,0.1641,0.5931,3.3922,0.3055,1.2852,569,541,3.695,0.01,0.03,0,0.01,5.69
SWALES,Swansea North 132 kV,V14N1,MORR12,132,0.0608,0.2701,0.0996,0.1974,0.7954,709,632,1.205,0,0,0,0.01,7.09
SWALES,Swansea North 132 kV,V14N1,U2061W,132,0.3829,1.6291,0.6007,1.2437,4.7971,694,619,7.267,0.02,0.01,0.01,0.05,6.94
SWALES,Swansea North 132 kV,V14S1,MORR11,132,0.0606,0.2695,0.0994,0.197,0.7935,709,632,1.202,0,0,0,0.01,7.09
SWALES,Swansea North 132 kV,V14S1,TIRJ12,132,0.3829,1.6291,0.6007,1.2437,4.7971,694,619,7.267,0.02,0.01,0.01,0.05,6.94
SWALES,Swansea North 132 kV,V28C1,TROS12,132,0.8458,2.8013,0.9451,1.8854,7.7534,480,428,15.385,0.03,0.01,0.02,0.08,4.8
SWALES,Swansea North 132 kV,V28C1,V14S1,132,0.2318,0.9864,0.3637,0.753,2.9045,694,619,4.4,0.01,0,0.01,0.03,6.94
SWALES,Swansea North 132 kV,V28C1M,SWNT1H,132,0.0089,0.0303,0.8695,0.0089,0.0303,787,748,0.37,0,0.01,0,0,7.87
SWALES,Swansea North 132 kV,V28C1M,V14N1,132,0.2318,0.9864,0.3637,0.753,2.9045,694,619,4.4,0.01,0,0.01,0.03,6.94
SWALES,Swansea North 132 kV,V97_1N,C21A1N,132,0.185,0.7873,0.2903,0.6011,2.3184,849,794,3.512,0.01,0,0.01,0.02,8.49
SWALES,Swansea North 132 kV,V97_1S,C21A1S,132,0.185,0.7873,0.2903,0.6011,2.3184,849,794,3.512,0.01,0,0.01,0.02,8.49
SWALES,Swansea North 132 kV,V97_1S,W10_1N,132,0.0018,0.01,0.0029,0.006,0.0231,694,619,0.035,0,0,0,0,6.94
SWALES,Swansea North 132 kV,VE351W,BRIF11,132,0.1486,1.2406,0.4282,0.5308,3.2986,492,439,6.75,0.01,0,0.01,0.03,4.92
SWALES,Swansea North 132 kV,VE351W,TIRJ11,132,0.0517,0.2199,0.0811,0.1679,0.6476,694,619,0.981,0,0,0,0.01,6.94
SWALES,Swansea North 132 kV,VE611,BRIF12,132,0.0505,0.3991,0.1367,0.1748,1.06,492,439,2.162,0,0,0,0.01,4.92
SWALES,Swansea North 132 kV,VE611,VE901,132,0.2053,1.7377,0.601,0.7393,4.6217,1678,1498,9.465,0.02,0.01,0.01,0.05,16.78
SWALES,Swansea North 132 kV,VE901,VE931,132,0.0491,0.1938,0.0254,0.1279,0.7643,694,619,0.926,0,0,0,0.01,6.94
SWALES,Swansea North 132 kV,W10_1N,TROS11,132,0.1023,0.4154,1.3162,0.3354,1.0409,694,619,2.523,0,0.01,0,0.01,6.94
SWALES,Swansea North 132 kV,W10_1N,W23D1E,132,0.2381,1.013,0.3735,0.7734,2.9831,694,619,4.519,0.01,0,0.01,0.03,6.94
SWALES,Swansea North 132 kV,W23D1E,LLEL11,132,0.0185,0.0711,1.587,0.0606,0.047,1467,1145,0.941,0,0.02,0,0,14.67
SWALES,Swansea North 132 kV,W23D1W,W38_1NE,132,0.2479,1.1287,0.3423,0.7185,3.079,849,794,5.107,0.01,0,0.01,0.03,8.49
SWALES,Swansea North 132 kV,W38_1NE,C6__1SW,132,0.0064,0.0271,0.01,0.0207,0.0799,849,794,0.121,0,0,0,0,8.49
SWALES,Swansea North 132 kV,W38_1NW,EE5_1E,132,0.0262,0.1116,0.0412,0.0852,0.3287,694,619,0.498,0,0,0,0,6.94
SWALES,Swansea North 132 kV,YSTR11,MAET1M,132,0.897,2.0343,0.4384,1.848,5.1399,492,439,8.8,0.02,0,0.02,0.05,4.92
SWALES,Swansea North 132 kV,YSTR12,BTWS1T,132,0.7678,3.4119,1.258,2.4939,10.0471,709,632,15.22,0.03,0.01,0.02,0.1,7.09
SWALES,Swansea North 132 kV,YSTR12,MAET1,132,0.897,2.0343,0.4384,1.848,5.1399,492,439,8.8,0.02,0,0.02,0.05,4.92
SWALES,Swansea North 132 kV,GOWE3G,GOWE3,33,0.1932,0.4555,0.0715,2.4021,0.2281,824,770,0.501,0,0,0.02,0,8.24
SWALES,Swansea North 132 kV,TBSC3,TROS3,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,TIRJ3,TIRJ33,33,0.1108,0.1632,0.0125,1.0853,0.135,571,509,0.147,0,0,0.01,0,5.71
SWALES,Swansea North 132 kV,TIRJ3,TIRJ34,33,0.1343,0.1934,0.0152,1.2344,0.1779,571,509,0.176,0,0,0.01,0,5.71
SWALES,Swansea North 132 kV,TROS3G,TROS3,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,LLEL5A,LLEL5B,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,CRBWT3,CRBW3G,33,0.571,0.5431,0.0432,2.8745,0.3046,571,509,0.488,0.01,0,0.03,0,5.71
SWALES,Swansea North 132 kV,CRBWT3,JERM32,33,0.1828,0.338,0.0004,0.3333,1.7009,480,428,0.112,0,0,0,0.02,4.8
SWALES,Swansea North 132 kV,FORT31,BFTJ3A,33,1.5999,3.6285,0.0031,3.2961,9.1677,492,439,0.981,0.04,0,0.03,0.09,4.92
SWALES,Swansea North 132 kV,FORT31,JERM31,33,0.7676,1.4903,0.0055,1.5479,6.4427,436,411,0.483,0.01,0,0.02,0.06,4.36
SWALES,Swansea North 132 kV,FORT32,BFTJ3B,33,1.5999,3.6285,0.0031,3.2961,9.1677,492,439,0.981,0.04,0,0.03,0.09,4.92
SWALES,Swansea North 132 kV,FORT32,CRBWT3,33,0.5588,1.0906,0.0127,1.3576,4.7213,480,428,0.4,0.01,0,0.01,0.05,4.8
SWALES,Swansea North 132 kV,LLCY31,LLCY3G,33,0.2469,0.2348,0.0187,1.2429,0.1317,571,509,0.211,0,0,0.01,0,5.71
SWALES,Swansea North 132 kV,UPBK31,RAVE34,33,4.4309,4.1612,0.3781,33.6061,10.6897,284,264,4.029,0.04,0,0.34,0.11,2.84
SWALES,Swansea North 132 kV,AFAN3G,AFAN3T,33,0.0675,0.1591,0.025,0.8391,0.0797,630,630,0.175,0,0,0.01,0,6.3
SWALES,Swansea North 132 kV,AFAN3T,VICR32,33,0.0891,0.0836,0.0231,0.534,0.2587,495,438,0.099,0,0,0.01,0,4.95
SWALES,Swansea North 132 kV,BFGF3G1,BRIF3,33,0.2253,0.2425,0.0244,1.3017,0.4704,466,413,0.237,0,0,0.01,0,4.66
SWALES,Swansea North 132 kV,BRFT31,BFTJ31,33,4.6642,10.5786,0.0089,9.6095,26.7275,492,439,2.86,0.11,0,0.1,0.27,4.92
SWALES,Swansea North 132 kV,BRFT31,COMS31,33,4.8408,10.2654,0.0848,11.0146,36.0624,398,355,3.256,0.1,0,0.11,0.36,3.98
SWALES,Swansea North 132 kV,BRFT32,BFTJ32,33,4.6642,10.5786,0.0089,9.6095,26.7275,492,439,2.86,0.11,0,0.1,0.27,4.92
SWALES,Swansea North 132 kV,BRFT32,COMS32,33,4.8252,10.2105,0.0898,11.2623,35.7147,398,355,3.276,0.1,0,0.11,0.36,3.98
SWALES,Swansea North 132 kV,BRIF3,AFAN3T,33,4.0027,4.1157,0.9891,29.6416,12.7599,366,338,4.734,0.04,0.01,0.3,0.13,3.66
SWALES,Swansea North 132 kV,BRIF3,BAGL3G,33,2.0513,1.9926,0.2201,14.54,4.3538,436,411,1.952,0.02,0,0.15,0.04,4.36
SWALES,Swansea North 132 kV,BRIF3,BRFT31,33,2.7349,5.6609,0.1012,7.188,18.6598,398,355,2.002,0.06,0,0.07,0.19,3.98
SWALES,Swansea North 132 kV,BRIF3,BRFT32,33,2.935,6.0821,0.103,7.5545,20.3892,398,355,2.126,0.06,0,0.08,0.2,3.98
SWALES,Swansea North 132 kV,BRIF3,BRIF33,33,0.0318,0.0314,0.004,0.0955,0.0393,511,444,0.03,0,0,0,0,5.11
SWALES,Swansea North 132 kV,BRIF3,PNTM3T,33,8.3448,17.1126,0.1667,19.1034,70.1764,398,355,5.652,0.17,0,0.19,0.7,3.98
SWALES,Swansea North 132 kV,BRIF3,VICR31,33,4.0783,4.1814,1.0083,30.109,12.9991,366,338,4.813,0.04,0.01,0.3,0.13,3.66
SWALES,Swansea North 132 kV,MBRM3T,MBRM3G,33,2.932,3.1664,0.2614,14.557,4.7554,571,509,2.949,0.03,0,0.15,0.05,5.71
SWALES,Swansea North 132 kV,MBRM3T,PNTM3T,33,2.6603,5.6251,0.0107,4.9645,23.2917,398,355,1.608,0.06,0,0.05,0.23,3.98
SWALES,Swansea North 132 kV,MBRM3T,YNST3,33,0.0255,0.0377,0.004,0.1751,0.0587,753,669,0.038,0,0,0,0,7.53
SWALES,Swansea North 132 kV,PNTM3T,PNTM3G,33,1.3958,1.3277,0.1056,7.0273,0.7447,571,509,1.193,0.01,0,0.07,0.01,5.71
SWALES,Swansea North 132 kV,WERN31,BRIF3,33,0.8591,1.1102,0.175,5.8891,3.7421,400,369,1.247,0.01,0,0.06,0.04,4
SWALES,Swansea North 132 kV,WERN32,BRIF3,33,0.8446,1.0889,0.1724,5.8426,3.7096,447,413,1.227,0.01,0,0.06,0.04,4.47
SWALES,Swansea North 132 kV,BRIF5,WERN5,11,20.3546,13.7581,0.0455,90.0877,26.3912,258,241,2.086,0.14,0,0.9,0.26,2.58
SWALES,Swansea North 132 kV,VICR5,YNST5,11,32.4013,18.1703,0.0437,215.0814,58.0855,357,319,2.661,0.18,0,2.15,0.58,3.57
SWALES,Swansea North 132 kV,VICR5,YNST5,11,41.7087,20.39,0.0528,279.7096,65.6278,357,319,3.005,0.2,0,2.8,0.66,3.57
SWALES,Swansea North 132 kV,CBET3T,RYPD3T,33,0.7459,0.8054,0.0665,3.7024,1.2095,571,509,0.75,0.01,0,0.04,0.01,5.71
SWALES,Swansea North 132 kV,CBET3T,TSNC3,33,3.1151,6.4911,0.0272,5.5013,26.6486,398,355,1.915,0.06,0,0.06,0.27,3.98
SWALES,Swansea North 132 kV,CLAS3,RAVE33,33,3.1427,3.5797,0.4523,21.5775,11.3212,358,331,3.819,0.04,0,0.22,0.11,3.58
SWALES,Swansea North 132 kV,GLWI3T,GLWI3G,33,0.0421,0.0401,0.0032,0.2121,0.0225,571,509,0.036,0,0,0,0,5.71
SWALES,Swansea North 132 kV,INCS31,INCS32,33,0,0.01,0,0,0,400,400,0,0,0,0,0,4
SWALES,Swansea North 132 kV,INCS31,TSNC3,33,3.8248,5.2061,0.0667,8.2021,20.524,308,274,1.868,0.05,0,0.08,0.21,3.08
SWALES,Swansea North 132 kV,LIME3,LIME3T,33,0.5184,0.5007,0.0741,3.5023,1.6193,347,321,0.54,0.01,0,0.04,0.02,3.47
SWALES,Swansea North 132 kV,LIME3T,GARN3,33,2.3005,4.5968,0.0532,5.7524,18.8723,351,325,1.564,0.05,0,0.06,0.19,3.51
SWALES,Swansea North 132 kV,LIME3T,GLWI3T,33,8.8705,17.7284,0.0186,16.0574,80.3055,398,355,5.346,0.18,0,0.16,0.8,3.98
SWALES,Swansea North 132 kV,RAVE33,WAUN3,33,5.8711,7.4886,0.2369,22.8935,29.4131,308,274,3.79,0.07,0,0.23,0.29,3.08
SWALES,Swansea North 132 kV,RYPD3T,CBET3G,33,0.0099,0.0107,0.0009,0.0494,0.0161,571,509,0.01,0,0,0,0,5.71
SWALES,Swansea North 132 kV,RYPD3T,RYPD3G,33,0.8986,0.8547,0.068,4.5239,0.4794,571,509,0.768,0.01,0,0.05,0,5.71
SWALES,Swansea North 132 kV,SWAN3,ABGL3G,33,3.0285,3.2697,0.2698,15.0319,4.9104,571,509,3.045,0.03,0,0.15,0.05,5.71
SWALES,Swansea North 132 kV,SWAN3,BRNW3G,33,0.2468,0.2333,0.0186,1.1402,0.1322,436,411,0.21,0,0,0.01,0,4.36
SWALES,Swansea North 132 kV,SWAN3,CBET3T,33,2.7222,5.1564,0.0435,7.2263,20.9237,372,333,1.74,0.05,0,0.07,0.21,3.72
SWALES,Swansea North 132 kV,SWAN3,CLAS3,33,3.7429,5.4702,0.2723,16.2418,22.9571,347,321,3.05,0.05,0,0.16,0.23,3.47
SWALES,Swansea North 132 kV,SWAN3,FELI3,33,1.3392,1.585,0.1426,8.4443,0.8774,664,591,1.488,0.02,0,0.08,0.01,6.64
SWALES,Swansea North 132 kV,SWAN3,FELI3,33,1.3797,1.6329,0.1469,8.6997,0.904,664,591,1.533,0.02,0,0.09,0.01,6.64
SWALES,Swansea North 132 kV,SWAN3,FELI3,33,1.2933,1.5307,0.1377,8.1549,0.8474,664,591,1.437,0.02,0,0.08,0.01,6.64
SWALES,Swansea North 132 kV,SWAN3,GARN3,33,9.1924,17.4339,0.2748,25.5761,71.6288,317,284,6.306,0.17,0,0.26,0.72,3.17
SWALES,Swansea North 132 kV,SWAN3,GLWI3T,33,4.8842,9.9477,0.0329,10.4448,41.2731,372,333,2.958,0.1,0,0.1,0.41,3.72
SWALES,Swansea North 132 kV,SWAN3,SWAN31,33,0.3732,0.355,0.0282,1.879,0.1991,436,411,0.319,0,0,0.02,0,4.36
SWALES,Swansea North 132 kV,SWAN3,SWAN32,33,0.2644,0.2515,0.02,1.3312,0.1411,436,411,0.226,0,0,0.01,0,4.36
SWALES,Swansea North 132 kV,SWAN3,TYNY3T,33,7.494,10.8354,0.1593,17.9485,41.9173,284,264,4.145,0.11,0,0.18,0.42,2.84
SWALES,Swansea North 132 kV,SWAN3,WAUN3,33,9.37,18.4572,0.2513,23.684,75.9604,398,355,6.39,0.18,0,0.24,0.76,3.98
SWALES,Swansea North 132 kV,TYNY3T,52T40,33,1.5591,2.2998,0.0019,2.3939,9.3521,308,274,0.621,0.02,0,0.02,0.09,3.08
SWALES,Swansea North 132 kV,TYNY3T,INCS32,33,5.5279,7.414,0.0399,9.1461,32.5028,308,274,2.362,0.07,0,0.09,0.33,3.08
SWALES,Swansea North 132 kV,WAUN3,GARN3,33,2.5331,4.9738,0.0052,4.5496,23.2287,398,355,1.5,0.05,0,0.05,0.23,3.98
SWALES,Swansea North 132 kV,GARN5,KING5,11,24.7085,33.2333,0.012,85.3073,161.4934,232,208,1.638,0.33,0,0.85,1.61,2.32
SWALES,Swansea North 132 kV,GARN5,LSTL5,11,24.6554,34.4704,0.0103,72.1669,163.9639,357,319,1.66,0.34,0,0.72,1.64,3.57
SWALES,Swansea North 132 kV,KING5,WEST5,11,10.1585,3.2916,0.0047,71.1094,11.5205,239,214,0.446,0.03,0,0.71,0.12,2.39
SWALES,Swansea North 132 kV,LIME5,GARN5,11,32.5774,35.254,0.0097,69.9059,159.8754,308,274,1.573,0.35,0,0.7,1.6,3.08
SWALES,Swansea North 132 kV,LIME5,KING5,11,19.9007,8.3393,0.0225,137.1354,27.7337,400,398,1.246,0.08,0,1.37,0.28,4
SWALES,Swansea North 132 kV,LIME5,LSTL5,11,0.1843,0.1404,0.0004,0.9131,0.0629,598,525,0.017,0,0,0.01,0,5.98
SWALES,Swansea North 132 kV,LIME5,WEST5,11,17.1985,6.3476,0.0125,118.6249,20.5359,239,214,0.886,0.06,0,1.19,0.21,2.39
SWALES,Swansea North 132 kV,BISH3,LRHI3,33,16.0403,29.6615,0.0373,29.2553,149.2823,480,428,9.83,0.3,0,0.29,1.49,4.8
SWALES,Swansea North 132 kV,CCKV3T,BISH3,33,12.0664,22.2737,0.0313,22.1289,111.9167,436,411,7.405,0.22,0,0.22,1.12,4.36
SWALES,Swansea North 132 kV,CCKV3T,CCKV3G,33,1.0202,0.9644,0.0769,4.7127,0.5464,436,411,0.868,0.01,0,0.05,0.01,4.36
SWALES,Swansea North 132 kV,RAVE3T,RAVE31,33,0.03,0.0379,0.0027,0.2494,0.0215,613,543,0.033,0,0,0,0,6.13
SWALES,Swansea North 132 kV,SWAT3T,SWAT32,33,0.0533,0.0622,0.0075,0.3403,0.1922,476,423,0.065,0,0,0,0,4.76
SWALES,Swansea North 132 kV,SWAT3T,TWAU3,33,1.84,2.0787,0.2628,12.6364,7.1471,476,423,2.243,0.02,0,0.13,0.07,4.76
SWALES,Swansea North 132 kV,SWAU31,SWAU32,33,24.0418,288.5026,0,0,0,9999,9999,0,2.89,0,0,0,99.99
SWALES,Swansea North 132 kV,TSKT31,SWAU31,33,2.0062,2.132,0.2769,14.2106,6.8646,284,264,2.259,0.02,0,0.14,0.07,2.84
SWALES,Swansea North 132 kV,TSKT32,WESX32,33,4.9365,4.4217,0.4957,34.2914,15.2879,266,242,4.566,0.04,0,0.34,0.15,2.66
SWALES,Swansea North 132 kV,TWAU3,LRHI3,33,68.6916,49.4822,0.0637,87.9841,216.474,202,180,13.933,0.49,0,0.88,2.16,2.02
SWALES,Swansea North 132 kV,UPLT31,UPLA31,33,0.0439,0.0517,0.0046,0.262,0.0369,403,355,0.048,0,0,0,0,4.03
SWALES,Swansea North 132 kV,UPLT31,WESX31,33,7.3571,5.8822,0.5557,51.3744,20.5186,281,261,5.871,0.06,0.01,0.51,0.21,2.81
SWALES,Swansea North 132 kV,UPLT32,SWAU32,33,2.4969,2.0345,0.1924,17.31,6.746,284,264,2.02,0.02,0,0.17,0.07,2.84
SWALES,Swansea North 132 kV,UPLT32,UPLA32,33,0.0977,0.1197,0.0131,0.5592,0.2339,403,355,0.119,0,0,0.01,0,4.03
SWALES,Swansea North 132 kV,WNGF3G,TWAU3,33,0.1275,0.1213,0.0096,0.6421,0.068,436,411,0.109,0,0,0.01,0,4.36
SWALES,Swansea North 132 kV,BISH52,BISH51,11,0,0.01,0,0,0,800,800,0,0,0,0,0,8
SWALES,Swansea North 132 kV,BISH52,WESX5,11,98.9547,74.1462,0.0198,216.9657,312.5632,202,180,3.504,0.74,0,2.17,3.13,2.02
SWALES,Swansea North 132 kV,LRHI51,LRHI52,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,BLDI3T,BLDI3G,33,2.2942,2.9473,0.0138,3.9327,13.5265,335,298,0.985,0.03,0,0.04,0.14,3.35
SWALES,Swansea North 132 kV,BLDI3T,PNTR3T,33,2.9837,5.8054,0.0327,6.0716,26.8165,398,355,1.906,0.06,0,0.06,0.27,3.98
SWALES,Swansea North 132 kV,BTEG3T,BTEG3G,33,0.0538,0.0512,0.0041,0.271,0.0287,571,509,0.046,0,0,0,0,5.71
SWALES,Swansea North 132 kV,BTEG3T,CYNH3T,33,5.2007,10.2673,0.1302,13.0173,41.9673,400,369,3.508,0.1,0,0.13,0.42,4
SWALES,Swansea North 132 kV,CYNH3,BLDI3T,33,3.5243,6.9203,0.0073,6.33,32.3189,398,355,2.087,0.07,0,0.06,0.32,3.98
SWALES,Swansea North 132 kV,CYNH3,BTEG3T,33,5.8946,13.796,0.0139,11.3534,61.6917,398,355,4.062,0.14,0,0.11,0.62,3.98
SWALES,Swansea North 132 kV,CYNH3,PONY3,33,5.167,10.6489,0.0188,9.6972,45.4413,366,328,3.091,0.11,0,0.1,0.45,3.66
SWALES,Swansea North 132 kV,CYNH3T,LLNT3,33,0.7511,0.7145,0.0568,3.7817,0.4007,436,411,0.642,0.01,0,0.04,0,4.36
SWALES,Swansea North 132 kV,FOSL3T,FOSL3G,33,0.0426,0.0765,0.001,0.1089,0.309,480,428,0.03,0,0,0,0,4.8
SWALES,Swansea North 132 kV,FOSL3T,KIDW3,33,5.9319,12.4629,0.0172,11.8458,41.9468,480,428,3.663,0.12,0,0.12,0.42,4.8
SWALES,Swansea North 132 kV,MEIN3T,MEIN3,33,0.0152,0.0323,0,0.0273,0.1345,398,355,0.009,0,0,0,0,3.98
SWALES,Swansea North 132 kV,METM3T,KIDW3,33,7.6138,14.0428,0.0229,13.9365,70.5172,480,428,4.68,0.14,0,0.14,0.71,4.8
SWALES,Swansea North 132 kV,METM3T,MEIN3T,33,0.0535,0.0648,0.0042,0.2442,0.1356,398,355,0.051,0,0,0,0,3.98
SWALES,Swansea North 132 kV,NEWL31,FOSL3T,33,8.3066,19.1619,0.0309,18.601,48.5831,480,428,5.316,0.19,0,0.19,0.49,4.8
SWALES,Swansea North 132 kV,NEWL32,CYNH3T,33,4.1282,3.8848,0.4102,25.439,6.7828,425,378,3.768,0.04,0,0.25,0.07,4.25
SWALES,Swansea North 132 kV,PNTA3T,PNTA3G,33,0.0304,0.0289,0.0023,0.1532,0.0162,571,509,0.026,0,0,0,0,5.71
SWALES,Swansea North 132 kV,PNTA3T,PNTR3T,33,2.3997,4.7119,0.005,4.31,22.0053,398,355,1.421,0.05,0,0.04,0.22,3.98
SWALES,Swansea North 132 kV,PNTR3T,PNTR3G,33,2.5764,2.4506,0.1949,12.9707,1.3745,571,509,2.202,0.02,0,0.13,0.01,5.71
SWALES,Swansea North 132 kV,PONY3,METM3T,33,3.7761,7.9152,0.0202,6.9162,32.6754,398,355,2.278,0.08,0,0.07,0.33,3.98
