Area,S/S Group,S/S or Busbar Name Node 1,S/S or Busbar Name Node 2,Operating Voltage,Positive Sequence Impedance R,Positive Sequence Impedance X,Susceptance B,ZPS Resistance,ZPS Reactance,Winter Rating,Summer Rating,Circuit Length,PPS Resistance,PPS Reactance,PPS Susceptance,ZPS Resistance,ZPS Reactance
SWALES,Swansea North 132 kV,W38_3S,NEWL31,33,0.5548,1.0259,0.0013,1.0119,5.1634,480,428,0.34,0.01,0,0.01,0.05,4.8
SWALES,Swansea North 132 kV,WESF3T,W38_3S,33,5.5354,24.7169,0.0311,16.6127,68.925,694,619,6.962,0.25,0,0.17,0.69,6.94
SWALES,Swansea North 132 kV,WESF3T,WESF31,33,0.8699,1.2185,0.0568,3.727,5.143,398,355,0.665,0.01,0,0.04,0.05,3.98
SWALES,Swansea North 132 kV,AMMA3,CLWD3T,33,0.8072,2.1528,0.0158,2.1059,8.7787,479,427,0.71,0.02,0,0.02,0.09,4.79
SWALES,Swansea North 132 kV,AMMA3,HEND31,33,12.7182,25.2951,0.1452,26.0668,112.2068,398,355,8.144,0.25,0,0.26,1.12,3.98
SWALES,Swansea North 132 kV,AMMA3,HEND32,33,12.8642,26.8941,0.0861,25.0973,111.6946,347,321,7.85,0.27,0,0.25,1.12,3.47
SWALES,Swansea North 132 kV,AMMA3,LDEI3,33,39.1952,53.4189,0.53,65.9267,226.2969,318,284,17.787,0.53,0.01,0.66,2.26,3.18
SWALES,Swansea North 132 kV,AMMA3,PANF32,33,6.5544,8.9413,0.015,10.3028,40.4139,308,274,2.653,0.09,0,0.1,0.4,3.08
SWALES,Swansea North 132 kV,AMMA3,PCSN3T,33,0.0854,0.1167,0.0001,0.1311,0.5305,308,274,0.034,0,0,0,0.01,3.08
SWALES,Swansea North 132 kV,BBWT3,BLBW31G,33,4.6093,8.2721,0.0463,8.7498,40.5431,480,428,2.921,0.08,0,0.09,0.41,4.8
SWALES,Swansea North 132 kV,BCIS3T,BCIS3G,33,1.012,0.9567,0.0763,4.6747,0.542,436,411,0.861,0.01,0,0.05,0.01,4.36
SWALES,Swansea North 132 kV,BCIS3T,WGWB3,33,17.421,19.2414,0.0275,26.9373,107.3378,307,273,7.079,0.19,0,0.27,1.07,3.07
SWALES,Swansea North 132 kV,BLAP3,LWND3T,33,0.3296,0.4272,0.0005,0.5057,2.0213,335,298,0.131,0,0,0.01,0.02,3.35
SWALES,Swansea North 132 kV,BLAP3,NCET32,33,20.6136,21.6641,0.0332,31.6467,123.5557,307,273,8.178,0.22,0,0.32,1.24,3.07
SWALES,Swansea North 132 kV,BRID3,CARG3,33,10.1212,14.0345,0.0141,15.5518,63.213,300,274,4.041,0.14,0,0.16,0.63,3
SWALES,Swansea North 132 kV,BRID3,NCET31,33,28.1877,45.2248,0.0544,47.7991,222.7458,335,298,14.588,0.45,0,0.48,2.23,3.35
SWALES,Swansea North 132 kV,BRID3,NEVE31,33,25.5054,33.0546,0.0364,39.1331,156.4119,335,298,10.137,0.33,0,0.39,1.56,3.35
SWALES,Swansea North 132 kV,CARM3A,CARM3B,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,CARM3A,CWFR31,33,9.894,15.4573,0.1087,20.5833,76.171,307,273,5.507,0.15,0,0.21,0.76,3.07
SWALES,Swansea North 132 kV,CARM3A,REDC3T,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,CARM3A,RHOS3,33,44.9589,63.0042,0.0878,70.1907,282.2162,300,274,18.45,0.63,0,0.7,2.82,3
SWALES,Swansea North 132 kV,CARM3A,STCL32,33,26.469,36.0918,0.0525,41.3386,163.2949,300,300,10.652,0.36,0,0.41,1.63,3
SWALES,Swansea North 132 kV,CARM3B,CWFR32,33,7.384,13.4763,0.1005,21.0196,62.4564,480,428,5.123,0.13,0,0.21,0.62,4.8
SWALES,Swansea North 132 kV,CARM3B,PEND3T,33,18.5049,35.2353,0.0594,34.1797,169.7784,300,300,11.178,0.35,0,0.34,1.7,3
SWALES,Swansea North 132 kV,CARM3B,STCL31,33,25.8165,38.6206,0.0625,42.4486,181.5119,300,274,11.906,0.39,0,0.42,1.82,3
SWALES,Swansea North 132 kV,CARM3B,TREV31,33,5.3946,9.9757,0.0126,9.8391,50.2062,480,428,3.306,0.1,0,0.1,0.5,4.8
SWALES,Swansea North 132 kV,CLWD3T,CLWD3G,33,0.633,0.6021,0.0479,3.1867,0.3377,571,509,0.541,0.01,0,0.03,0,5.71
SWALES,Swansea North 132 kV,CLWD3T,TUMB3,33,8.0678,22.1775,0.073,19.8358,92.5536,400,369,6.687,0.22,0,0.2,0.93,4
SWALES,Swansea North 132 kV,CRHA3,AMMA3,33,6.4664,11.7138,0.0518,15.3026,56.2805,458,428,4.188,0.12,0,0.15,0.56,4.58
SWALES,Swansea North 132 kV,CRHA3,TUMB3,33,5.3172,10.8225,0.0799,13.1326,52.2327,466,413,3.825,0.11,0,0.13,0.52,4.66
SWALES,Swansea North 132 kV,CRUG3T,CARG3,33,3.1118,5.7543,0.0072,5.6755,28.9605,400,400,1.907,0.06,0,0.06,0.29,4
SWALES,Swansea North 132 kV,CRUG3T,CRUG3G,33,1.1256,1.0706,0.0851,5.6666,0.6005,571,509,0.962,0.01,0,0.06,0.01,5.71
SWALES,Swansea North 132 kV,CWFR31,BCIS3T,33,1.938,2.0367,0.003,2.9704,11.6222,307,273,0.768,0.02,0,0.03,0.12,3.07
SWALES,Swansea North 132 kV,CWFR31,CWFR32,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,DYFF3,DYFG3G,33,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Swansea North 132 kV,DYFF3,LFYR3,33,6.7763,12.0508,0.0752,14.8653,60.013,466,413,4.304,0.12,0,0.15,0.6,4.66
SWALES,Swansea North 132 kV,DYFF3T,DYFF3,33,14.3039,25.9236,0.0985,28.8408,129.7703,150,150,8.932,0.26,0,0.29,1.3,1.5
SWALES,Swansea North 132 kV,DYFF3T,WHIT32,33,4.647,6.3536,0.0063,7.1354,28.88,374,349,1.851,0.06,0,0.07,0.29,3.74
SWALES,Swansea North 132 kV,LAMP3,LWNI3,33,30.2874,41.4098,0.0409,46.5056,188.2274,308,274,12.064,0.41,0,0.47,1.88,3.08
SWALES,Swansea North 132 kV,LAMP3,NFOE3T,33,17.7207,22.9657,0.0253,27.1889,108.6721,335,298,7.043,0.23,0,0.27,1.09,3.35
SWALES,Swansea North 132 kV,LAMP3,TREG3,33,45.3093,58.6092,0.1097,71.2782,275.5443,335,298,18.32,0.59,0,0.71,2.76,3.35
SWALES,Swansea North 132 kV,LDEI3,MANO3T,33,6.5626,8.9726,0.0089,10.0767,40.7847,308,274,2.614,0.09,0,0.1,0.41,3.08
SWALES,Swansea North 132 kV,LDOV3,PONA3,33,31.9845,43.7302,0.0432,49.1116,198.7746,308,274,12.74,0.44,0,0.49,1.99,3.08
SWALES,Swansea North 132 kV,LDOV3,YSTF31,33,49.5697,20.3626,0.9866,146.7467,47.7057,279,265,16.689,0.2,0.01,1.47,0.48,2.79
SWALES,Swansea North 132 kV,LGAD3,LDOV3,33,21.4084,29.2216,0.0437,33.4518,132.2705,308,274,8.63,0.29,0,0.33,1.32,3.08
SWALES,Swansea North 132 kV,LLAN3,ABAE3,33,35.2309,25.3543,0.0263,44.8901,111.1304,202,180,7.089,0.25,0,0.45,1.11,2.02
SWALES,Swansea North 132 kV,LLAN3,BLAP3,33,43.996,57.0182,0.0628,67.5033,269.8055,335,298,17.486,0.57,0,0.68,2.7,3.35
SWALES,Swansea North 132 kV,LLAN3,LLAY3,33,30.8028,39.8466,0.0731,47.6091,187.7343,335,298,12.372,0.4,0,0.48,1.88,3.35
SWALES,Swansea North 132 kV,LWND3T,CRUG3T,33,21.3608,30.9818,0.0359,34.5005,149.9215,335,298,9.774,0.31,0,0.35,1.5,3.35
SWALES,Swansea North 132 kV,LWND3T,LWND3G,33,0.0304,0.0289,0.0023,0.1532,0.0162,571,509,0.026,0,0,0,0,5.71
SWALES,Swansea North 132 kV,LWNI3,RHOS3,33,26.7689,36.5544,0.0437,41.2703,165.7899,308,274,10.708,0.37,0,0.41,1.66,3.08
SWALES,Swansea North 132 kV,MANO3T,LGAD3,33,13.7529,18.8033,0.0186,21.1172,85.47,308,274,5.478,0.19,0,0.21,0.85,3.08
SWALES,Swansea North 132 kV,MANO3T,MANO3,33,7.2906,5.2434,0.0047,9.252,23.0114,202,180,1.46,0.05,0,0.09,0.23,2.02
SWALES,Swansea North 132 kV,NANG3,LDEI3,33,37.2216,50.8904,0.0502,57.1529,231.3212,308,274,14.826,0.51,0,0.57,2.31,3.08
SWALES,Swansea North 132 kV,NCET31,BBWT3,33,8.8279,16.3244,0.0205,16.1008,82.1584,480,428,5.41,0.16,0,0.16,0.82,4.8
SWALES,Swansea North 132 kV,NCET31,NCES31,33,0.9513,1.7592,0.0022,1.7351,8.8537,480,428,0.583,0.02,0,0.02,0.09,4.8
SWALES,Swansea North 132 kV,NCET32,NCES32,33,5.6615,7.9452,0.0081,8.7043,35.51,322,289,2.265,0.08,0,0.09,0.36,3.22
SWALES,Swansea North 132 kV,NCET32,RHOS3,33,22.3247,30.5436,0.0407,34.361,138.5149,308,274,8.961,0.31,0,0.34,1.39,3.08
SWALES,Swansea North 132 kV,NFOE3T,LLAY3,33,8.7786,11.3769,0.0125,13.469,53.8346,335,298,3.489,0.11,0,0.13,0.54,3.35
SWALES,Swansea North 132 kV,NFOE3T,NFOE3G,33,0.2685,0.2899,0.0239,1.3329,0.4354,571,509,0.27,0,0,0.01,0,5.71
SWALES,Swansea North 132 kV,PCSN3T,PANF31,33,5.7934,7.6697,0.0705,11.6946,34.216,308,274,2.591,0.08,0,0.12,0.34,3.08
SWALES,Swansea North 132 kV,PCSN3T,PNYC3T,33,3.2035,3.0471,0.2423,16.128,1.709,571,509,2.738,0.03,0,0.16,0.02,5.71
SWALES,Swansea North 132 kV,PCYN3,PCYN31,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,PCYN32,PCYN3,33,0.0351,0.0334,0.0027,0.1767,0.0187,571,509,0.03,0,0,0,0,5.71
SWALES,Swansea North 132 kV,PCYT3,PCYN3,33,7.5798,4.3273,0.1514,30.8277,2.7151,341,304,3.08,0.04,0,0.31,0.03,3.41
SWALES,Swansea North 132 kV,PCYT3,PEND32,33,4.1267,7.6311,0.0096,7.5266,38.4064,480,428,2.529,0.08,0,0.08,0.38,4.8
SWALES,Swansea North 132 kV,PEBL3T,SPRI3,33,25.8169,35.7699,0.1107,43.1638,159.5751,308,274,10.817,0.36,0,0.43,1.6,3.08
SWALES,Swansea North 132 kV,PEBL3T,WHIT31,33,0.4594,0.6281,0.0006,0.7054,2.8552,300,274,0.183,0.01,0,0.01,0.03,3
SWALES,Swansea North 132 kV,PEND31,PEND32,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,PEND3T,PEND31,33,13.5395,24.9558,0.0623,27.4727,123.6025,480,428,8.514,0.25,0,0.27,1.24,4.8
SWALES,Swansea North 132 kV,PEND3T,SPRI3,33,7.4037,11.4863,0.0128,12.1842,54.7608,308,274,3.556,0.11,0,0.12,0.55,3.08
SWALES,Swansea North 132 kV,PNYC3T,PNYC3G,33,0.3732,0.355,0.0282,1.879,0.1991,571,509,0.319,0,0,0.02,0,5.71
SWALES,Swansea North 132 kV,PNYC3T,SRON3G,33,1.7585,1.6727,0.133,8.8533,0.9382,571,509,1.503,0.02,0,0.09,0.01,5.71
SWALES,Swansea North 132 kV,PONA3,LAMP3,33,33.4608,45.7485,0.0451,51.3782,207.9488,308,274,13.328,0.46,0,0.51,2.08,3.08
SWALES,Swansea North 132 kV,REDC3T,REDC3G,33,0.1104,0.1192,0.0098,0.548,0.179,571,509,0.111,0,0,0.01,0,5.71
SWALES,Swansea North 132 kV,REDC3T,TREV32,33,5.2524,10.4716,0.0411,10.6483,48.953,480,428,3.522,0.1,0,0.11,0.49,4.8
SWALES,Swansea North 132 kV,RHOS3,BBWT3,33,5.7981,10.4786,0.0441,11.725,52.321,466,413,3.632,0.1,0,0.12,0.52,4.66
SWALES,Swansea North 132 kV,SPRI3,PCYT3,33,7.2616,13.4014,0.0395,13.8365,67.1639,480,428,4.566,0.13,0,0.14,0.67,4.8
SWALES,Swansea North 132 kV,STCL32,DYFF3T,33,13.3813,18.2953,0.0181,20.5467,83.1608,374,349,5.33,0.18,0,0.21,0.83,3.74
SWALES,Swansea North 132 kV,WGWB3,NANG3,33,2.1911,2.648,0.0033,3.363,13.4096,307,273,0.872,0.03,0,0.03,0.13,3.07
SWALES,Swansea North 132 kV,WHIT31,WHIT32,33,0.0371,0.0366,0.0046,0.1114,0.0458,326,297,0.035,0,0,0,0,3.26
SWALES,Swansea North 132 kV,YSTF31,YSTF32,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,YSTF32,LBRI3G,33,11.2233,4.6701,0.2305,33.4773,10.8932,279,265,3.84,0.05,0,0.33,0.11,2.79
SWALES,Swansea North 132 kV,BRID5,CARG5,11,93.1439,103.3041,0.0211,240.2599,507.8499,308,274,4.44,1.03,0,2.4,5.08,3.08
SWALES,Swansea North 132 kV,LLAN5,ABAE51,11,102.8514,170.8031,0.0074,206.1415,957.4589,461,407,6.982,1.71,0,2.06,9.57,4.61
SWALES,Swansea North 132 kV,PEND51,PEND52,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,TREG5,LAMP5,11,764.0157,513.6533,0.0068,969.8432,2482.843,202,180,17,5.14,0,9.7,24.83,2.02
SWALES,Swansea North 132 kV,ABNT3,PGTN3G,33,1.2181,1.7053,0.0945,3.2408,3.8246,492,439,0.995,0.02,0,0.03,0.04,4.92
SWALES,Swansea North 132 kV,GWAU31,ABNT3,33,6.6644,13.8097,0.0134,12.0579,59.3711,398,355,4.012,0.14,0,0.12,0.59,3.98
SWALES,Swansea North 132 kV,GWAU32,MYNG3T,33,2.8944,6.1477,0.0055,5.1987,25.6125,398,355,1.714,0.06,0,0.05,0.26,3.98
SWALES,Swansea North 132 kV,MYNG3T,MYNG3G,33,0.7981,0.7544,0.0602,3.6865,0.4274,436,411,0.679,0.01,0,0.04,0,4.36
SWALES,Swansea North 132 kV,POND3,ABNT3,33,9.0045,18.9145,0.0453,17.5054,76.7089,347,321,5.459,0.19,0,0.18,0.77,3.47
SWALES,Swansea North 132 kV,TRAB3M,ABNT3,33,15.5498,32.3883,0.0622,31.0792,134.6795,398,355,9.467,0.32,0,0.31,1.35,3.98
SWALES,Swansea North 132 kV,TRAV3,ABEC3,33,10.7539,23.7205,0.0643,21.5732,108.675,398,355,7.452,0.24,0,0.22,1.09,3.98
SWALES,Swansea North 132 kV,TRAV3,POND3,33,13.2927,33.4957,0.2439,33.5239,143.2593,398,355,10.754,0.33,0,0.34,1.43,3.98
SWALES,Swansea North 132 kV,TRAV3,TRAB3M,33,2.1034,4.3511,0.0046,4.4399,13.096,492,439,1.289,0.04,0,0.04,0.13,4.92
SWALES,Swansea North 132 kV,TRAV3,TRAV31,33,0.0731,0.1697,0.0196,0.8739,0.3096,1000,880,0.18,0,0,0.01,0,10
SWALES,Swansea North 132 kV,TRAV3,TRAV32,33,0.0731,0.1697,0.0196,0.8739,0.3096,1000,880,0.18,0,0,0.01,0,10
SWALES,Swansea North 132 kV,TRAV3,TRMY3M,33,2.1069,4.3471,0.0074,4.6908,12.9864,492,439,1.311,0.04,0,0.05,0.13,4.92
SWALES,Swansea North 132 kV,TRMY3M,MYNG3T,33,10.8643,22.8926,0.0483,20.5647,95.1821,398,355,6.562,0.23,0,0.21,0.95,3.98
SWALES,Swansea North 132 kV,COEW5,INCP52,11,13.2793,9.6934,0.0226,92.9549,33.9269,365,364,1.489,0.1,0,0.93,0.34,3.65
SWALES,Swansea North 132 kV,POND5,COEW5,11,22.7436,15.6108,0.0363,159.205,54.6378,300,300,2.388,0.16,0,1.59,0.55,3
SWALES,Swansea North 132 kV,POND5,TREB5,11,11.9617,8.1028,0.0188,83.732,28.36,300,300,1.239,0.08,0,0.84,0.28,3
SWALES,Swansea North 132 kV,TREB5,INCP51,11,22.9481,15.5836,0.0363,160.6367,54.5425,300,300,2.385,0.16,0,1.61,0.55,3
SWALES,Swansea North 132 kV,ABEP32,WSTC3,33,0.5957,1.0637,0.0063,1.2713,4.9178,398,355,0.377,0.01,0,0.01,0.05,3.98
SWALES,Swansea North 132 kV,HIGF3G,RGOS3T,33,0.7839,0.7456,0.0593,3.9466,0.4182,571,509,0.67,0.01,0,0.04,0,5.71
SWALES,Swansea North 132 kV,HIRW3,ABDA3,33,28.9464,50.794,0.2117,55.0353,203.7431,308,274,15.43,0.51,0,0.55,2.04,3.08
SWALES,Swansea North 132 kV,HIRW3,ABDA3,33,11.2468,23.4875,0.128,23.1234,96.1066,398,355,7.23,0.23,0,0.23,0.96,3.98
SWALES,Swansea North 132 kV,HIRW3,ABEP31,33,17.6798,26.148,0.0267,27.8511,116.9816,308,274,7.569,0.26,0,0.28,1.17,3.08
SWALES,Swansea North 132 kV,HIRW3,HNDR3T,33,7.0538,10.4182,0.0484,12.9124,47.9077,322,289,3.304,0.1,0,0.13,0.48,3.22
SWALES,Swansea North 132 kV,HIRW3,PYCM3T,33,6.258,14.5912,0.0187,12.0798,63.4076,479,427,4.326,0.15,0,0.12,0.63,4.79
SWALES,Swansea North 132 kV,HIRW3,RGOS3T,33,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Swansea North 132 kV,HIRW3,TOWE3T,33,1.307,2.634,0.0028,2.3839,11.7303,480,428,0.801,0.03,0,0.02,0.12,4.8
SWALES,Swansea North 132 kV,HNDR3T,ABEP32,33,9.9375,16.3792,0.0184,16.8016,78.5187,308,274,5.106,0.16,0,0.17,0.79,3.08
SWALES,Swansea North 132 kV,HNDR3T,HNDR3G,33,0.4093,0.7224,0.0053,0.9008,3.3786,441,393,0.267,0.01,0,0.01,0.03,4.41
SWALES,Swansea North 132 kV,MAEG3T,MAEG3G,33,0.0807,0.0768,0.0061,0.4064,0.0431,571,509,0.069,0,0,0,0,5.71
SWALES,Swansea North 132 kV,MAER3,MAEW3G,33,3.7491,6.6499,0.1544,11.921,24.9494,480,428,3.087,0.07,0,0.12,0.25,4.8
SWALES,Swansea North 132 kV,MIDY3T,MAER3,33,5.1217,10.7048,0.03,9.3416,44.6255,398,355,3.11,0.11,0,0.09,0.45,3.98
SWALES,Swansea North 132 kV,MIDY3T,YNYS3,33,6.7048,18.0709,0.068,15.8659,76.3451,466,413,5.439,0.18,0,0.16,0.76,4.66
SWALES,Swansea North 132 kV,PYCM3T,PYCM3,33,2.3038,2.1913,0.1743,11.5983,1.229,571,509,1.969,0.02,0,0.12,0.01,5.71
SWALES,Swansea North 132 kV,PYCM3T,YNYS3,33,8.861,19.7859,0.0548,17.8978,82.614,398,355,5.756,0.2,0,0.18,0.83,3.98
SWALES,Swansea North 132 kV,RGOS3T,RGOS3G,33,0.7805,0.7378,0.0588,3.6051,0.418,436,411,0.664,0.01,0,0.04,0,4.36
SWALES,Swansea North 132 kV,TOWE3T,MAER3,33,16.3403,22.3478,0.2001,32.0607,93.1906,308,274,7.838,0.22,0,0.32,0.93,3.08
SWALES,Swansea North 132 kV,TOWE3T,TOWE32,33,2.2942,4.1148,0.0041,3.9128,17.7878,308,274,1.204,0.04,0,0.04,0.18,3.08
SWALES,Swansea North 132 kV,WSTC3,MAEG3T,33,5.7828,11.1974,0.0357,11.0997,52.226,398,355,3.554,0.11,0,0.11,0.52,3.98
SWALES,Swansea North 132 kV,TIRJ3,FORT31,33,1.6834,3.3577,0.1347,5.9314,9.0021,492,439,1.574,0.03,0,0.06,0.09,4.92
SWALES,Swansea North 132 kV,TIRJ3,FORT32,33,1.6114,3.3221,0.1327,5.6875,9.0397,492,439,1.562,0.03,0,0.06,0.09,4.92
SWALES,Swansea North 132 kV,TIRJ3,GETH31,33,3.2242,5.1923,0.3675,38.5234,2.9311,529,496,4.56,0.05,0,0.39,0.03,5.29
SWALES,Swansea North 132 kV,TIRJ3,GETH32,33,3.2341,5.2082,0.3686,38.6417,2.9401,529,496,4.574,0.05,0,0.39,0.03,5.29
SWALES,Swansea North 132 kV,TIRJ3,LLCY31,33,6.7234,15.7793,0.1702,15.5913,70.5079,462,405,5.609,0.16,0,0.16,0.71,4.62
SWALES,Swansea North 132 kV,TIRJ3,LLCY32,33,6.4546,16.3816,0.1088,17.3846,66.4373,462,405,5.473,0.16,0,0.17,0.66,4.62
SWALES,Swansea North 132 kV,TIRJ3,STRA31,33,3.7765,4.0381,0.4215,23.4891,5.6297,347,321,3.942,0.04,0,0.23,0.06,3.47
SWALES,Swansea North 132 kV,TIRJ3,STRA32,33,3.7995,4.0643,0.424,23.6264,5.6524,347,321,3.967,0.04,0,0.24,0.06,3.47
SWALES,Swansea North 132 kV,TIRJ3,SWWF31,33,1.0041,1.7308,0.203,9.4798,0.8882,678,633,1.75,0.02,0,0.09,0.01,6.78
SWALES,Swansea North 132 kV,TIRJ3,SWWF32,33,1.0075,1.7367,0.2037,9.5123,0.8912,678,633,1.756,0.02,0,0.1,0.01,6.78
SWALES,Swansea North 132 kV,TIRJ3,UPBK31,33,4.2851,3.7189,0.3452,30.2317,10.6623,284,264,3.649,0.04,0,0.3,0.11,2.84
SWALES,Swansea North 132 kV,TIRJ3,UPBK32,33,4.0725,3.6549,0.3411,29.0877,10.6194,284,264,3.598,0.04,0,0.29,0.11,2.84
SWALES,Swansea North 132 kV,SWAW3,CCKV3T,33,3.2091,4.9351,0.3105,11.6119,23.0978,466,413,2.568,0.05,0,0.12,0.23,4.66
SWALES,Swansea North 132 kV,SWAW3,RAVE32,33,1.7991,2.4392,0.2316,16.6329,4.4904,358,331,2.357,0.02,0,0.17,0.04,3.58
SWALES,Swansea North 132 kV,SWAW3,RAVE3T,33,1.8014,2.4449,0.2314,16.7054,4.4633,358,331,2.361,0.02,0,0.17,0.04,3.58
SWALES,Swansea North 132 kV,SWAW3,SWAT31,33,2.28,2.6647,0.2893,14.8883,5.2252,466,413,2.683,0.03,0,0.15,0.05,4.66
SWALES,Swansea North 132 kV,SWAW3,SWAT3T,33,2.2054,2.4223,0.2977,15.0511,7.8033,466,413,2.577,0.02,0,0.15,0.08,4.66
SWALES,Swansea North 132 kV,SWAW3,TSKT31,33,1.6375,1.8403,0.2294,11.4091,6.1592,466,413,1.974,0.02,0,0.11,0.06,4.66
SWALES,Swansea North 132 kV,SWAW3,TSKT32,33,1.6407,1.8431,0.2298,11.4318,6.1689,466,413,1.977,0.02,0,0.11,0.06,4.66
SWALES,Swansea North 132 kV,SWAW3,UPLT31,33,1.4264,2.0261,0.2912,9.9292,6.7969,560,496,2.276,0.02,0,0.1,0.07,5.6
SWALES,Swansea North 132 kV,SWAW3,UPLT32,33,1.3981,1.9855,0.2852,9.7311,6.6548,560,496,2.23,0.02,0,0.1,0.07,5.6
SWALES,Swansea North 132 kV,TROS3,LLNT3,33,4.7812,9.7831,0.2714,26.7212,20.2158,466,413,4.948,0.1,0,0.27,0.2,4.66
SWALES,Swansea North 132 kV,TROS3,MAES31,33,0.9627,0.9085,0.1198,4.1808,1.7596,466,413,0.902,0.01,0,0.04,0.02,4.66
SWALES,Swansea North 132 kV,TROS3,MAES32,33,1.0114,0.9575,0.1259,4.2964,1.8063,466,413,0.948,0.01,0,0.04,0.02,4.66
SWALES,Swansea North 132 kV,TROS3,WESF32,33,3.9495,4.5116,0.3939,26.3432,13.68,398,355,3.626,0.05,0,0.26,0.14,3.98
SWALES,Swansea North 132 kV,TROS3,WESF3T,33,3.0847,7.7247,0.0867,8.0211,17.8746,466,413,2.732,0.08,0,0.08,0.18,4.66
SWALES,Swansea North 132 kV,TJGF3G,TIRJ3,33,0.0503,0.0479,0.0038,0.2533,0.0268,571,509,0.043,0,0,0,0,5.71
SWALES,Swansea North 132 kV,BFTJ3A,BFTJ31,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,RAVE34,RAVE33,33,0,0.01,0,0,0,400,400,0,0,0,0,0,4
SWALES,Swansea North 132 kV,BFTJ32,BFTJ3B,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Swansea North 132 kV,TSNC3,POND3,33,9.6693,20.2949,0.043,18.3345,84.2106,347,321,5.806,0.2,0,0.18,0.84,3.47
SWALES,Swansea North 132 kV,RAVE3T,RAVE34,33,0,0.01,0,0,0,1250,1250,0.001,0,0,0,0,12.5
SWALES,Swansea North 132 kV,TWAU3,WAUN3,33,0,0.01,0,0,0,400,400,0,0,0,0,0,4
SWALES,Swansea North 132 kV,TUMB3,MEIN3T,33,16.641,34.9599,0.0759,31.0782,146.9287,398,355,10.103,0.35,0,0.31,1.47,3.98
SWALES,Swansea North 132 kV,TUMB3,PNTA3T,33,3.4304,6.0913,0.0081,6.1675,30.5959,398,355,2.036,0.06,0,0.06,0.31,3.98
SWALES,Swansea North 132 kV,MAEG3T,ABEC3,33,9.4437,18.1801,0.0438,17.636,86.5339,398,355,5.771,0.18,0,0.18,0.87,3.98
SWALES,Swansea North 132 kV / Upper Boat 132 & 33 kV,MIDY3T,MIDD31,33,0.1281,0.2306,0.0076,0.5064,0.7406,479,427,0.123,0,0,0.01,0.01,4.79
SWALES,Swansea North 132 kV / Upper Boat 132 kV,HIRW13,D71A1,132,0.2319,0.5259,0.1133,0.4777,1.3288,492,439,2.275,0.01,0,0,0.01,4.92
SWALES,Swansea North 132 kV / Upper Boat 132 kV,HIRW14,DD641,132,0.2319,0.5259,0.1133,0.4777,1.3288,492,439,2.275,0.01,0,0,0.01,4.92
SWALES,Upper Boat 132 & 33 kV,BRTH3T,BRTH3G,33,0.3312,0.3576,0.0295,1.6439,0.537,571,509,0.333,0,0,0.02,0.01,5.71
SWALES,Upper Boat 132 & 33 kV,BRTH3T,WATT3,33,12.8049,24.8945,0.1769,28.7987,108.6859,398,355,8.443,0.25,0,0.29,1.09,3.98
SWALES,Upper Boat 132 & 33 kV,CAER3T,CAER31,33,1.1191,0.9365,0.1595,6.6588,2.6253,326,297,1.026,0.01,0,0.07,0.03,3.26
SWALES,Upper Boat 132 & 33 kV,CAER3T,TRET31,33,6.2309,11.386,0.1428,15.7578,49.2145,466,413,4.159,0.11,0,0.16,0.49,4.66
SWALES,Upper Boat 132 & 33 kV,CREI3,UPPB31,33,9.0342,17.9579,0.105,18.6627,87.7496,479,427,6.306,0.18,0,0.19,0.88,4.79
SWALES,Upper Boat 132 & 33 kV,CWMC3T,MILL3,33,3.7833,7.2423,0.0104,6.9231,34.7497,398,355,2.278,0.07,0,0.07,0.35,3.98
SWALES,Upper Boat 132 & 33 kV,ENER31,CAER32,33,3.1953,2.7463,0.3995,22.2314,9.5367,466,413,2.957,0.03,0,0.22,0.1,4.66
SWALES,Upper Boat 132 & 33 kV,ENER31,UPPB31,33,6.7785,15.2616,0.3002,23.4963,60.902,347,321,6.078,0.15,0,0.23,0.61,3.47
SWALES,Upper Boat 132 & 33 kV,ENER32,CATN3,33,0.0479,0.0494,0.0079,0.2358,0.1204,528,458,0.053,0,0,0,0,5.28
SWALES,Upper Boat 132 & 33 kV,ENER32,ENER3T,33,0.4516,0.731,0.0352,1.8097,3.0602,480,428,0.39,0.01,0,0.02,0.03,4.8
SWALES,Upper Boat 132 & 33 kV,ENER3T,TRET32,33,8.4014,17.9834,0.0259,16.0071,84.6671,479,427,5.663,0.18,0,0.16,0.85,4.79
SWALES,Upper Boat 132 & 33 kV,FERT3,FERG3,33,3.2501,5.7988,0.0378,8.8428,26.9559,458,428,2.175,0.06,0,0.09,0.27,4.58
SWALES,Upper Boat 132 & 33 kV,FERT3,WATT3,33,3.805,7.0027,0.0148,6.997,35.0298,480,428,2.354,0.07,0,0.07,0.35,4.8
SWALES,Upper Boat 132 & 33 kV,GAST31,LADY3,33,8.5693,21.7658,0.1308,19.938,92.5889,479,427,6.765,0.22,0,0.2,0.93,4.79
SWALES,Upper Boat 132 & 33 kV,GAST32,NELS3T,33,4.4669,12.5733,0.0118,9.2898,53.3424,479,427,3.59,0.13,0,0.09,0.53,4.79
SWALES,Upper Boat 132 & 33 kV,GASY31,GAST31,33,1.9832,4.5886,0.1349,7.3454,18.8042,479,427,2.033,0.05,0,0.07,0.19,4.79
SWALES,Upper Boat 132 & 33 kV,GASY32,GAST32,33,4.5567,11.8138,0.1438,12.7545,49.4467,400,369,4.107,0.12,0,0.13,0.49,4
SWALES,Upper Boat 132 & 33 kV,IRON3,MORL3,33,9.6161,19.8965,0.2076,24.4386,94.1282,426,377,7.317,0.2,0,0.24,0.94,4.26
SWALES,Upper Boat 132 & 33 kV,LADY3,MOUA3,33,4.7426,13.2827,0.0205,9.9809,56.1243,479,427,3.845,0.13,0,0.1,0.56,4.79
SWALES,Upper Boat 132 & 33 kV,MIDA3T,MIDD32,33,0.0657,0.0917,0.0045,0.2749,0.2642,398,355,0.061,0,0,0,0,3.98
SWALES,Upper Boat 132 & 33 kV,MIDA3T,WATT3,33,10.6627,20.5222,0.0415,18.8744,84.3844,322,289,5.793,0.21,0,0.19,0.84,3.22
SWALES,Upper Boat 132 & 33 kV,MIDD32,MIDD31,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Upper Boat 132 & 33 kV,MORL3,CREI3,33,8.0458,14.9674,0.0491,15.7388,74.1148,479,427,5.146,0.15,0,0.16,0.74,4.79
SWALES,Upper Boat 132 & 33 kV,MOUA3,PENR3T,33,1.3375,2.8028,0.0163,2.5445,11.3017,398,355,0.868,0.03,0,0.03,0.11,3.98
SWALES,Upper Boat 132 & 33 kV,MOUA3,PHUT31,33,1.2973,3.278,0.0207,2.8337,15.0679,479,427,1.116,0.03,0,0.03,0.15,4.79
SWALES,Upper Boat 132 & 33 kV,MOUA3,PHUT32,33,2.0641,3.9684,0.0217,3.9234,17.8836,398,355,1.311,0.04,0,0.04,0.18,3.98
SWALES,Upper Boat 132 & 33 kV,MYNP3T,CWMC3T,33,6.1503,13.2846,0.0485,13.4371,57.6331,466,413,4.171,0.13,0,0.13,0.58,4.66
SWALES,Upper Boat 132 & 33 kV,MYNP3T,MYNP3G,33,0.7523,0.7156,0.0569,3.7875,0.4014,436,411,0.643,0.01,0,0.04,0,4.36
SWALES,Upper Boat 132 & 33 kV,MYNP3T,TEWF3G,33,0.7751,1.4333,0.0018,1.4137,7.2135,480,428,0.475,0.01,0,0.01,0.07,4.8
SWALES,Upper Boat 132 & 33 kV,NELS3,MOUA3,33,8.939,22.2267,0.0265,17.7938,95.6915,479,427,6.515,0.22,0,0.18,0.96,4.79
SWALES,Upper Boat 132 & 33 kV,NELS3T,NELS3,33,2.532,6.9572,0.0319,5.7121,29.4524,479,427,2.066,0.07,0,0.06,0.29,4.79
SWALES,Upper Boat 132 & 33 kV,PENR3T,MIDA3T,33,9.5041,20.1864,0.0181,17.0701,84.0998,398,355,5.628,0.2,0,0.17,0.84,3.98
SWALES,Upper Boat 132 & 33 kV,PENR3T,PENR3G,33,0.1328,0.1256,0.01,0.6135,0.0711,436,411,0.113,0,0,0.01,0,4.36
SWALES,Upper Boat 132 & 33 kV,PHUR32,ABPK3G,33,1.172,1.1567,0.1455,3.5159,1.4459,511,444,1.105,0.01,0,0.04,0.01,5.11
SWALES,Upper Boat 132 & 33 kV,PHUT31,ABAM3G,33,5.2363,11.6932,0.1134,14.124,51.6354,479,427,4.393,0.12,0,0.14,0.52,4.79
SWALES,Upper Boat 132 & 33 kV,PHUT31,MOUA31,33,0.868,1.2856,0.0649,4.501,4.7882,342,301,0.806,0.01,0,0.05,0.05,3.42
SWALES,Upper Boat 132 & 33 kV,PHUT32,MOUA32,33,1.2758,2.5854,0.0121,2.4347,10.3966,398,355,0.793,0.03,0,0.02,0.1,3.98
SWALES,Upper Boat 132 & 33 kV,PHUT32,PHUR32,33,5.2249,10.2594,0.0108,9.3843,47.9131,398,355,3.094,0.1,0,0.09,0.48,3.98
SWALES,Upper Boat 132 & 33 kV,TONY3,FERT3,33,2.4935,4.7792,0.0258,5.0429,22.4188,398,355,1.601,0.05,0,0.05,0.22,3.98
SWALES,Upper Boat 132 & 33 kV,TONY3,MILL3,33,9.2529,16.698,0.2139,34.1142,71.7512,480,428,7.046,0.17,0,0.34,0.72,4.8
SWALES,Upper Boat 132 & 33 kV,TONY3,TNYS3G,33,0.0487,0.0507,0.0044,0.2445,0.0415,436,411,0.047,0,0,0,0,4.36
SWALES,Upper Boat 132 & 33 kV,UPPB31,CAER3T,33,10.1082,23.0008,0.1182,23.0699,103.5885,479,427,7.523,0.23,0,0.23,1.04,4.79
SWALES,Upper Boat 132 & 33 kV,UPPB31,CWMC3T,33,10.7608,29.0494,0.1031,24.0124,123.084,479,427,8.775,0.29,0,0.24,1.23,4.79
SWALES,Upper Boat 132 & 33 kV,UPPB31,ENER3T,33,6.8662,16.2472,0.0672,14.6791,70.7662,479,427,5.126,0.16,0,0.15,0.71,4.79
SWALES,Upper Boat 132 & 33 kV,UPPB31,IRON3,33,8.0616,16.354,0.323,25.7205,68.0669,436,411,7.023,0.16,0,0.26,0.68,4.36
SWALES,Upper Boat 132 & 33 kV,UPPB31,SPTC3G,33,16.3908,15.4944,1.2357,75.712,8.7787,330,330,13.945,0.15,0.01,0.76,0.09,3.3
SWALES,Upper Boat 132 & 33 kV,UPPB31,TONY3,33,21.5969,45.5081,0.264,45.0511,188.8566,398,355,14.009,0.46,0,0.45,1.89,3.98
SWALES,Upper Boat 132 & 33 kV,UPPB31,UPPB32,33,0,0.01,0,0,0,9999,9999,0.001,0,0,0,0,99.99
SWALES,Upper Boat 132 & 33 kV,UPPB32,BRTH3T,33,6.966,11.8839,0.0834,13.6078,45.5499,322,289,3.607,0.12,0,0.14,0.46,3.22
SWALES,Upper Boat 132 & 33 kV,UPPB32,GAST31,33,4.8551,11.821,0.1082,12.1826,50.1764,347,321,3.974,0.12,0,0.12,0.5,3.47
SWALES,Upper Boat 132 & 33 kV,UPPB32,GAST32,33,3.881,10.0748,0.1083,10.3654,42.3363,400,369,3.387,0.1,0,0.1,0.42,4
SWALES,Upper Boat 132 & 33 kV,CATN5,CATN5A,11,31.4256,12.9058,0.0349,219.9791,45.1703,461,407,1.952,0.13,0,2.2,0.45,4.61
SWALES,Upper Boat 132 & 33 kV,MOUA3,NANW3,33,11.2239,23.548,0.0351,20.5882,99.4738,398,355,6.795,0.24,0,0.21,0.99,3.98
SWALES,Upper Boat 132 & 33 kV,NELS3T,LLFB31,33,3.0301,8.3888,0.0289,6.6709,35.5371,479,427,2.461,0.08,0,0.07,0.36,4.79
SWALES,Upper Boat 132 kV,BARG3,BARG3G,33,0,0.01,0,0,0,9999,9999,0.001,0,0,0,0,99.99
SWALES,Upper Boat 132 kV,BARG3,NANW3,33,7.0645,17.5814,0.0378,14.7656,74.8994,479,427,5.273,0.18,0,0.15,0.75,4.79
SWALES,Upper Boat 132 kV,CBGD3T,BARG3,33,1.7813,3.4101,0.0205,3.8515,14.5751,480,428,1.167,0.03,0,0.04,0.15,4.8
SWALES,Upper Boat 132 kV,CBGD3T,CBGD3,33,0.241,0.2293,0.0182,1.2134,0.1286,571,509,0.206,0,0,0.01,0,5.71
SWALES,Upper Boat 132 kV,DOWE3G,DOWL3,33,1.1154,1.0544,0.0841,5.1524,0.5974,436,411,0.949,0.01,0,0.05,0.01,4.36
SWALES,Upper Boat 132 kV,DOWL3,PBRN3T,33,3.87,7.7113,0.0245,7.5175,34.1192,480,428,2.434,0.08,0,0.08,0.34,4.8
SWALES,Upper Boat 132 kV,DOWL3,SWRD3,33,7.9397,21.4217,0.102,18.3899,89.9294,479,426,6.527,0.21,0,0.18,0.9,4.79
SWALES,Upper Boat 132 kV,DOWL3,TCAT3T,33,4.9966,10.0429,0.0149,9.2607,44.5904,480,428,3.085,0.1,0,0.09,0.45,4.8
SWALES,Upper Boat 132 kV,DOWW3G,DOWL3,33,0.915,0.9879,0.0815,4.5417,1.4836,571,509,0.92,0.01,0,0.05,0.01,5.71
SWALES,Upper Boat 132 kV,HNDF3T,HNDF3G,33,0.0725,0.069,0.0055,0.3652,0.0387,571,509,0.062,0,0,0,0,5.71
SWALES,Upper Boat 132 kV,HNDF3T,LLFB31,33,4.8684,10.3491,0.0107,9.0516,45.6898,479,427,3.112,0.1,0,0.09,0.46,4.79
SWALES,Upper Boat 132 kV,NANW3,ABTY3,33,12.6795,26.8803,0.0296,22.827,111.8592,398,355,7.524,0.27,0,0.23,1.12,3.98
SWALES,Upper Boat 132 kV,NANW3,HNDF3T,33,7.5944,15.302,0.0192,13.9527,67.8663,398,355,4.662,0.15,0,0.14,0.68,3.98
SWALES,Upper Boat 132 kV,PBRN3T,ABTY3,33,9.4588,19.1105,0.0364,17.7104,84.1459,398,355,5.832,0.19,0,0.18,0.84,3.98
SWALES,Upper Boat 132 kV,PBRN3T,PBRN3G,33,3.4626,8.0197,0.052,8.6459,33.7068,436,411,2.78,0.08,0,0.09,0.34,4.36
SWALES,Upper Boat 132 kV,PENT3,NANW3,33,8.052,21.0171,0.0897,18.7297,88.2884,308,274,6.444,0.21,0,0.19,0.88,3.08
SWALES,Upper Boat 132 kV,SWRD3,PENT3,33,3.7668,3.8051,0.4569,24.8722,6.7761,466,413,3.826,0.04,0,0.25,0.07,4.66
SWALES,Upper Boat 132 kV,TCAT3T,CBGD3T,33,2.5534,5.9047,0.0059,4.8999,25.7328,479,427,1.746,0.06,0,0.05,0.26,4.79
SWALES,Upper Boat 132 kV,TCAT3T,TCAT3G,33,0.5377,0.5307,0.0668,1.6132,0.6634,511,444,0.507,0.01,0,0.02,0.01,5.11
SWALES,Upper Boat 132 kV,82DD123AE,MYNB1,132,1.2659,2.8712,0.6187,2.6082,7.2543,492,439,12.42,0.03,0.01,0.03,0.07,4.92
SWALES,Upper Boat 132 kV,D71A1,DOWL12,132,1.5055,3.4145,0.7357,3.1017,8.6268,492,439,14.77,0.03,0.01,0.03,0.09,4.92
SWALES,Upper Boat 132 kV,D71A1,MYNB1M,132,0.0323,0.0733,0.0158,0.0666,0.1852,492,439,0.317,0,0,0,0,4.92
SWALES,Upper Boat 132 kV,DD641,DOWL11,132,1.5055,3.4145,0.7357,3.1017,8.6268,492,439,14.77,0.03,0.01,0.03,0.09,4.92
SWALES,Upper Boat 132 kV,DD641,MYNB1,132,0.0323,0.0733,0.0158,0.0666,0.1852,492,439,0.317,0,0,0,0,4.92
SWALES,Upper Boat 132 kV,DOW_1T,82DD123AE,132,0.9232,2.0938,0.4512,1.902,5.29,492,439,9.057,0.02,0,0.02,0.05,4.92
SWALES,Upper Boat 132 kV,DOWL11,MERE11,132,0.2948,0.6686,0.1441,0.6073,1.6892,492,439,2.892,0.01,0,0.01,0.02,4.92
SWALES,Upper Boat 132 kV,DOWL12,MERE12,132,0.2948,0.6686,0.1441,0.6073,1.6892,492,439,2.892,0.01,0,0.01,0.02,4.92
SWALES,Upper Boat 132 kV,DOWT1M,MOUA12,132,0.929,2.1069,0.454,1.9139,5.3233,492,439,9.114,0.02,0,0.02,0.05,4.92
SWALES,Upper Boat 132 kV,MOUA12,MYNB1M,132,1.2653,2.8698,0.6184,2.6069,7.2508,492,439,12.414,0.03,0.01,0.03,0.07,4.92
SWALES,Upper Boat 132 kV,PENC11,PNCD11,132,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Upper Boat 132 kV,PENC12,PNCD12,132,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Upper Boat 132 kV,PYCN11,PENC11,132,0.5801,1.6713,1.8536,1.4207,4.4075,385,366,7.64,0.02,0.02,0.01,0.04,3.85
SWALES,Upper Boat 132 kV,PYCN12,PENC12,132,0.5806,1.6737,1.9226,1.4231,4.4082,385,366,7.666,0.02,0.02,0.01,0.04,3.85
SWALES,Upper Boat 132 kV,R2311N,ENER11,132,0.2021,0.3622,2.6265,0.6063,0.4528,450,428,3.691,0,0.03,0.01,0,4.5
SWALES,Upper Boat 132 kV,R2311S,ENER12,132,0.2021,0.3622,2.6265,0.6063,0.4528,450,428,3.691,0,0.03,0.01,0,4.5
SWALES,Upper Boat 132 kV,TALB11,PYCN11,132,0.068,0.3648,10.4814,0.3625,0.1088,385,366,3.948,0,0.1,0,0,3.85
SWALES,Upper Boat 132 kV,TALB12,PYCN12,132,0.0675,0.362,10.4017,0.3598,0.1079,385,366,3.918,0,0.1,0,0,3.85
SWALES,Upper Boat 132 kV,TNAN11,NANT11,132,0.1111,0.252,0.0543,0.2289,0.6366,492,439,1.09,0,0,0,0.01,4.92
SWALES,Upper Boat 132 kV,TNAN11,R2311N,132,0.0366,0.1558,0.0574,0.1189,0.4588,694,619,0.695,0,0,0,0,6.94
SWALES,Upper Boat 132 kV,TNAN12,NANT12,132,0.1084,0.247,0.118,0.2248,0.6156,492,439,1.106,0,0,0,0.01,4.92
SWALES,Upper Boat 132 kV,TNAN12,R2311S,132,0.0366,0.1558,0.0574,0.1189,0.4588,694,619,0.695,0,0,0,0,6.94
SWALES,Upper Boat 132 kV,UPPB1,DOW_1T,132,0.3643,1.5768,0.5747,1.1603,4.625,492,439,7.028,0.02,0.01,0.01,0.05,4.92
SWALES,Upper Boat 132 kV,UPPB1,DOWT1M,132,0.3445,1.5307,0.5644,1.1188,4.5073,709,632,6.828,0.02,0.01,0.01,0.05,7.09
SWALES,Upper Boat 132 kV,UPPB1,TALB11,132,0.4,1.6871,1.8373,1.306,4.9579,694,619,7.902,0.02,0.02,0.01,0.05,6.94
SWALES,Upper Boat 132 kV,UPPB1,TALB12,132,0.3996,1.6861,1.79,1.3045,4.9553,694,619,7.883,0.02,0.02,0.01,0.05,6.94
SWALES,Upper Boat 132 kV,UPPB1,TNAN11,132,0.1331,0.5659,0.2372,0.4325,1.662,694,619,2.541,0.01,0,0,0.02,6.94
SWALES,Upper Boat 132 kV,UPPB1,TNAN12,132,0.1335,0.5681,0.2095,0.4337,1.6728,694,619,2.534,0.01,0,0,0.02,6.94
SWALES,Upper Boat 132 kV / Cardiff East & Aberthaw 132 kV,UPPB1,ABTH1C,132,0.6536,4.4292,4.1465,2.2376,12.0151,875,831,28.133,0.04,0.04,0.02,0.12,8.75
SWALES,Upper Boat 132 kV / Pyle 132 kV,PNCD11,PCDT11,132,0.1212,0.5385,2.4501,0.4247,1.3571,385,366,2.88,0.01,0.02,0,0.01,3.85
SWALES,Upper Boat 132 kV / Pyle 132 kV,PNCD12,PCDT12,132,0.1231,0.4979,2.43,0.4055,1.2356,385,366,2.72,0,0.02,0,0.01,3.85
SWALES,Upper Boat 132 kV / Rassau 132 kV,DOW_1T,PEGG13,132,0.6718,1.5237,0.3283,1.3841,3.8497,492,439,6.591,0.02,0,0.01,0.04,4.92
SWALES,Upper Boat 132 kV / Rassau 132 kV,DOW_1T,PEGG14,132,0.6718,1.5237,0.3283,1.3841,3.8497,492,439,6.591,0.02,0,0.01,0.04,4.92
SWALES,Uskmouth 132 kV,CWBT11,CWMB11,132,0.2592,0.5882,0.1266,0.5332,1.4944,480,428,2.543,0.01,0,0.01,0.01,4.8
SWALES,Uskmouth 132 kV,CWBT12,CWMB12,132,0.2709,0.6159,0.1321,0.5546,1.5916,480,428,2.658,0.01,0,0.01,0.02,4.8
SWALES,Uskmouth 132 kV,GLYN11,GLYN12,132,4,149.946,0,0,0,9999,9999,0,1.5,0,0,0,99.99
SWALES,Uskmouth 132 kV,GLYN1T1,J67W,132,0.5719,2.7898,0.6722,1.439,7.034,839,749,12.792,0.03,0.01,0.01,0.07,8.39
SWALES,Uskmouth 132 kV,GLYN1T2,J66G3,132,0.5596,2.7298,0.6578,1.408,6.8828,839,749,12.517,0.03,0.01,0.01,0.07,8.39
SWALES,Uskmouth 132 kV,J66G3,PANT12,132,0.2149,0.4873,0.105,0.4427,1.2312,492,439,2.108,0,0,0,0.01,4.92
SWALES,Uskmouth 132 kV,J67W,PANT11,132,0.2248,0.4599,0.1211,0.41,2.0026,492,439,2.204,0,0,0,0.02,4.92
SWALES,Uskmouth 132 kV,J67W,POPN11,132,0.2128,0.9951,0.2774,0.5861,2.6335,694,619,4.526,0.01,0,0.01,0.03,6.94
SWALES,Uskmouth 132 kV,LLTA12,CWBT12,132,0.2422,1.1814,0.2847,0.6094,2.9787,839,749,5.417,0.01,0,0.01,0.03,8.39
SWALES,Uskmouth 132 kV,LLTA1M,CWBT11,132,0.2422,1.1814,0.2847,0.6094,2.9787,839,749,5.417,0.01,0,0.01,0.03,8.39
SWALES,Uskmouth 132 kV,MAGT11,MAGO11,132,0.098,0.3636,0.8479,0.3134,1.0388,450,428,1.868,0,0.01,0,0.01,4.5
SWALES,Uskmouth 132 kV,MAGT11,SUDB11,132,0.9115,2.0764,0.9382,1.8896,5.182,492,439,9.266,0.02,0.01,0.02,0.05,4.92
SWALES,Uskmouth 132 kV,MAGT12,MAGO12,132,0.092,0.4089,0.1508,0.2989,1.2041,709,632,1.824,0,0,0,0.01,7.09
SWALES,Uskmouth 132 kV,MAGT12,SUDB12,132,0.9692,2.1982,0.4737,1.9969,5.554,492,439,9.509,0.02,0,0.02,0.06,4.92
SWALES,Uskmouth 132 kV,NEWE11,LLTA11,132,0.4514,0.8795,7.237,1.1755,1.7505,486,392,6.64,0.01,0.07,0.01,0.02,4.86
SWALES,Uskmouth 132 kV,NEWS15,NEWS11,132,0,0.01,0,0,0,1200,1200,0,0,0,0,0,12
SWALES,Uskmouth 132 kV,NEWS15,NEWS13,132,0.005,0.0112,0.1683,0.005,0.0112,569,541,0.09,0,0,0,0,5.69
SWALES,Uskmouth 132 kV,NEWS16,NEWS12,132,0,0.01,0,0,0,1200,1200,0,0,0,0,0,12
SWALES,Uskmouth 132 kV,NEWS16,NEWS14,132,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Uskmouth 132 kV,NEWW13,NEWW11,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV,NEWW14,NEWW12,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV,NWDT11,NWSM11,132,0.1511,0.3426,0.0738,0.3112,0.8656,492,439,1.482,0,0,0,0.01,4.92
SWALES,Uskmouth 132 kV,NWDT12,NEWE11,132,0.2022,0.8725,1.7658,0.6557,2.4607,569,541,4.355,0.01,0.02,0.01,0.02,5.69
SWALES,Uskmouth 132 kV,NWSM11,NWWT12,132,0.204,0.4273,3.3636,0.6819,1.1622,570,542,1.53,0,0.03,0.01,0.01,5.7
SWALES,Uskmouth 132 kV,NWSM11,SIMS11,132,0.0031,0.01,0.0016,0.0056,0.0273,492,439,0.03,0,0,0,0,4.92
SWALES,Uskmouth 132 kV,NWST11,NEWS15,132,0.002,0.01,0.001,0.0037,0.0169,480,428,0.02,0,0,0,0,4.8
SWALES,Uskmouth 132 kV,NWST11,NWWT11,132,0.204,0.4273,3.3636,0.6819,1.1622,492,439,3.012,0,0.03,0.01,0.01,4.92
SWALES,Uskmouth 132 kV,NWST12,NEWE12,132,0.2006,0.8562,1.763,0.6542,2.4143,569,541,4.287,0.01,0.02,0.01,0.02,5.69
SWALES,Uskmouth 132 kV,NWST12,NEWS16,132,0.0775,0.3243,0.076,0.1802,0.8675,480,428,1.465,0,0,0,0.01,4.8
SWALES,Uskmouth 132 kV,NWWT11,NEWW11,132,0.0096,0.0149,0.5474,0.0391,0.0284,550,522,0.25,0,0.01,0,0,5.5
SWALES,Uskmouth 132 kV,NWWT11,TROW1X,132,0.9953,2.2574,0.4864,2.0506,5.7035,492,439,9.765,0.02,0,0.02,0.06,4.92
SWALES,Uskmouth 132 kV,NWWT12,NEWW12,132,0.0088,0.0137,0.5036,0.036,0.0262,550,522,0.23,0,0.01,0,0,5.5
SWALES,Uskmouth 132 kV,NWWT12,TROW1Y,132,0.9953,2.2574,0.4864,2.0506,5.7035,492,439,9.765,0.02,0,0.02,0.06,4.92
SWALES,Uskmouth 132 kV,USKM1A,GLYN1T1,132,0.3259,1.4988,0.9733,0.8071,3.8788,839,749,7.566,0.01,0.01,0.01,0.04,8.39
SWALES,Uskmouth 132 kV,USKM1A,GLYN1T2,132,0.3257,1.499,0.8318,0.8082,3.8856,839,749,7.533,0.01,0.01,0.01,0.04,8.39
SWALES,Uskmouth 132 kV,USKM1A,LLTA12,132,0.743,3.6064,1.8284,1.8534,9.042,656,623,16.773,0.04,0.02,0.02,0.09,6.56
SWALES,Uskmouth 132 kV,USKM1A,LLTA1M,132,0.7426,3.6045,1.828,1.8524,9.0371,656,623,16.764,0.04,0.02,0.02,0.09,6.56
SWALES,Uskmouth 132 kV,USKM1A,LWRN1T,132,0.0034,0.0149,0.0131,0.0108,0.0432,569,541,6.865,0,0,0,0,5.69
SWALES,Uskmouth 132 kV,LWRN1T,MAGT11,132,0.0023,0.01,0.0037,0.0073,0.0295,709,632,4.465,0,0,0,0,7.09
SWALES,Uskmouth 132 kV,USKM1A,MAGT12,132,0.5691,2.4953,1.7152,1.8118,7.2725,569,541,11.347,0.02,0.02,0.02,0.07,5.69
SWALES,Uskmouth 132 kV,USKM1A,USKM1B,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV,USKM1B,NWDT11,132,0.1301,0.5519,0.8448,0.4118,1.5886,694,619,2.619,0.01,0.01,0,0.02,6.94
SWALES,Uskmouth 132 kV,USKM1B,NWDT12,132,0.1763,0.7494,0.4892,0.5689,2.1946,694,619,3.395,0.01,0,0.01,0.02,6.94
SWALES,Uskmouth 132 kV,USKM1B,NWST11,132,0.1371,0.5817,0.8558,0.4346,1.6764,694,619,2.752,0.01,0.01,0,0.02,6.94
SWALES,Uskmouth 132 kV,USKM1B,NWST12,132,0.1766,0.7507,0.5349,0.5693,2.1959,694,619,3.412,0.01,0.01,0.01,0.02,6.94
SWALES,Uskmouth 132 kV,POPN51,POPN52,11,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV,CHEP31,RUNS32,33,10.8681,14.2752,0.1929,23.6498,58.2134,308,274,5.562,0.14,0,0.24,0.58,3.08
SWALES,Uskmouth 132 kV,CHEP32,NEWH32,33,3.2316,3.0269,0.2713,17.2223,3.0182,466,413,2.801,0.03,0,0.17,0.03,4.66
SWALES,Uskmouth 132 kV,NEWH32,SUDB3,33,10.1831,18.7843,0.0412,19.2531,60.2609,308,274,5.302,0.19,0,0.19,0.6,3.08
SWALES,Uskmouth 132 kV,NEWH3T,NEWH31,33,7.8849,14.1811,0.0776,16.9302,52.3715,335,298,4.533,0.14,0,0.17,0.52,3.35
SWALES,Uskmouth 132 kV,OAKG3T,NEWH3T,33,5.6567,7.328,0.0813,12.7897,32.6603,308,274,2.599,0.07,0,0.13,0.33,3.08
SWALES,Uskmouth 132 kV,OAKG3T,OAKG3G,33,0.1269,0.12,0.0096,0.5864,0.068,436,411,0.108,0,0,0.01,0,4.36
SWALES,Uskmouth 132 kV,RHWL3T,RHWL3G,33,0.1954,0.1859,0.0148,0.9837,0.1042,571,509,0.167,0,0,0.01,0,5.71
SWALES,Uskmouth 132 kV,RHWL3T,RUNS31,33,4.0509,5.686,0.0053,6.2153,23.9697,335,298,1.61,0.06,0,0.06,0.24,3.35
SWALES,Uskmouth 132 kV,RUNS31,OAKG3T,33,3.8437,5.2552,0.0052,5.9019,23.8873,308,274,1.531,0.05,0,0.06,0.24,3.08
SWALES,Uskmouth 132 kV,RUNS31,RUNS32,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV,RUNS32,SUDB3,33,10.9354,11.9424,0.0286,19.1245,64.1744,256,230,4.344,0.12,0,0.19,0.64,2.56
SWALES,Uskmouth 132 kV,STAR3,RHWL3T,33,13.6673,19.1841,0.0178,20.9698,80.8716,335,298,5.432,0.19,0,0.21,0.81,3.35
SWALES,Uskmouth 132 kV,SUDB3,CALD3,33,5.2091,8.3794,0.2505,17.453,36.8685,398,355,3.996,0.08,0,0.17,0.37,3.98
SWALES,Uskmouth 132 kV,SUDB3,NEWH3T,33,1.4511,2.1406,0.0018,2.2281,8.7045,308,274,0.578,0.02,0,0.02,0.09,3.08
SWALES,Uskmouth 132 kV,MITE5,CALD5,11,36.6257,15.0413,0.0407,256.3793,52.6446,461,407,2.275,0.15,0,2.56,0.53,4.61
SWALES,Uskmouth 132 kV,SUDB5,CALD5,11,51.3633,83.7714,0.0384,179.0695,381.8445,398,355,4.562,0.84,0,1.79,3.82,3.98
SWALES,Uskmouth 132 kV,SUDB5,MITE5,11,34.2108,14.0496,0.038,239.4751,49.1736,461,407,2.125,0.14,0,2.39,0.49,4.61
SWALES,Uskmouth 132 kV,NEWS3,ORBW31,33,0.977,1.1409,0.1464,6.7629,3.8851,476,423,1.237,0.01,0,0.07,0.04,4.76
SWALES,Uskmouth 132 kV,NEWS3,ORBW32,33,0.8708,0.9786,0.1223,6.0475,3.3564,476,423,1.053,0.01,0,0.06,0.03,4.76
SWALES,Uskmouth 132 kV,NEWS3,ORBW33,33,1.2552,1.4406,0.183,8.7223,4.9505,476,423,1.558,0.01,0,0.09,0.05,4.76
SWALES,Uskmouth 132 kV,NEWS3,RING31,33,3.067,3.4579,0.4353,21.4011,12.0391,476,423,3.732,0.03,0,0.21,0.12,4.76
SWALES,Uskmouth 132 kV,NEWS3,RING32,33,3.0792,3.4723,0.4371,21.5032,12.0986,476,423,3.748,0.03,0,0.22,0.12,4.76
SWALES,Uskmouth 132 kV,NEWS3,TRST3T,33,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV,NEWS3,USKW3,33,0.0066,0.01,0.0016,0.0197,0.0122,672,583,0.01,0,0,0,0,6.72
SWALES,Uskmouth 132 kV,TRST3T,BRIE3G,33,0.1007,0.1213,0.0169,0.3284,0.1432,571,509,0.119,0,0,0,0,5.71
SWALES,Uskmouth 132 kV,TRST3T,TRST3G,33,0.228,0.2156,0.0172,1.1427,0.1211,571,509,0.194,0,0,0.01,0,5.71
SWALES,Uskmouth 132 kV,WHIH31,NEWS3,33,4.1192,4.4875,0.5732,28.6919,15.5484,347,321,4.836,0.04,0.01,0.29,0.16,3.47
SWALES,Uskmouth 132 kV,WHIH32,NEWS3,33,4.2306,4.4905,0.5826,29.4695,15.6064,347,321,4.843,0.04,0.01,0.29,0.16,3.47
SWALES,Uskmouth 132 kV,LLTA6,PMIS6,66,2.609,5.3985,0.166,5.0968,19.9746,480,428,6.812,0.05,0,0.05,0.2,4.8
SWALES,Uskmouth 132 kV,LLTA6,POPN6T,66,3.5925,8.6198,0.6112,8.4821,31.2251,479,427,10.667,0.09,0.01,0.08,0.31,4.79
SWALES,Uskmouth 132 kV,LLTA6,ROGE61,66,2.7152,5.5486,0.335,5.5132,20.0003,480,428,7.1,0.06,0,0.06,0.2,4.8
SWALES,Uskmouth 132 kV,LLTA6,ROGE62,66,4.605,9.394,0.3413,8.9656,36.3096,480,428,11.602,0.09,0,0.09,0.36,4.8
SWALES,Uskmouth 132 kV,POPN6T,POPN6,66,1.8715,4.2897,0.0663,3.543,18.0876,479,427,4.977,0.04,0,0.04,0.18,4.79
SWALES,Uskmouth 132 kV / Cardiff East & Aberthaw 132 kV,TROW1X,TROW11,132,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Uskmouth 132 kV / Cardiff East & Aberthaw 132 kV,TROW1Y,TROW12,132,0,0.01,0,0,0,1250,1250,0,0,0,0,0,12.5
SWALES,Uskmouth 132 kV / Rassau 132 kV,CWBT11,CRUM13,132,0.39566941,1.9300966,0.46506307,0.9955276,4.866384,839,749,8.85,0.02,0,0.01,0.05,8.39
SWALES,Uskmouth 132 kV / Rassau 132 kV,CWBT12,CRUM14,132,0.39602701,1.9318412,0.46548347,0.9964276,4.870783,839,749,8.858,0.02,0,0.01,0.05,8.39
SWALES,Uskmouth 132 kV / Rassau 132 kV,PANT12,PANT13,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV / Rassau 132 kV,POPN11,PPN11X,132,0,0.01,0,0,0,9999,9999,0,0,0,0,0,99.99
SWALES,Uskmouth 132 kV / Rassau 132 kV,POPN6T,PANT60,66,0.06719004,0.1938842,0.002778559,0.1397356,0.7927438,479,427,0.216,0,0,0,0.01,4.79
